Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,142.0,36.0,0.7,11.0,51.0,29.71,19.76
2016,1,11,16,45,71.0,18.0,0.75,10.5,25.5,15.29,1.71
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,127.5,6.0,1.7,5.0,10.0,0.0,0.0
2016,1,12,7,30,255.0,12.0,2.0,6.0,20.0,78.03,0.0
2016,1,12,7,45,394.0,21.0,2.35,7.0,56.5,151.22,93.9
2016,1,12,8,0,533.0,30.0,2.7,8.0,93.0,222.39,168.02
2016,1,12,8,15,609.0,35.5,2.75,8.5,136.5,273.61,215.66
2016,1,12,8,30,685.0,41.0,2.8,9.0,180.0,328.23,264.54
2016,1,12,8,45,729.0,45.5,2.85,9.5,223.5,370.9,302.68
2016,1,12,9,0,773.0,50.0,2.9,10.0,267.0,413.97,339.85
2016,1,12,9,15,803.5,53.0,2.85,10.5,307.0,448.88,369.16
2016,1,12,9,30,834.0,56.0,2.8,11.0,347.0,482.74,396.63
2016,1,12,9,45,852.0,59.5,2.75,11.5,382.0,507.08,415.78
2016,1,12,10,0,870.0,63.0,2.7,12.0,417.0,531.7,434.48
2016,1,12,10,15,884.5,64.5,2.55,12.5,446.0,549.92,447.38
2016,1,12,10,30,899.0,66.0,2.4,13.0,475.0,565.6,457.88
2016,1,12,10,45,907.0,67.5,2.25,13.5,497.0,574.98,463.18
2016,1,12,11,0,915.0,69.0,2.1,14.0,519.0,581.45,465.99
2016,1,12,11,15,920.0,70.0,2.05,14.0,533.5,582.75,466.02
2016,1,12,11,30,925.0,71.0,2.0,14.0,548.0,581.01,463.61
2016,1,12,11,45,926.5,71.5,2.0,14.5,555.0,573.81,456.33
2016,1,12,12,0,928.0,72.0,2.0,15.0,562.0,563.62,446.66
2016,1,12,12,15,927.5,72.0,1.9,15.0,561.0,548.93,433.79
2016,1,12,12,30,927.0,72.0,1.8,15.0,560.0,531.39,418.52
2016,1,12,12,45,924.0,71.0,1.7,15.0,551.5,508.91,399.23
2016,1,12,13,0,921.0,70.0,1.6,15.0,543.0,483.88,377.62
2016,1,12,13,15,817.5,88.0,1.5,15.0,498.5,431.3,335.14
2016,1,12,13,30,714.0,106.0,1.4,15.0,454.0,381.25,294.66
2016,1,12,13,45,577.5,133.5,1.3,15.0,406.5,333.65,256.53
2016,1,12,14,0,441.0,161.0,1.2,15.0,359.0,291.79,223.56
2016,1,12,14,15,440.0,149.5,1.1,14.5,336.0,262.73,198.79
2016,1,12,14,30,439.0,138.0,1.0,14.0,313.0,232.96,173.01
2016,1,12,14,45,426.0,127.5,0.9,14.0,285.0,200.9,145.4
2016,1,12,15,0,413.0,117.0,0.8,14.0,257.0,169.27,118.57
2016,1,12,15,15,398.0,104.0,0.8,13.0,225.5,135.79,91.77
2016,1,12,15,30,383.0,91.0,0.8,12.0,194.0,103.21,67.58
2016,1,12,15,45,351.5,78.0,0.85,11.5,160.0,71.13,47.64
2016,1,12,16,0,320.0,65.0,0.9,11.0,126.0,48.37,37.82
2016,1,12,16,15,276.5,50.5,0.95,10.5,93.0,38.24,28.39
2016,1,12,16,30,233.0,36.0,1.0,10.0,60.0,27.71,18.25
2016,1,12,16,45,116.5,18.0,1.05,9.5,30.0,13.86,2.09
2016,1,12,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,6.0,2.0,9.5,6.0,0.0,0.0
2016,1,13,7,30,0.0,12.0,2.1,10.0,12.0,11.8,0.0
2016,1,13,7,45,76.0,27.0,2.25,10.5,36.5,60.7,36.27
2016,1,13,8,0,152.0,42.0,2.4,11.0,61.0,106.21,79.46
2016,1,13,8,15,178.0,59.5,2.55,11.0,90.0,139.63,109.81
2016,1,13,8,30,204.0,77.0,2.7,11.0,119.0,173.92,140.36
2016,1,13,8,45,223.5,93.0,2.85,11.5,148.0,204.41,167.02
2016,1,13,9,0,243.0,109.0,3.0,12.0,177.0,235.23,193.33
2016,1,13,9,15,253.5,124.0,3.1,12.0,204.5,260.73,215.05
2016,1,13,9,30,264.0,139.0,3.2,12.0,232.0,285.82,235.99
2016,1,13,9,45,542.5,107.0,3.3,12.5,321.0,404.94,333.93
2016,1,13,10,0,821.0,75.0,3.4,13.0,410.0,523.01,428.18
2016,1,13,10,15,554.0,134.0,3.5,13.0,367.0,448.51,367.18
2016,1,13,10,30,287.0,193.0,3.6,13.0,324.0,362.3,296.09
2016,1,13,10,45,143.5,174.5,3.7,13.0,240.5,258.56,211.16
2016,1,13,11,0,0.0,156.0,3.8,13.0,157.0,152.5,122.23
2016,1,13,11,15,0.0,155.5,3.85,13.0,156.0,151.63,121.54
2016,1,13,11,30,0.0,155.0,3.9,13.0,155.0,150.83,120.77
2016,1,13,11,45,29.5,193.0,4.0,13.0,208.5,205.93,166.34
2016,1,13,12,0,59.0,231.0,4.1,13.0,262.0,257.76,208.54
2016,1,13,12,15,197.5,227.5,4.05,13.0,332.5,325.07,263.63
2016,1,13,12,30,336.0,224.0,4.0,13.0,403.0,386.51,312.55
2016,1,13,12,45,608.0,155.0,4.0,13.0,471.0,442.72,356.74
2016,1,13,13,0,880.0,86.0,4.0,13.0,539.0,482.97,386.22
2016,1,13,13,15,872.5,84.5,3.9,12.5,523.0,453.74,360.86
2016,1,13,13,30,865.0,83.0,3.8,12.0,507.0,422.58,333.63
2016,1,13,13,45,649.0,123.5,3.75,12.0,433.5,352.0,276.51
2016,1,13,14,0,433.0,164.0,3.7,12.0,360.0,293.34,230.19
2016,1,13,14,15,464.5,146.0,3.55,11.5,344.0,268.2,207.16
2016,1,13,14,30,496.0,128.0,3.4,11.0,328.0,239.99,180.8
2016,1,13,14,45,473.0,121.5,3.3,11.0,298.5,207.08,151.79
2016,1,13,15,0,450.0,115.0,3.2,11.0,269.0,175.25,124.3
2016,1,13,15,15,572.5,87.5,2.8,10.5,259.0,145.42,93.46
2016,1,13,15,30,695.0,60.0,2.4,10.0,249.0,106.05,58.07
2016,1,13,15,45,646.0,54.0,2.0,9.5,206.5,62.12,32.78
2016,1,13,16,0,597.0,48.0,1.6,9.0,164.0,33.99,25.19
2016,1,13,16,15,508.5,40.5,1.45,8.5,121.5,29.73,21.06
2016,1,13,16,30,420.0,33.0,1.3,8.0,79.0,25.34,16.47
2016,1,13,16,45,271.0,22.0,1.15,7.5,46.0,17.29,5.15
2016,1,13,17,0,122.0,11.0,1.0,7.0,13.0,10.81,0.0
2016,1,13,17,15,61.0,5.5,1.0,6.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,4.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,4.0,14.0,13.76,0.0
2016,1,14,7,45,106.5,28.0,0.3,4.5,41.0,71.48,44.97
2016,1,14,8,0,213.0,42.0,0.4,5.0,68.0,132.67,101.95
2016,1,14,8,15,248.5,57.5,0.45,5.5,99.5,169.01,135.05
2016,1,14,8,30,284.0,73.0,0.5,6.0,131.0,206.99,168.68
2016,1,14,8,45,311.5,86.5,0.6,7.0,163.5,240.55,197.67
2016,1,14,9,0,339.0,100.0,0.7,8.0,196.0,274.68,226.28
2016,1,14,9,15,347.5,114.5,0.9,8.5,225.0,301.09,248.52
2016,1,14,9,30,356.0,129.0,1.1,9.0,254.0,326.63,269.53
2016,1,14,9,45,333.0,147.0,1.35,10.0,273.0,333.36,274.45
2016,1,14,10,0,310.0,165.0,1.6,11.0,292.0,343.68,281.88
2016,1,14,10,15,428.0,153.5,1.7,11.0,342.5,402.17,329.38
2016,1,14,10,30,546.0,142.0,1.8,11.0,393.0,456.7,372.87
2016,1,14,10,45,575.0,141.0,1.95,11.5,416.5,472.67,384.65
2016,1,14,11,0,604.0,140.0,2.1,12.0,440.0,489.24,396.89
2016,1,14,11,15,770.5,103.0,2.1,12.0,497.0,540.77,437.43
2016,1,14,11,30,937.0,66.0,2.1,12.0,554.0,587.29,473.05
2016,1,14,11,45,937.5,67.0,2.15,12.0,561.0,580.17,466.47
2016,1,14,12,0,938.0,68.0,2.2,12.0,568.0,570.01,457.78
2016,1,14,12,15,937.5,68.0,2.15,12.0,567.5,555.34,445.0
2016,1,14,12,30,937.0,68.0,2.1,12.0,567.0,537.78,429.76
2016,1,14,12,45,665.0,137.5,2.1,12.0,489.0,454.82,363.52
2016,1,14,13,0,393.0,207.0,2.1,12.0,411.0,378.06,302.36
2016,1,14,13,15,494.5,174.5,2.05,12.0,423.0,378.74,301.72
2016,1,14,13,30,596.0,142.0,2.0,12.0,435.0,373.05,294.63
2016,1,14,13,45,310.0,159.0,1.95,12.0,311.0,262.83,208.1
2016,1,14,14,0,24.0,176.0,1.9,12.0,187.0,174.7,140.46
2016,1,14,14,15,32.5,170.0,1.75,11.5,184.0,167.96,135.24
2016,1,14,14,30,41.0,164.0,1.6,11.0,181.0,161.95,130.24
2016,1,14,14,45,38.0,150.0,1.5,11.0,165.0,145.77,116.86
2016,1,14,15,0,35.0,136.0,1.4,11.0,149.0,129.82,103.67
2016,1,14,15,15,31.0,120.5,1.3,10.5,131.0,112.78,89.75
2016,1,14,15,30,27.0,105.0,1.2,10.0,113.0,96.14,76.11
2016,1,14,15,45,19.5,88.0,1.1,9.5,93.5,81.21,63.99
2016,1,14,16,0,12.0,71.0,1.0,9.0,74.0,64.76,52.89
2016,1,14,16,15,6.0,53.5,1.0,8.5,55.0,49.38,38.65
2016,1,14,16,30,0.0,36.0,1.0,8.0,36.0,33.8,23.94
2016,1,14,16,45,0.0,21.0,1.0,8.0,21.0,20.09,7.88
2016,1,14,17,0,0.0,6.0,1.0,8.0,6.0,5.9,0.0
2016,1,14,17,15,0.0,3.0,0.95,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,86.5,7.0,0.85,6.0,9.5,0.0,0.0
2016,1,15,7,30,173.0,14.0,1.0,6.0,19.0,59.28,0.0
2016,1,15,7,45,306.5,25.0,1.15,6.5,54.0,134.36,86.55
2016,1,15,8,0,440.0,36.0,1.3,7.0,89.0,203.03,154.78
2016,1,15,8,15,520.0,43.0,1.35,7.5,131.5,254.39,201.41
2016,1,15,8,30,600.0,50.0,1.4,8.0,174.0,309.78,250.07
2016,1,15,8,45,650.5,55.0,1.45,8.5,216.5,353.49,288.3
2016,1,15,9,0,701.0,60.0,1.5,9.0,259.0,396.42,324.74
2016,1,15,9,15,734.5,64.0,1.5,9.0,299.0,432.65,355.25
2016,1,15,9,30,768.0,68.0,1.5,9.0,339.0,468.11,384.29
2016,1,15,9,45,772.0,75.5,1.5,9.5,371.0,490.94,401.9
2016,1,15,10,0,776.0,83.0,1.5,10.0,403.0,511.36,417.11
2016,1,15,10,15,502.5,142.5,1.4,10.0,355.5,432.18,352.79
2016,1,15,10,30,229.0,202.0,1.3,10.0,308.0,336.57,274.49
2016,1,15,10,45,535.0,145.5,1.25,10.5,408.0,456.6,371.59
2016,1,15,11,0,841.0,89.0,1.2,11.0,508.0,569.83,458.01
2016,1,15,11,15,848.0,90.0,1.15,11.0,523.0,572.18,457.65
2016,1,15,11,30,855.0,91.0,1.1,11.0,538.0,571.68,456.1
2016,1,15,11,45,862.5,90.0,1.05,11.0,546.5,566.5,450.96
2016,1,15,12,0,870.0,89.0,1.0,11.0,555.0,558.4,443.5
2016,1,15,12,15,870.0,89.0,0.9,11.0,555.0,544.49,431.09
2016,1,15,12,30,870.0,89.0,0.8,11.0,555.0,527.88,416.44
2016,1,15,12,45,694.5,133.5,0.75,11.5,501.5,467.2,367.79
2016,1,15,13,0,519.0,178.0,0.7,12.0,448.0,410.18,322.43
2016,1,15,13,15,476.0,182.0,0.65,12.0,424.5,379.45,297.81
2016,1,15,13,30,433.0,186.0,0.6,12.0,401.0,349.71,273.61
2016,1,15,13,45,470.0,168.5,0.55,12.0,392.0,331.13,257.12
2016,1,15,14,0,507.0,151.0,0.5,12.0,383.0,309.23,237.21
2016,1,15,14,15,652.0,113.5,0.45,12.0,392.0,298.24,222.58
2016,1,15,14,30,797.0,76.0,0.4,12.0,401.0,276.66,197.53
2016,1,15,14,45,783.5,70.5,0.4,12.0,367.0,234.92,160.47
2016,1,15,15,0,770.0,65.0,0.4,12.0,333.0,192.95,123.75
2016,1,15,15,15,735.0,61.0,0.4,11.5,292.5,149.46,88.45
2016,1,15,15,30,700.0,57.0,0.4,11.0,252.0,108.08,58.25
2016,1,15,15,45,655.0,51.5,0.45,11.0,210.0,67.33,34.83
2016,1,15,16,0,610.0,46.0,0.5,11.0,168.0,34.95,25.91
2016,1,15,16,15,526.5,39.0,0.5,10.5,125.5,28.03,19.47
2016,1,15,16,30,443.0,32.0,0.5,10.0,83.0,24.02,15.37
2016,1,15,16,45,295.0,22.0,0.5,10.0,49.0,16.95,6.38
2016,1,15,17,0,147.0,12.0,0.5,10.0,15.0,11.8,0.0
2016,1,15,17,15,73.5,6.0,0.45,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,6.0,1.0,8.0,6.0,0.0,0.0
2016,1,16,7,30,0.0,12.0,1.1,8.0,12.0,11.8,0.0
2016,1,16,7,45,40.0,28.5,1.25,8.5,33.5,48.04,29.25
2016,1,16,8,0,80.0,45.0,1.4,9.0,55.0,81.53,61.22
2016,1,16,8,15,101.5,63.5,1.5,9.5,81.5,112.05,88.42
2016,1,16,8,30,123.0,82.0,1.6,10.0,108.0,143.27,115.8
2016,1,16,8,45,134.5,100.0,1.75,10.5,134.0,170.26,139.24
2016,1,16,9,0,146.0,118.0,1.9,11.0,160.0,197.34,162.23
2016,1,16,9,15,158.5,133.5,1.9,11.0,185.0,221.98,182.99
2016,1,16,9,30,171.0,149.0,1.9,11.0,210.0,246.64,203.4
2016,1,16,9,45,274.5,152.5,1.95,11.5,261.0,310.48,255.71
2016,1,16,10,0,378.0,156.0,2.0,12.0,312.0,371.73,304.82
2016,1,16,10,15,397.5,164.5,1.95,12.0,339.0,399.23,326.03
2016,1,16,10,30,417.0,173.0,1.9,12.0,366.0,420.35,342.16
2016,1,16,10,45,363.5,193.0,1.9,12.5,367.0,406.76,329.79
2016,1,16,11,0,310.0,213.0,1.9,13.0,368.0,396.15,319.82
2016,1,16,11,15,360.5,209.5,1.85,13.0,395.5,418.28,337.12
2016,1,16,11,30,411.0,206.0,1.8,13.0,423.0,442.42,355.45
2016,1,16,11,45,440.5,202.5,1.75,13.0,437.5,449.48,360.28
2016,1,16,12,0,470.0,199.0,1.7,13.0,452.0,454.58,363.54
2016,1,16,12,15,454.0,207.5,1.65,13.0,452.0,445.37,355.3
2016,1,16,12,30,438.0,216.0,1.6,13.0,452.0,435.07,346.26
2016,1,16,12,45,332.0,227.0,1.55,13.0,404.5,381.59,303.73
2016,1,16,13,0,226.0,238.0,1.5,13.0,357.0,332.45,264.76
2016,1,16,13,15,182.5,233.0,1.4,13.0,327.0,300.9,239.59
2016,1,16,13,30,139.0,228.0,1.3,13.0,297.0,271.26,215.91
2016,1,16,13,45,110.0,214.5,1.25,13.0,268.0,242.49,193.02
2016,1,16,14,0,81.0,201.0,1.2,13.0,239.0,215.07,171.26
2016,1,16,14,15,43.0,172.5,1.05,13.0,192.5,173.77,138.45
2016,1,16,14,30,5.0,144.0,0.9,13.0,146.0,137.4,109.8
2016,1,16,14,45,2.5,132.5,0.8,13.0,133.5,125.4,100.22
2016,1,16,15,0,0.0,121.0,0.7,13.0,121.0,113.6,90.68
2016,1,16,15,15,0.0,106.5,0.65,12.5,106.5,99.77,79.41
2016,1,16,15,30,0.0,92.0,0.6,12.0,92.0,85.99,68.0
2016,1,16,15,45,0.0,76.5,0.55,12.0,76.5,71.45,55.61
2016,1,16,16,0,0.0,61.0,0.5,12.0,61.0,57.06,45.52
2016,1,16,16,15,0.0,45.5,0.5,11.5,45.5,43.08,32.75
2016,1,16,16,30,0.0,30.0,0.5,11.0,30.0,28.9,19.6
2016,1,16,16,45,0.0,18.0,0.5,11.0,18.0,17.37,7.19
2016,1,16,17,0,0.0,6.0,0.5,11.0,6.0,5.9,0.0
2016,1,16,17,15,0.0,3.0,0.5,11.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,9.5,4.0,3.93,0.0
2016,1,17,7,30,0.0,8.0,1.0,10.0,8.0,7.86,0.0
2016,1,17,7,45,0.0,22.0,1.05,10.5,22.0,21.34,10.31
2016,1,17,8,0,0.0,36.0,1.1,11.0,36.0,35.9,24.39
2016,1,17,8,15,0.0,52.5,1.4,11.0,52.5,52.95,39.48
2016,1,17,8,30,0.0,69.0,1.7,11.0,69.0,69.7,54.18
2016,1,17,8,45,1.5,85.5,2.05,11.5,86.0,86.91,68.98
2016,1,17,9,0,3.0,102.0,2.4,12.0,103.0,104.1,83.51
2016,1,17,9,15,7.0,116.0,2.45,12.0,119.0,119.75,96.7
2016,1,17,9,30,11.0,130.0,2.5,12.0,135.0,135.55,109.87
2016,1,17,9,45,84.0,156.0,2.6,12.5,191.5,205.02,167.97
2016,1,17,10,0,157.0,182.0,2.7,13.0,248.0,277.07,226.86
2016,1,17,10,15,219.5,190.0,2.75,13.0,288.5,319.77,261.53
2016,1,17,10,30,282.0,198.0,2.8,13.0,329.0,367.81,300.09
2016,1,17,10,45,304.5,204.5,2.9,13.5,352.5,386.64,314.23
2016,1,17,11,0,327.0,211.0,3.0,14.0,376.0,404.58,327.61
2016,1,17,11,15,199.5,222.5,3.1,14.0,324.0,338.21,273.4
2016,1,17,11,30,72.0,234.0,3.2,14.0,272.0,272.69,219.41
2016,1,17,11,45,91.5,242.0,3.35,14.5,291.0,289.45,232.69
2016,1,17,12,0,111.0,250.0,3.5,15.0,310.0,305.41,244.96
2016,1,17,12,15,203.0,244.0,3.5,15.0,354.0,346.64,278.19
2016,1,17,12,30,295.0,238.0,3.5,15.0,398.0,383.63,307.29
2016,1,17,12,45,153.0,212.5,3.5,15.0,295.5,280.68,224.77
2016,1,17,13,0,11.0,187.0,3.5,15.0,193.0,184.87,147.26
2016,1,17,13,15,5.5,171.5,3.3,14.5,174.5,167.02,133.22
2016,1,17,13,30,0.0,156.0,3.1,14.0,156.0,149.58,119.32
2016,1,17,13,45,0.0,149.5,2.95,14.0,149.5,143.07,114.14
2016,1,17,14,0,0.0,143.0,2.8,14.0,143.0,136.57,108.95
2016,1,17,14,15,6.0,147.0,2.6,14.0,149.5,141.5,113.07
2016,1,17,14,30,12.0,151.0,2.4,14.0,156.0,145.64,116.46
2016,1,17,14,45,6.0,108.5,2.25,14.0,111.0,104.72,82.76
2016,1,17,15,0,0.0,66.0,2.1,14.0,66.0,63.79,48.74
2016,1,17,15,15,0.0,58.5,1.8,13.5,58.5,56.53,42.78
2016,1,17,15,30,0.0,51.0,1.5,13.0,51.0,49.27,36.7
2016,1,17,15,45,0.0,42.5,1.2,12.5,42.5,41.04,29.69
2016,1,17,16,0,0.0,34.0,0.9,12.0,34.0,32.82,23.93
2016,1,17,16,15,0.0,25.5,0.9,11.5,25.5,24.61,16.37
2016,1,17,16,30,0.0,17.0,0.9,11.0,17.0,16.4,8.73
2016,1,17,16,45,0.0,10.0,0.9,10.5,10.0,9.64,1.74
2016,1,17,17,0,0.0,3.0,0.9,10.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,0.9,9.5,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,105.0,7.0,1.25,10.0,10.5,6.88,0.0
2016,1,18,7,30,210.0,14.0,1.2,10.0,21.0,69.9,0.0
2016,1,18,7,45,348.0,23.0,1.2,10.5,57.0,147.18,96.63
2016,1,18,8,0,486.0,32.0,1.2,11.0,93.0,213.53,160.88
2016,1,18,8,15,561.5,38.0,1.2,11.0,136.0,264.68,207.14
2016,1,18,8,30,637.0,44.0,1.2,11.0,179.0,319.36,255.05
2016,1,18,8,45,688.0,47.5,1.2,11.5,222.0,363.47,292.97
2016,1,18,9,0,739.0,51.0,1.2,12.0,265.0,408.5,330.32
2016,1,18,9,15,770.0,54.5,1.15,12.5,305.0,444.24,358.99
2016,1,18,9,30,801.0,58.0,1.1,13.0,345.0,479.08,385.93
2016,1,18,9,45,808.0,64.0,1.05,13.5,378.0,502.85,403.46
2016,1,18,10,0,815.0,70.0,1.0,14.0,411.0,524.22,418.59
2016,1,18,10,15,831.0,72.0,1.05,14.0,440.5,543.67,433.43
2016,1,18,10,30,847.0,74.0,1.1,14.0,470.0,560.72,446.21
2016,1,18,10,45,858.0,75.5,1.15,14.5,493.0,571.83,453.52
2016,1,18,11,0,869.0,77.0,1.2,15.0,516.0,580.16,458.63
2016,1,18,11,15,875.5,77.5,1.4,15.0,531.0,580.68,459.76
2016,1,18,11,30,882.0,78.0,1.6,15.0,546.0,579.87,459.62
2016,1,18,11,45,883.5,79.0,1.8,15.5,553.5,573.86,454.45
2016,1,18,12,0,885.0,80.0,2.0,16.0,561.0,564.94,446.84
2016,1,18,12,15,885.0,80.5,2.05,16.0,561.5,551.87,436.01
2016,1,18,12,30,885.0,81.0,2.1,16.0,562.0,536.02,422.83
2016,1,18,12,45,688.0,136.0,2.15,16.0,506.5,473.29,373.1
2016,1,18,13,0,491.0,191.0,2.2,16.0,451.0,414.73,326.75
2016,1,18,13,15,675.0,135.5,2.1,16.0,482.5,428.9,336.04
2016,1,18,13,30,859.0,80.0,2.0,16.0,514.0,431.33,334.2
2016,1,18,13,45,659.0,123.0,1.95,16.0,447.5,366.09,282.32
2016,1,18,14,0,459.0,166.0,1.9,16.0,381.0,311.61,240.0
2016,1,18,14,15,304.5,174.5,1.7,15.5,313.5,253.72,195.68
2016,1,18,14,30,150.0,183.0,1.5,15.0,246.0,206.93,161.32
2016,1,18,14,45,456.0,125.5,1.35,15.0,293.0,214.81,156.5
2016,1,18,15,0,762.0,68.0,1.2,15.0,340.0,201.93,131.52
2016,1,18,15,15,729.5,64.0,1.0,14.5,300.5,158.74,95.71
2016,1,18,15,30,697.0,60.0,0.8,14.0,261.0,117.45,64.61
2016,1,18,15,45,651.5,54.5,0.65,14.0,219.0,76.31,39.47
2016,1,18,16,0,606.0,49.0,0.5,14.0,177.0,35.64,26.22
2016,1,18,16,15,527.0,42.0,0.6,13.5,134.0,30.13,21.14
2016,1,18,16,30,448.0,35.0,0.7,13.0,91.0,26.24,17.25
2016,1,18,16,45,224.0,27.5,0.8,12.5,55.5,21.75,11.35
2016,1,18,17,0,0.0,20.0,0.9,12.0,20.0,19.66,0.0
2016,1,18,17,15,0.0,10.0,0.9,11.5,10.0,9.83,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.0,11.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,4.3,11.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,2.0,4.55,11.0,2.0,1.93,0.0
2016,1,19,8,30,0.0,3.0,4.8,11.0,3.0,2.89,0.0
2016,1,19,8,45,0.0,3.5,5.1,11.5,3.5,3.37,0.0
2016,1,19,9,0,0.0,4.0,5.4,12.0,4.0,3.86,0.0
2016,1,19,9,15,0.0,4.5,5.35,12.0,4.5,4.34,0.0
2016,1,19,9,30,0.0,5.0,5.3,12.0,5.0,4.82,0.0
2016,1,19,9,45,0.0,37.5,5.25,12.5,37.5,36.21,25.43
2016,1,19,10,0,0.0,70.0,5.2,13.0,70.0,67.67,52.06
2016,1,19,10,15,0.0,39.5,5.15,13.0,39.5,38.15,26.9
2016,1,19,10,30,0.0,9.0,5.1,13.0,9.0,8.69,1.75
2016,1,19,10,45,0.0,9.5,5.05,13.5,9.5,9.17,2.14
2016,1,19,11,0,0.0,10.0,5.0,14.0,10.0,9.65,2.53
2016,1,19,11,15,0.0,52.5,4.9,14.0,52.5,50.74,37.22
2016,1,19,11,30,0.0,95.0,4.8,14.0,95.0,91.96,71.65
2016,1,19,11,45,0.0,123.5,4.75,14.0,123.5,119.73,94.62
2016,1,19,12,0,0.0,152.0,4.7,14.0,152.0,147.39,117.37
2016,1,19,12,15,0.0,112.5,4.7,14.0,112.5,108.88,85.53
2016,1,19,12,30,0.0,73.0,4.7,14.0,73.0,70.6,53.72
2016,1,19,12,45,0.0,116.5,4.75,14.5,117.0,112.6,88.56
2016,1,19,13,0,0.0,160.0,4.8,15.0,161.0,154.11,122.58
2016,1,19,13,15,0.0,101.5,4.7,15.0,102.0,98.07,76.42
2016,1,19,13,30,0.0,43.0,4.6,15.0,43.0,41.55,29.36
2016,1,19,13,45,0.0,78.5,4.6,15.0,78.5,75.92,58.24
2016,1,19,14,0,0.0,114.0,4.6,15.0,114.0,109.57,86.37
2016,1,19,14,15,0.0,92.0,4.35,14.5,92.0,88.71,69.24
2016,1,19,14,30,0.0,70.0,4.1,14.0,70.0,67.67,51.82
2016,1,19,14,45,385.0,70.5,3.85,14.0,209.5,150.36,107.84
2016,1,19,15,0,770.0,71.0,3.6,14.0,349.0,208.85,138.68
2016,1,19,15,15,737.0,67.5,3.3,13.5,309.0,165.57,102.05
2016,1,19,15,30,704.0,64.0,3.0,13.0,269.0,121.28,67.79
2016,1,19,15,45,644.0,60.0,2.7,12.5,225.0,79.92,42.3
2016,1,19,16,0,584.0,56.0,2.4,12.0,181.0,43.62,33.58
2016,1,19,16,15,501.5,48.5,2.1,11.5,137.5,35.81,26.36
2016,1,19,16,30,419.0,41.0,1.8,11.0,94.0,31.78,22.28
2016,1,19,16,45,282.0,29.0,1.55,11.0,58.0,23.05,12.83
2016,1,19,17,0,145.0,17.0,1.3,11.0,22.0,16.71,0.0
2016,1,19,17,15,72.5,8.5,1.15,10.5,11.0,8.36,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.25,8.0,7.5,7.37,0.0
2016,1,20,7,30,0.0,15.0,0.3,8.0,15.0,14.74,0.0
2016,1,20,7,45,73.0,31.0,0.35,8.5,40.5,67.29,44.8
2016,1,20,8,0,146.0,47.0,0.4,9.0,66.0,112.05,85.68
2016,1,20,8,15,172.0,65.0,0.5,9.0,96.0,146.11,116.22
2016,1,20,8,30,198.0,83.0,0.6,9.0,126.0,181.14,147.09
2016,1,20,8,45,216.0,100.0,0.7,9.5,156.0,212.29,173.9
2016,1,20,9,0,234.0,117.0,0.8,10.0,186.0,243.7,200.26
2016,1,20,9,15,247.5,131.5,0.8,10.5,213.5,270.11,221.73
2016,1,20,9,30,261.0,146.0,0.8,11.0,241.0,296.3,242.5
2016,1,20,9,45,539.5,112.0,0.85,11.5,333.0,418.12,340.24
2016,1,20,10,0,818.0,78.0,0.9,12.0,425.0,539.08,433.12
2016,1,20,10,15,834.0,80.5,0.85,12.0,454.5,559.29,446.63
2016,1,20,10,30,850.0,83.0,0.8,12.0,484.0,577.07,459.0
2016,1,20,10,45,864.5,83.0,0.8,12.5,508.0,588.71,466.27
2016,1,20,11,0,879.0,83.0,0.8,13.0,532.0,597.6,471.36
2016,1,20,11,15,885.0,84.0,0.7,13.5,547.5,599.77,470.33
2016,1,20,11,30,891.0,85.0,0.6,14.0,563.0,598.97,467.01
2016,1,20,11,45,756.0,120.5,0.5,14.5,530.0,551.63,428.77
2016,1,20,12,0,621.0,156.0,0.4,15.0,497.0,502.85,390.0
2016,1,20,12,15,762.0,119.5,0.4,15.0,538.5,531.11,411.27
2016,1,20,12,30,903.0,83.0,0.4,15.0,580.0,553.27,426.41
2016,1,20,12,45,906.5,80.0,0.45,15.5,573.0,532.68,409.25
2016,1,20,13,0,910.0,77.0,0.5,16.0,566.0,509.29,390.12
2016,1,20,13,15,699.5,129.0,0.65,16.0,498.5,438.32,337.09
2016,1,20,13,30,489.0,181.0,0.8,16.0,431.0,376.12,290.45
2016,1,20,13,45,685.5,126.0,1.0,16.0,460.0,383.81,293.93
2016,1,20,14,0,882.0,71.0,1.2,16.0,489.0,379.9,285.6
2016,1,20,14,15,867.0,69.0,1.2,15.5,459.5,340.15,251.11
2016,1,20,14,30,852.0,67.0,1.2,15.0,430.0,297.08,213.5
2016,1,20,14,45,832.5,64.5,1.2,15.0,394.5,254.27,175.42
2016,1,20,15,0,813.0,62.0,1.2,15.0,359.0,211.55,137.68
2016,1,20,15,15,783.0,58.5,1.1,14.5,318.5,166.7,100.09
2016,1,20,15,30,753.0,55.0,1.0,14.0,278.0,123.41,66.72
2016,1,20,15,45,709.0,50.5,0.9,13.5,234.5,80.26,39.48
2016,1,20,16,0,665.0,46.0,0.8,13.0,191.0,40.58,24.41
2016,1,20,16,15,592.0,40.0,0.8,12.5,146.5,30.65,21.74
2016,1,20,16,30,519.0,34.0,0.8,12.0,102.0,27.27,18.33
2016,1,20,16,45,389.0,24.5,0.8,11.5,64.0,20.15,10.79
2016,1,20,17,0,259.0,15.0,0.8,11.0,26.0,12.63,0.0
2016,1,20,17,15,129.5,7.5,0.75,10.5,13.0,7.37,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,7.5,8.0,7.86,0.0
2016,1,21,7,30,0.0,16.0,1.6,8.0,16.0,15.73,0.0
2016,1,21,7,45,62.0,32.0,1.7,9.0,40.0,60.45,40.05
2016,1,21,8,0,124.0,48.0,1.8,10.0,64.0,105.95,81.02
2016,1,21,8,15,146.5,66.5,2.0,10.5,93.0,138.58,110.23
2016,1,21,8,30,169.0,85.0,2.2,11.0,122.0,171.99,139.58
2016,1,21,8,45,182.5,103.0,2.45,11.5,150.5,201.49,165.15
2016,1,21,9,0,196.0,121.0,2.7,12.0,179.0,231.05,190.17
2016,1,21,9,15,208.5,136.0,2.8,12.5,205.5,256.6,211.29
2016,1,21,9,30,221.0,151.0,2.9,13.0,232.0,281.99,231.84
2016,1,21,9,45,391.5,138.0,3.05,14.0,298.0,366.39,300.53
2016,1,21,10,0,562.0,125.0,3.2,15.0,364.0,450.15,366.94
2016,1,21,10,15,611.0,120.5,3.45,15.5,397.0,480.71,390.51
2016,1,21,10,30,660.0,116.0,3.7,16.0,430.0,507.7,411.28
2016,1,21,10,45,768.5,99.0,3.95,16.5,481.0,553.12,446.58
2016,1,21,11,0,877.0,82.0,4.2,17.0,532.0,598.16,480.89
2016,1,21,11,15,757.0,114.5,4.15,17.0,511.5,561.29,450.49
2016,1,21,11,30,637.0,147.0,4.1,17.0,491.0,520.81,417.51
2016,1,21,11,45,626.0,155.0,4.1,17.5,497.0,515.7,412.06
2016,1,21,12,0,615.0,163.0,4.1,18.0,503.0,508.6,404.83
2016,1,21,12,15,587.5,170.0,3.9,17.5,495.0,488.29,388.58
2016,1,21,12,30,560.0,177.0,3.7,17.0,487.0,468.5,372.61
2016,1,21,12,45,504.5,191.0,3.5,17.0,467.5,440.58,349.4
2016,1,21,13,0,449.0,205.0,3.3,17.0,448.0,413.24,326.71
2016,1,21,13,15,364.0,215.5,2.95,16.5,409.0,370.12,292.29
2016,1,21,13,30,279.0,226.0,2.6,16.0,370.0,331.11,261.28
2016,1,21,13,45,264.5,217.5,2.3,15.5,349.5,306.39,241.31
2016,1,21,14,0,250.0,209.0,2.0,15.0,329.0,282.03,221.42
2016,1,21,14,15,460.0,153.5,1.75,14.5,357.0,286.57,219.97
2016,1,21,14,30,670.0,98.0,1.5,14.0,385.0,275.49,203.16
2016,1,21,14,45,518.0,116.5,1.3,14.0,327.5,226.71,164.93
2016,1,21,15,0,366.0,135.0,1.1,14.0,270.0,188.72,137.39
2016,1,21,15,15,341.0,124.5,1.05,13.5,239.5,159.99,114.14
2016,1,21,15,30,316.0,114.0,1.0,13.0,209.0,130.45,91.33
2016,1,21,15,45,294.0,98.5,1.0,12.5,176.0,99.01,68.79
2016,1,21,16,0,272.0,83.0,1.0,12.0,143.0,69.44,51.16
2016,1,21,16,15,237.0,66.0,1.0,11.5,109.5,52.68,41.44
2016,1,21,16,30,202.0,49.0,1.0,11.0,76.0,37.47,27.42
2016,1,21,16,45,101.0,34.5,1.05,11.0,48.0,28.46,17.91
2016,1,21,17,0,0.0,20.0,1.1,11.0,20.0,18.63,0.0
2016,1,21,17,15,0.0,10.0,1.1,10.5,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
