Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,936.5,81.0,4.55,8.0,585.5,483.87,391.55
2016,2,1,14,0,923.0,81.0,4.4,8.0,561.0,445.38,356.56
2016,2,1,14,15,909.0,79.0,4.15,7.5,530.0,403.54,318.66
2016,2,1,14,30,895.0,77.0,3.9,7.0,499.0,358.2,277.18
2016,2,1,14,45,874.5,75.0,3.7,7.0,461.5,312.56,234.67
2016,2,1,15,0,854.0,73.0,3.5,7.0,424.0,266.99,192.08
2016,2,1,15,15,826.5,69.5,3.15,6.5,381.5,219.04,148.57
2016,2,1,15,30,799.0,66.0,2.8,6.0,339.0,172.36,107.83
2016,2,1,15,45,770.5,60.0,2.5,6.0,293.5,124.85,69.98
2016,2,1,16,0,742.0,54.0,2.2,6.0,248.0,79.28,40.8
2016,2,1,16,15,681.0,48.5,1.95,5.0,199.5,36.35,27.92
2016,2,1,16,30,620.0,43.0,1.7,4.0,151.0,33.6,25.25
2016,2,1,16,45,529.0,34.0,1.5,3.5,106.0,27.4,19.12
2016,2,1,17,0,438.0,25.0,1.3,3.0,61.0,20.94,11.58
2016,2,1,17,15,219.0,12.5,1.25,2.5,30.5,12.29,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,17.0,11.5,0.75,3.0,13.0,15.77,0.0
2016,2,2,7,30,34.0,23.0,0.8,3.0,26.0,38.68,18.41
2016,2,2,7,45,73.5,41.5,0.9,3.5,52.0,76.57,57.95
2016,2,2,8,0,113.0,60.0,1.0,4.0,78.0,114.13,91.8
2016,2,2,8,15,132.5,80.0,1.0,4.5,107.5,147.52,121.76
2016,2,2,8,30,152.0,100.0,1.0,5.0,137.0,181.53,151.61
2016,2,2,8,45,164.5,119.0,1.05,5.5,166.5,211.56,177.4
2016,2,2,9,0,177.0,138.0,1.1,6.0,196.0,241.69,202.64
2016,2,2,9,15,188.0,154.5,1.15,6.0,223.0,268.12,224.65
2016,2,2,9,30,199.0,171.0,1.2,6.0,250.0,294.43,246.2
2016,2,2,9,45,106.5,170.0,1.3,6.5,213.0,241.72,201.08
2016,2,2,10,0,14.0,169.0,1.4,7.0,176.0,176.01,144.63
2016,2,2,10,15,18.5,183.5,1.5,7.0,193.5,192.95,158.78
2016,2,2,10,30,23.0,198.0,1.6,7.0,211.0,209.88,172.57
2016,2,2,10,45,86.0,228.5,1.7,7.5,276.5,284.04,233.82
2016,2,2,11,0,149.0,259.0,1.8,8.0,342.0,357.93,293.09
2016,2,2,11,15,91.5,248.5,1.9,8.0,300.0,305.19,249.4
2016,2,2,11,30,34.0,238.0,2.0,8.0,258.0,257.28,209.67
2016,2,2,11,45,29.0,235.0,2.15,8.5,252.0,249.69,203.18
2016,2,2,12,0,24.0,232.0,2.3,9.0,246.0,239.96,194.85
2016,2,2,12,15,18.5,221.5,2.35,9.0,232.5,225.57,183.06
2016,2,2,12,30,13.0,211.0,2.4,9.0,219.0,211.43,171.49
2016,2,2,12,45,13.0,209.0,2.5,9.0,217.0,208.75,169.41
2016,2,2,13,0,13.0,207.0,2.6,9.0,215.0,206.02,167.28
2016,2,2,13,15,207.5,217.0,2.6,9.0,333.5,311.13,254.16
2016,2,2,13,30,402.0,227.0,2.6,9.0,452.0,403.2,326.74
2016,2,2,13,45,399.0,218.5,2.65,9.0,435.0,378.95,305.85
2016,2,2,14,0,396.0,210.0,2.7,9.0,418.0,353.97,284.57
2016,2,2,14,15,627.5,143.0,2.6,9.0,451.0,359.99,284.64
2016,2,2,14,30,859.0,76.0,2.5,9.0,484.0,349.0,267.73
2016,2,2,14,45,846.5,72.0,2.45,9.0,449.0,305.16,227.24
2016,2,2,15,0,834.0,68.0,2.4,9.0,414.0,260.79,186.11
2016,2,2,15,15,808.5,65.0,2.1,8.5,373.0,214.46,144.3
2016,2,2,15,30,783.0,62.0,1.8,8.0,332.0,169.23,104.93
2016,2,2,15,45,747.5,57.5,1.5,8.0,287.0,122.99,68.4
2016,2,2,16,0,712.0,53.0,1.2,8.0,242.0,79.36,40.48
2016,2,2,16,15,652.5,48.0,1.1,7.0,195.5,38.1,29.31
2016,2,2,16,30,593.0,43.0,1.0,6.0,149.0,33.35,24.86
2016,2,2,16,45,493.0,34.5,0.95,5.5,104.5,27.66,19.26
2016,2,2,17,0,393.0,26.0,0.9,5.0,60.0,19.93,10.97
2016,2,2,17,15,196.5,13.0,0.9,5.0,30.0,12.78,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.5,11.0,1.05,2.5,22.5,55.87,0.0
2016,2,3,7,30,339.0,22.0,1.2,3.0,45.0,141.8,82.78
2016,2,3,7,45,449.0,30.5,1.4,4.0,87.5,202.08,155.53
2016,2,3,8,0,559.0,39.0,1.6,5.0,130.0,270.17,217.08
2016,2,3,8,15,624.0,45.0,1.6,5.5,176.5,323.6,265.5
2016,2,3,8,30,689.0,51.0,1.6,6.0,223.0,379.84,314.68
2016,2,3,8,45,729.0,55.0,1.65,6.5,268.5,424.06,352.73
2016,2,3,9,0,769.0,59.0,1.7,7.0,314.0,468.53,389.69
2016,2,3,9,15,797.5,62.0,1.65,7.5,356.5,505.56,419.18
2016,2,3,9,30,826.0,65.0,1.6,8.0,399.0,541.52,446.84
2016,2,3,9,45,839.5,69.5,1.55,9.0,435.5,569.08,466.24
2016,2,3,10,0,853.0,74.0,1.5,10.0,472.0,594.39,483.28
2016,2,3,10,15,867.5,76.0,1.45,10.0,503.5,615.09,498.18
2016,2,3,10,30,882.0,78.0,1.4,10.0,535.0,630.9,509.22
2016,2,3,10,45,890.0,80.0,1.35,10.5,559.0,642.44,515.84
2016,2,3,11,0,898.0,82.0,1.3,11.0,583.0,651.04,520.14
2016,2,3,11,15,904.5,83.0,1.3,11.0,600.5,654.63,522.05
2016,2,3,11,30,911.0,84.0,1.3,11.0,618.0,655.14,521.65
2016,2,3,11,45,915.5,84.0,1.35,11.5,627.0,650.27,516.74
2016,2,3,12,0,920.0,84.0,1.4,12.0,636.0,642.29,509.47
2016,2,3,12,15,921.0,84.0,1.4,12.0,637.5,629.15,498.79
2016,2,3,12,30,922.0,84.0,1.4,12.0,639.0,613.02,485.74
2016,2,3,12,45,915.5,85.5,1.4,12.5,631.5,591.33,467.4
2016,2,3,13,0,909.0,87.0,1.4,13.0,624.0,567.09,446.93
2016,2,3,13,15,638.0,161.5,1.3,13.0,534.0,476.43,375.38
2016,2,3,13,30,367.0,236.0,1.2,13.0,444.0,396.71,312.6
2016,2,3,13,45,302.5,237.0,1.2,13.0,404.0,355.09,280.15
2016,2,3,14,0,238.0,238.0,1.2,13.0,364.0,317.93,250.89
2016,2,3,14,15,329.5,208.5,1.15,12.5,372.0,312.78,245.44
2016,2,3,14,30,421.0,179.0,1.1,12.0,380.0,299.74,232.26
2016,2,3,14,45,336.5,177.0,1.05,12.0,330.5,255.77,197.05
2016,2,3,15,0,252.0,175.0,1.0,12.0,281.0,216.24,166.24
2016,2,3,15,15,240.0,160.0,0.85,11.5,253.0,187.13,142.1
2016,2,3,15,30,228.0,145.0,0.7,11.0,225.0,158.83,118.87
2016,2,3,15,45,217.0,126.5,0.6,10.5,194.5,128.75,94.89
2016,2,3,16,0,206.0,108.0,0.5,10.0,164.0,99.68,73.19
2016,2,3,16,15,185.0,89.0,0.5,9.5,132.0,71.24,58.8
2016,2,3,16,30,164.0,70.0,0.5,9.0,100.0,55.58,44.52
2016,2,3,16,45,128.5,51.0,0.55,8.5,70.5,41.31,31.18
2016,2,3,17,0,93.0,32.0,0.6,8.0,41.0,26.53,16.57
2016,2,3,17,15,46.5,16.0,0.55,8.0,20.5,13.6,0.0
2016,2,3,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,179.5,11.0,0.4,5.5,24.0,59.04,0.0
2016,2,4,7,30,359.0,22.0,0.4,6.0,48.0,146.47,88.73
2016,2,4,7,45,469.5,30.5,0.4,6.5,91.5,210.8,160.45
2016,2,4,8,0,580.0,39.0,0.4,7.0,135.0,280.25,221.58
2016,2,4,8,15,644.0,45.0,0.45,7.5,182.5,334.24,269.12
2016,2,4,8,30,708.0,51.0,0.5,8.0,230.0,390.96,317.26
2016,2,4,8,45,748.0,55.0,0.55,9.0,276.5,435.94,354.0
2016,2,4,9,0,788.0,59.0,0.6,10.0,323.0,481.14,389.49
2016,2,4,9,15,815.5,62.0,0.65,10.5,365.5,518.27,418.3
2016,2,4,9,30,843.0,65.0,0.7,11.0,408.0,554.21,445.42
2016,2,4,9,45,851.5,70.5,0.8,11.5,444.0,580.42,464.95
2016,2,4,10,0,860.0,76.0,0.9,12.0,480.0,604.12,482.24
2016,2,4,10,15,874.0,78.0,0.95,12.0,511.5,624.69,497.45
2016,2,4,10,30,888.0,80.0,1.0,12.0,543.0,640.29,508.89
2016,2,4,10,45,897.5,81.0,1.05,12.5,567.5,651.77,516.21
2016,2,4,11,0,907.0,82.0,1.1,13.0,592.0,660.32,521.3
2016,2,4,11,15,913.0,83.0,1.1,13.0,609.0,663.64,522.96
2016,2,4,11,30,919.0,84.0,1.1,13.0,626.0,663.85,522.35
2016,2,4,11,45,922.5,84.5,1.15,13.5,635.0,658.84,517.44
2016,2,4,12,0,926.0,85.0,1.2,14.0,644.0,650.72,510.2
2016,2,4,12,15,926.0,85.0,1.15,14.0,645.0,636.9,498.76
2016,2,4,12,30,926.0,85.0,1.1,14.0,646.0,620.1,485.02
2016,2,4,12,45,927.0,83.0,1.1,14.0,639.0,598.98,468.39
2016,2,4,13,0,928.0,81.0,1.1,14.0,632.0,575.01,449.34
2016,2,4,13,15,922.0,80.0,1.1,14.0,616.5,545.73,425.9
2016,2,4,13,30,916.0,79.0,1.1,14.0,601.0,514.17,400.22
2016,2,4,13,45,906.5,78.0,1.1,14.0,578.0,478.92,371.14
2016,2,4,14,0,897.0,77.0,1.1,14.0,555.0,441.96,340.0
2016,2,4,14,15,694.0,121.0,1.1,14.0,478.5,369.14,282.83
2016,2,4,14,30,491.0,165.0,1.1,14.0,402.0,312.19,238.91
2016,2,4,14,45,485.0,152.5,1.15,14.0,372.0,276.75,208.81
2016,2,4,15,0,479.0,140.0,1.2,14.0,342.0,241.05,177.94
2016,2,4,15,15,460.0,129.5,1.1,13.5,308.5,204.28,146.74
2016,2,4,15,30,441.0,119.0,1.0,13.0,275.0,168.63,117.06
2016,2,4,15,45,417.5,105.5,0.9,12.5,237.5,131.22,87.64
2016,2,4,16,0,394.0,92.0,0.8,12.0,200.0,95.71,62.74
2016,2,4,16,15,357.5,78.0,0.8,11.0,162.0,61.7,44.51
2016,2,4,16,30,321.0,64.0,0.8,10.0,124.0,47.74,37.39
2016,2,4,16,45,262.5,48.5,0.85,9.5,88.0,36.88,27.19
2016,2,4,17,0,204.0,33.0,0.9,9.0,52.0,25.54,15.92
2016,2,4,17,15,102.0,16.5,0.9,8.5,26.0,12.86,0.0
2016,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,161.0,12.5,1.05,4.0,24.5,56.03,0.0
2016,2,5,7,30,322.0,25.0,1.2,5.0,49.0,143.4,91.63
2016,2,5,7,45,430.0,35.0,1.35,6.0,92.5,206.79,159.85
2016,2,5,8,0,538.0,45.0,1.5,7.0,136.0,275.56,220.99
2016,2,5,8,15,605.0,51.5,1.5,7.5,183.5,329.78,269.35
2016,2,5,8,30,672.0,58.0,1.5,8.0,231.0,387.14,318.69
2016,2,5,8,45,710.5,64.0,1.55,8.5,277.0,430.32,355.32
2016,2,5,9,0,749.0,70.0,1.6,9.0,323.0,476.15,392.74
2016,2,5,9,15,779.0,73.5,1.65,10.0,366.0,514.4,422.34
2016,2,5,9,30,809.0,77.0,1.7,11.0,409.0,551.64,450.21
2016,2,5,9,45,838.5,77.0,1.8,12.0,449.0,583.39,473.44
2016,2,5,10,0,868.0,77.0,1.9,13.0,489.0,613.45,494.84
2016,2,5,10,15,882.5,79.0,1.9,13.5,521.0,634.51,509.25
2016,2,5,10,30,897.0,81.0,1.9,14.0,553.0,650.56,519.78
2016,2,5,10,45,908.5,82.0,1.9,14.5,578.5,663.4,527.71
2016,2,5,11,0,920.0,83.0,1.9,15.0,604.0,673.3,533.33
2016,2,5,11,15,926.0,84.0,1.85,15.0,621.0,676.65,534.69
2016,2,5,11,30,932.0,85.0,1.8,15.0,638.0,676.83,533.71
2016,2,5,11,45,935.5,85.5,1.75,15.5,647.5,671.75,527.85
2016,2,5,12,0,939.0,86.0,1.7,16.0,657.0,663.49,519.64
2016,2,5,12,15,939.5,86.0,1.65,16.0,658.0,649.78,508.34
2016,2,5,12,30,940.0,86.0,1.6,16.0,659.0,633.03,494.7
2016,2,5,12,45,936.5,86.0,1.55,16.5,651.5,611.07,476.14
2016,2,5,13,0,933.0,86.0,1.5,17.0,644.0,586.4,455.39
2016,2,5,13,15,927.5,85.0,1.4,17.0,629.0,557.14,431.5
2016,2,5,13,30,922.0,84.0,1.3,17.0,614.0,525.56,405.44
2016,2,5,13,45,908.5,84.5,1.2,17.0,590.0,489.64,375.63
2016,2,5,14,0,895.0,85.0,1.1,17.0,566.0,450.26,342.67
2016,2,5,14,15,718.5,119.0,0.95,16.5,492.0,379.25,287.31
2016,2,5,14,30,542.0,153.0,0.8,16.0,418.0,320.57,242.08
2016,2,5,14,45,503.5,148.5,0.7,16.0,380.5,280.59,209.03
2016,2,5,15,0,465.0,144.0,0.6,16.0,343.0,242.9,177.71
2016,2,5,15,15,592.5,105.0,0.6,15.5,332.5,212.17,146.55
2016,2,5,15,30,720.0,66.0,0.6,15.0,322.0,171.35,106.31
2016,2,5,15,45,709.0,63.0,0.6,14.5,288.0,131.73,74.64
2016,2,5,16,0,698.0,60.0,0.6,14.0,254.0,92.46,48.48
2016,2,5,16,15,639.0,54.0,0.65,13.0,206.0,46.83,27.57
2016,2,5,16,30,580.0,48.0,0.7,12.0,158.0,34.19,25.06
2016,2,5,16,45,489.5,39.0,0.75,11.5,113.5,28.79,19.89
2016,2,5,17,0,399.0,30.0,0.8,11.0,69.0,23.14,13.95
2016,2,5,17,15,199.5,15.0,0.9,10.5,34.5,11.28,0.0
2016,2,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,192.0,12.0,0.9,6.5,27.0,64.56,0.0
2016,2,6,7,30,384.0,24.0,0.9,7.0,54.0,159.98,104.79
2016,2,6,7,45,492.0,32.0,0.95,8.0,98.5,223.67,171.61
2016,2,6,8,0,600.0,40.0,1.0,9.0,143.0,293.37,232.82
2016,2,6,8,15,661.5,45.5,1.1,9.5,191.0,346.99,280.39
2016,2,6,8,30,723.0,51.0,1.2,10.0,239.0,403.13,328.43
2016,2,6,8,45,762.0,55.0,1.35,11.0,286.0,448.45,365.98
2016,2,6,9,0,801.0,59.0,1.5,12.0,333.0,493.91,402.29
2016,2,6,9,15,827.0,61.5,1.6,12.5,375.5,530.27,430.98
2016,2,6,9,30,853.0,64.0,1.7,13.0,418.0,562.51,455.84
2016,2,6,9,45,863.0,69.0,1.8,13.5,454.5,592.24,477.92
2016,2,6,10,0,873.0,74.0,1.9,14.0,491.0,616.65,495.58
2016,2,6,10,15,886.0,75.5,1.9,14.5,522.5,633.86,507.19
2016,2,6,10,30,899.0,77.0,1.9,15.0,554.0,651.13,518.54
2016,2,6,10,45,908.0,78.5,1.9,15.5,578.5,663.06,525.72
2016,2,6,11,0,917.0,80.0,1.9,16.0,603.0,672.0,530.6
2016,2,6,11,15,922.5,80.5,1.85,16.0,619.5,674.58,531.42
2016,2,6,11,30,928.0,81.0,1.8,16.0,636.0,674.01,529.93
2016,2,6,11,45,931.0,81.5,1.75,16.5,645.0,668.71,523.95
2016,2,6,12,0,934.0,82.0,1.7,17.0,654.0,660.25,515.63
2016,2,6,12,15,933.5,82.0,1.7,17.0,654.5,646.05,504.38
2016,2,6,12,30,933.0,82.0,1.7,17.0,655.0,628.85,490.79
2016,2,6,12,45,929.0,82.0,1.75,17.0,647.5,606.77,473.69
2016,2,6,13,0,925.0,82.0,1.8,17.0,640.0,582.01,454.25
2016,2,6,13,15,919.5,81.5,1.9,17.0,624.5,553.45,431.76
2016,2,6,13,30,914.0,81.0,2.0,17.0,609.0,522.57,406.9
2016,2,6,13,45,905.5,79.5,2.1,17.0,586.0,487.22,377.96
2016,2,6,14,0,897.0,78.0,2.2,17.0,563.0,450.09,346.83
2016,2,6,14,15,800.0,93.0,2.15,16.5,508.5,390.9,299.1
2016,2,6,14,30,703.0,108.0,2.1,16.0,454.0,336.68,255.02
2016,2,6,14,45,562.0,131.5,2.1,16.0,395.0,285.29,213.86
2016,2,6,15,0,421.0,155.0,2.1,16.0,336.0,243.12,181.27
2016,2,6,15,15,461.5,131.5,1.85,15.0,312.5,209.91,151.29
2016,2,6,15,30,502.0,108.0,1.6,14.0,289.0,172.71,117.81
2016,2,6,15,45,479.0,97.0,1.35,13.5,251.5,134.49,87.28
2016,2,6,16,0,456.0,86.0,1.1,13.0,214.0,98.02,61.43
2016,2,6,16,15,536.5,64.5,1.1,12.0,188.5,56.4,35.58
2016,2,6,16,30,617.0,43.0,1.1,11.0,163.0,32.45,23.61
2016,2,6,16,45,526.5,35.5,1.1,10.5,117.5,27.77,19.11
2016,2,6,17,0,436.0,28.0,1.1,10.0,72.0,22.95,14.01
2016,2,6,17,15,218.0,14.0,1.05,9.5,36.0,10.27,0.0
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,12.0,1.25,7.0,28.5,67.53,0.0
2016,2,7,7,30,401.0,24.0,1.4,8.0,57.0,167.64,112.8
2016,2,7,7,45,509.0,31.5,1.6,9.5,102.5,231.1,177.64
2016,2,7,8,0,617.0,39.0,1.8,11.0,148.0,301.27,239.11
2016,2,7,8,15,678.0,44.0,1.85,11.5,196.5,354.92,286.73
2016,2,7,8,30,739.0,49.0,1.9,12.0,245.0,411.05,334.72
2016,2,7,8,45,778.5,52.5,2.0,12.5,292.0,456.71,373.0
2016,2,7,9,0,818.0,56.0,2.1,13.0,339.0,502.51,410.13
2016,2,7,9,15,844.0,59.0,2.1,13.5,382.5,537.11,437.17
2016,2,7,9,30,870.0,62.0,2.1,14.0,426.0,573.35,464.56
2016,2,7,9,45,886.5,64.5,2.1,15.0,464.0,601.78,484.35
2016,2,7,10,0,903.0,67.0,2.1,16.0,502.0,627.97,501.9
2016,2,7,10,15,915.5,69.0,2.15,16.5,534.0,648.67,516.13
2016,2,7,10,30,928.0,71.0,2.2,17.0,566.0,666.6,528.09
2016,2,7,10,45,934.5,73.0,2.25,17.5,590.5,677.79,534.9
2016,2,7,11,0,941.0,75.0,2.3,18.0,615.0,685.86,539.35
2016,2,7,11,15,946.5,75.5,2.3,18.0,632.5,688.51,540.56
2016,2,7,11,30,952.0,76.0,2.3,18.0,650.0,687.94,539.4
2016,2,7,11,45,952.5,77.5,2.3,18.5,658.5,682.0,533.21
2016,2,7,12,0,953.0,79.0,2.3,19.0,667.0,672.85,524.67
2016,2,7,12,15,953.0,79.0,2.3,19.0,668.0,658.7,513.43
2016,2,7,12,30,953.0,79.0,2.3,19.0,669.0,641.49,499.8
2016,2,7,12,45,950.5,79.0,2.3,19.5,661.5,619.85,481.77
2016,2,7,13,0,948.0,79.0,2.3,20.0,654.0,595.4,461.43
2016,2,7,13,15,943.0,78.0,2.25,20.0,638.5,565.99,437.77
2016,2,7,13,30,938.0,77.0,2.2,20.0,623.0,534.17,411.84
2016,2,7,13,45,927.0,77.0,2.2,20.0,599.5,498.32,382.47
2016,2,7,14,0,916.0,77.0,2.2,20.0,576.0,460.76,351.1
2016,2,7,14,15,903.5,75.5,2.1,19.5,546.0,419.74,316.73
2016,2,7,14,30,891.0,74.0,2.0,19.0,516.0,377.58,280.6
2016,2,7,14,45,871.0,72.5,1.9,19.0,478.5,329.4,238.71
2016,2,7,15,0,851.0,71.0,1.8,19.0,441.0,283.84,198.41
2016,2,7,15,15,826.5,68.0,1.6,18.0,399.0,236.23,157.24
2016,2,7,15,30,802.0,65.0,1.4,17.0,357.0,189.6,117.63
2016,2,7,15,45,763.0,61.5,1.25,16.5,310.5,142.03,80.1
2016,2,7,16,0,724.0,58.0,1.1,16.0,264.0,97.42,49.98
2016,2,7,16,15,667.0,52.5,1.15,15.0,216.0,53.88,29.8
2016,2,7,16,30,610.0,47.0,1.2,14.0,168.0,36.06,26.52
2016,2,7,16,45,513.0,39.0,1.25,13.5,121.5,28.37,19.4
2016,2,7,17,0,416.0,31.0,1.3,13.0,75.0,23.66,14.52
2016,2,7,17,15,208.0,15.5,1.3,12.5,37.5,11.48,0.0
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,172.0,14.0,1.25,10.0,28.5,62.14,0.0
2016,2,8,7,30,344.0,28.0,1.2,11.0,57.0,159.66,109.14
2016,2,8,7,45,456.0,36.5,1.2,12.5,102.0,222.45,169.88
2016,2,8,8,0,568.0,45.0,1.2,14.0,147.0,293.43,230.35
2016,2,8,8,15,632.0,51.0,1.3,14.5,195.5,345.1,275.35
2016,2,8,8,30,696.0,57.0,1.4,15.0,244.0,402.63,323.49
2016,2,8,8,45,738.5,61.5,1.55,15.5,291.0,449.9,362.35
2016,2,8,9,0,781.0,66.0,1.7,16.0,338.0,497.52,400.31
2016,2,8,9,15,808.5,69.0,1.65,16.5,381.5,535.07,428.66
2016,2,8,9,30,836.0,72.0,1.6,17.0,425.0,571.43,455.21
2016,2,8,9,45,858.0,73.5,1.6,17.5,464.0,601.32,476.5
2016,2,8,10,0,880.0,75.0,1.6,18.0,503.0,626.49,493.9
2016,2,8,10,15,893.5,77.0,1.6,18.5,535.0,647.49,507.79
2016,2,8,10,30,907.0,79.0,1.6,19.0,567.0,665.84,519.48
2016,2,8,10,45,914.5,80.5,1.65,19.5,591.5,676.95,526.16
2016,2,8,11,0,922.0,82.0,1.7,20.0,616.0,685.03,530.61
2016,2,8,11,15,928.0,83.0,1.65,20.0,633.0,688.5,531.99
2016,2,8,11,30,934.0,84.0,1.6,20.0,650.0,688.79,531.06
2016,2,8,11,45,935.5,85.0,1.55,20.5,659.0,683.01,524.75
2016,2,8,12,0,937.0,86.0,1.5,21.0,668.0,674.07,516.2
2016,2,8,12,15,937.5,86.0,1.4,21.0,669.0,660.37,504.82
2016,2,8,12,30,938.0,86.0,1.3,21.0,670.0,643.63,491.16
2016,2,8,12,45,941.5,83.0,1.25,21.5,664.0,622.65,473.89
2016,2,8,13,0,945.0,80.0,1.2,22.0,658.0,598.68,454.27
2016,2,8,13,15,940.0,79.5,1.15,22.0,642.5,569.78,431.6
2016,2,8,13,30,935.0,79.0,1.1,22.0,627.0,538.47,406.74
2016,2,8,13,45,926.0,78.0,1.05,22.0,604.0,502.58,378.03
2016,2,8,14,0,917.0,77.0,1.0,22.0,581.0,464.88,347.32
2016,2,8,14,15,905.5,75.5,0.9,22.0,550.5,424.12,313.38
2016,2,8,14,30,894.0,74.0,0.8,22.0,520.0,382.14,277.79
2016,2,8,14,45,876.5,71.5,0.75,22.0,483.5,336.4,238.99
2016,2,8,15,0,859.0,69.0,0.7,22.0,447.0,287.38,197.15
2016,2,8,15,15,834.5,66.5,0.65,21.5,404.5,239.73,156.75
2016,2,8,15,30,810.0,64.0,0.6,21.0,362.0,193.04,117.74
2016,2,8,15,45,775.0,60.0,0.55,20.5,316.0,144.94,80.24
2016,2,8,16,0,740.0,56.0,0.5,20.0,270.0,99.37,49.45
2016,2,8,16,15,685.0,51.0,0.55,19.0,221.5,55.25,28.72
2016,2,8,16,30,630.0,46.0,0.6,18.0,173.0,34.87,25.05
2016,2,8,16,45,538.0,38.5,0.65,17.5,126.0,30.31,20.78
2016,2,8,17,0,446.0,31.0,0.7,17.0,79.0,23.45,14.18
2016,2,8,17,15,223.0,15.5,0.75,16.5,39.5,11.37,0.37
2016,2,8,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,202.0,13.5,1.2,12.0,31.0,70.76,0.0
2016,2,9,7,30,404.0,27.0,1.1,13.0,62.0,179.41,124.02
2016,2,9,7,45,509.0,35.0,1.05,14.0,109.0,238.48,181.29
2016,2,9,8,0,614.0,43.0,1.0,15.0,156.0,309.04,241.45
2016,2,9,8,15,675.0,49.0,1.2,15.5,205.0,364.37,289.32
2016,2,9,8,30,736.0,55.0,1.4,16.0,254.0,422.16,337.63
2016,2,9,8,45,774.0,59.0,1.6,17.0,302.0,467.99,374.62
2016,2,9,9,0,812.0,63.0,1.8,18.0,350.0,513.84,410.35
2016,2,9,9,15,839.0,66.0,1.85,18.5,394.0,552.04,439.34
2016,2,9,9,30,866.0,69.0,1.9,19.0,438.0,588.95,466.56
2016,2,9,9,45,886.0,71.0,1.95,19.5,477.5,616.06,485.97
2016,2,9,10,0,906.0,73.0,2.0,20.0,517.0,643.97,505.48
2016,2,9,10,15,919.5,74.5,2.15,20.5,549.5,664.87,520.07
2016,2,9,10,30,933.0,76.0,2.3,21.0,582.0,683.03,532.47
2016,2,9,10,45,943.5,77.0,2.45,21.5,608.0,695.79,540.81
2016,2,9,11,0,954.0,78.0,2.6,22.0,634.0,705.46,546.81
2016,2,9,11,15,959.5,78.5,2.6,22.0,651.5,708.14,548.01
2016,2,9,11,30,965.0,79.0,2.6,22.0,669.0,707.54,546.84
2016,2,9,11,45,968.5,79.5,2.6,22.5,678.5,702.35,541.28
2016,2,9,12,0,972.0,80.0,2.6,23.0,688.0,693.86,533.32
2016,2,9,12,15,814.0,128.0,2.45,23.0,638.0,631.47,485.0
2016,2,9,12,30,656.0,176.0,2.3,23.0,588.0,568.72,436.54
2016,2,9,12,45,672.0,168.0,2.2,23.0,586.0,554.44,425.48
2016,2,9,13,0,688.0,160.0,2.1,23.0,584.0,537.49,411.91
2016,2,9,13,15,821.5,119.0,1.9,23.0,613.0,548.89,418.97
2016,2,9,13,30,955.0,78.0,1.7,23.0,642.0,551.28,418.14
2016,2,9,13,45,945.0,77.0,1.55,23.0,618.0,514.22,387.74
2016,2,9,14,0,935.0,76.0,1.4,23.0,594.0,475.37,355.67
2016,2,9,14,15,745.5,116.0,1.3,22.5,515.0,398.51,297.23
2016,2,9,14,30,556.0,156.0,1.2,22.0,436.0,336.88,250.7
2016,2,9,14,45,648.5,120.0,1.1,22.0,424.0,308.11,224.05
2016,2,9,15,0,741.0,84.0,1.0,22.0,412.0,272.84,190.55
2016,2,9,15,15,781.0,74.0,0.95,21.0,391.0,237.79,158.3
2016,2,9,15,30,821.0,64.0,0.9,20.0,370.0,197.98,122.22
2016,2,9,15,45,782.0,61.0,0.85,19.5,323.0,149.55,84.07
2016,2,9,16,0,743.0,58.0,0.8,19.0,276.0,104.06,52.88
2016,2,9,16,15,688.0,53.0,0.85,18.0,227.0,59.56,31.04
2016,2,9,16,30,633.0,48.0,0.9,17.0,178.0,36.56,26.65
2016,2,9,16,45,539.0,40.5,0.95,16.5,130.5,29.3,20.02
2016,2,9,17,0,445.0,33.0,1.0,16.0,83.0,25.13,15.76
2016,2,9,17,15,222.5,16.5,1.0,15.5,41.5,12.13,1.68
2016,2,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,216.5,13.5,0.5,12.5,33.5,86.09,0.0
2016,2,10,7,30,433.0,27.0,0.5,13.0,67.0,186.26,130.21
2016,2,10,7,45,535.5,35.0,0.5,13.5,114.0,250.32,190.3
2016,2,10,8,0,638.0,43.0,0.5,14.0,161.0,321.27,250.71
2016,2,10,8,15,696.0,48.0,0.55,14.5,211.0,375.28,296.67
2016,2,10,8,30,754.0,53.0,0.6,15.0,261.0,431.47,342.62
2016,2,10,8,45,789.0,57.0,0.7,15.5,308.5,476.49,378.82
2016,2,10,9,0,824.0,61.0,0.8,16.0,356.0,521.34,413.72
2016,2,10,9,15,849.0,64.0,0.9,16.5,400.0,558.86,442.15
2016,2,10,9,30,874.0,67.0,1.0,17.0,444.0,592.03,466.75
2016,2,10,9,45,888.5,70.5,1.1,17.5,482.0,620.7,487.39
2016,2,10,10,0,903.0,74.0,1.2,18.0,520.0,647.03,505.92
2016,2,10,10,15,915.0,75.5,1.25,18.5,552.0,667.01,519.18
2016,2,10,10,30,927.0,77.0,1.3,19.0,584.0,684.22,530.29
2016,2,10,10,45,934.5,78.5,1.4,19.5,608.5,695.58,537.53
2016,2,10,11,0,942.0,80.0,1.5,20.0,633.0,703.83,542.49
2016,2,10,11,15,947.0,81.0,1.5,20.0,650.5,706.73,543.78
2016,2,10,11,30,952.0,82.0,1.5,20.0,668.0,706.37,542.78
2016,2,10,11,45,953.0,83.0,1.55,20.0,676.5,700.17,538.02
2016,2,10,12,0,954.0,84.0,1.6,20.0,685.0,690.74,530.92
2016,2,10,12,15,954.5,84.0,1.6,20.0,686.0,676.81,520.16
2016,2,10,12,30,955.0,84.0,1.6,20.0,687.0,659.77,507.03
2016,2,10,12,45,954.0,83.0,1.65,20.0,680.0,637.83,490.54
2016,2,10,13,0,953.0,82.0,1.7,20.0,673.0,613.0,471.61
2016,2,10,13,15,948.0,81.0,1.7,20.0,657.0,583.29,448.4
2016,2,10,13,30,943.0,80.0,1.7,20.0,641.0,551.14,422.89
2016,2,10,13,45,938.5,77.5,1.7,20.0,618.5,515.52,394.2
2016,2,10,14,0,934.0,75.0,1.7,20.0,596.0,477.77,363.15
2016,2,10,14,15,922.5,73.5,1.6,20.0,565.5,436.23,328.13
2016,2,10,14,30,911.0,72.0,1.5,20.0,535.0,393.43,291.36
2016,2,10,14,45,878.0,68.0,1.45,20.0,488.5,340.53,246.72
2016,2,10,15,0,845.0,64.0,1.4,20.0,442.0,288.74,202.4
2016,2,10,15,15,838.0,63.5,1.25,19.0,409.0,244.11,163.22
2016,2,10,15,30,831.0,63.0,1.1,18.0,376.0,201.93,126.31
2016,2,10,15,45,793.5,60.0,0.95,17.5,328.5,153.02,87.05
2016,2,10,16,0,756.0,57.0,0.8,17.0,281.0,106.88,54.59
2016,2,10,16,15,703.5,52.0,0.8,16.5,232.0,61.54,31.28
2016,2,10,16,30,651.0,47.0,0.8,16.0,183.0,35.38,25.75
2016,2,10,16,45,561.5,40.0,0.85,15.5,135.0,31.35,21.95
2016,2,10,17,0,472.0,33.0,0.9,15.0,87.0,24.91,15.75
2016,2,10,17,15,236.0,23.0,0.85,14.5,50.0,18.06,6.32
2016,2,10,17,30,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,7,15,213.5,14.5,1.0,11.5,34.5,87.78,0.0
2016,2,11,7,30,427.0,29.0,0.9,12.0,69.0,192.2,137.4
2016,2,11,7,45,526.0,37.0,0.85,12.5,116.5,250.91,192.92
2016,2,11,8,0,625.0,45.0,0.8,13.0,164.0,320.58,252.8
2016,2,11,8,15,683.0,50.5,0.9,13.5,213.5,375.02,299.64
2016,2,11,8,30,741.0,56.0,1.0,14.0,263.0,431.63,346.59
2016,2,11,8,45,778.5,60.0,1.15,15.0,311.0,477.74,383.46
2016,2,11,9,0,816.0,64.0,1.3,16.0,359.0,523.83,419.04
2016,2,11,9,15,841.5,67.0,1.2,16.5,403.0,561.56,446.46
2016,2,11,9,30,867.0,70.0,1.1,17.0,447.0,597.92,471.83
2016,2,11,9,45,877.5,74.5,1.05,17.5,484.5,625.14,489.97
2016,2,11,10,0,888.0,79.0,1.0,18.0,522.0,649.83,505.8
2016,2,11,10,15,900.5,81.0,1.0,18.5,554.0,667.68,517.05
2016,2,11,10,30,913.0,83.0,1.0,19.0,586.0,685.62,528.1
2016,2,11,10,45,922.0,84.0,1.05,19.5,611.0,697.32,535.13
2016,2,11,11,0,931.0,85.0,1.1,20.0,636.0,705.97,539.98
2016,2,11,11,15,936.0,86.0,1.15,20.5,653.0,708.84,540.74
2016,2,11,11,30,941.0,87.0,1.2,21.0,670.0,708.49,539.24
2016,2,11,11,45,942.5,88.0,1.25,21.5,678.5,702.64,533.86
2016,2,11,12,0,944.0,89.0,1.3,22.0,687.0,693.58,526.21
2016,2,11,12,15,943.5,89.0,1.3,22.0,687.5,679.1,515.26
2016,2,11,12,30,943.0,89.0,1.3,22.0,688.0,661.57,502.05
2016,2,11,12,45,928.5,93.0,1.3,22.0,678.0,636.85,483.42
2016,2,11,13,0,914.0,97.0,1.3,22.0,668.0,609.79,462.89
2016,2,11,13,15,679.5,166.5,1.2,22.0,585.0,524.53,398.13
2016,2,11,13,30,445.0,236.0,1.1,22.0,502.0,448.41,340.23
2016,2,11,13,45,536.5,196.5,1.05,22.0,506.0,437.99,332.1
2016,2,11,14,0,628.0,157.0,1.0,22.0,510.0,421.06,317.64
2016,2,11,14,15,512.5,179.0,0.9,21.5,457.0,368.94,277.61
2016,2,11,14,30,397.0,201.0,0.8,21.0,404.0,326.16,245.11
2016,2,11,14,45,485.5,165.5,0.75,21.0,396.5,301.95,223.2
2016,2,11,15,0,574.0,130.0,0.7,21.0,389.0,271.84,195.1
2016,2,11,15,15,434.0,140.0,0.7,20.0,325.5,219.93,156.97
2016,2,11,15,30,294.0,150.0,0.7,19.0,262.0,183.03,132.1
2016,2,11,15,45,271.0,135.5,0.7,18.5,229.0,150.98,107.29
2016,2,11,16,0,248.0,121.0,0.7,18.0,196.0,120.88,85.22
2016,2,11,16,15,226.0,102.0,0.75,17.5,161.0,89.47,64.11
2016,2,11,16,30,204.0,83.0,0.8,17.0,126.0,65.07,51.62
2016,2,11,16,45,169.5,63.5,0.85,16.5,93.0,50.76,38.77
2016,2,11,17,0,135.0,44.0,0.9,16.0,60.0,35.93,25.15
2016,2,11,17,15,67.5,26.5,0.9,15.5,34.5,22.11,9.88
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
