Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,834.0,62.0,2.8,11.5,369.5,548.73,452.89
2016,2,22,9,0,864.0,66.0,2.9,12.0,419.0,594.01,488.3
2016,2,22,9,15,886.0,68.5,3.05,12.5,464.5,628.38,514.67
2016,2,22,9,30,908.0,71.0,3.2,13.0,510.0,664.39,541.61
2016,2,22,9,45,923.0,73.0,3.35,14.0,549.5,693.29,561.57
2016,2,22,10,0,938.0,75.0,3.5,15.0,589.0,719.73,578.43
2016,2,22,10,15,948.5,76.5,3.5,15.5,622.0,739.85,590.89
2016,2,22,10,30,959.0,78.0,3.5,16.0,655.0,756.99,601.18
2016,2,22,10,45,966.5,79.0,3.55,16.5,680.0,768.37,607.52
2016,2,22,11,0,974.0,80.0,3.6,17.0,705.0,776.48,611.62
2016,2,22,11,15,978.5,81.0,3.6,17.0,722.5,779.12,612.81
2016,2,22,11,30,983.0,82.0,3.6,17.0,740.0,778.35,611.7
2016,2,22,11,45,984.0,82.5,3.6,17.5,749.0,771.19,604.99
2016,2,22,12,0,985.0,83.0,3.6,18.0,758.0,760.67,596.05
2016,2,22,12,15,985.0,83.0,3.6,18.0,758.5,745.65,585.11
2016,2,22,12,30,985.0,83.0,3.6,18.0,759.0,727.39,571.4
2016,2,22,12,45,975.0,86.0,3.65,18.0,749.5,702.64,552.3
2016,2,22,13,0,965.0,89.0,3.7,18.0,740.0,675.22,530.98
2016,2,22,13,15,960.0,88.5,3.65,18.0,723.5,644.84,506.88
2016,2,22,13,30,955.0,88.0,3.6,18.0,707.0,611.96,480.46
2016,2,22,13,45,949.0,86.0,3.6,18.0,683.0,574.8,450.44
2016,2,22,14,0,943.0,84.0,3.6,18.0,659.0,535.56,418.12
2016,2,22,14,15,932.0,82.5,3.55,17.5,627.5,492.66,382.83
2016,2,22,14,30,921.0,81.0,3.5,17.0,596.0,448.44,345.51
2016,2,22,14,45,906.5,78.5,3.45,17.0,558.0,400.94,304.06
2016,2,22,15,0,892.0,76.0,3.4,17.0,520.0,352.89,261.31
2016,2,22,15,15,809.5,78.5,3.1,16.5,455.0,287.3,206.21
2016,2,22,15,30,727.0,81.0,2.8,16.0,390.0,231.35,159.35
2016,2,22,15,45,689.5,79.5,2.5,15.5,346.5,183.49,118.59
2016,2,22,16,0,652.0,78.0,2.2,15.0,303.0,141.32,84.84
2016,2,22,16,15,616.5,70.5,1.95,14.0,257.0,97.32,54.13
2016,2,22,16,30,581.0,63.0,1.7,13.0,211.0,56.59,33.96
2016,2,22,16,45,511.5,55.5,1.5,12.0,164.5,39.67,30.03
2016,2,22,17,0,442.0,48.0,1.3,11.0,118.0,36.18,26.65
2016,2,22,17,15,343.0,34.5,1.3,10.5,77.0,26.65,17.45
2016,2,22,17,30,244.0,21.0,1.3,10.0,36.0,16.5,3.34
2016,2,22,17,45,122.0,10.5,1.3,9.5,18.0,10.32,0.0
2016,2,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,10.5,10.0,9.83,0.0
2016,2,23,7,0,0.0,20.0,0.5,11.0,20.0,21.11,0.0
2016,2,23,7,15,105.5,36.5,0.45,11.5,51.5,89.16,63.44
2016,2,23,7,30,211.0,53.0,0.4,12.0,83.0,157.21,122.42
2016,2,23,7,45,250.5,70.0,0.35,12.5,120.0,200.51,160.14
2016,2,23,8,0,290.0,87.0,0.3,13.0,157.0,246.45,198.89
2016,2,23,8,15,307.5,105.5,0.4,13.5,194.0,278.56,225.85
2016,2,23,8,30,325.0,124.0,0.5,14.0,231.0,317.6,257.38
2016,2,23,8,45,337.5,141.0,0.65,14.5,267.0,352.16,284.67
2016,2,23,9,0,350.0,158.0,0.8,15.0,303.0,386.36,311.05
2016,2,23,9,15,505.5,137.5,0.85,15.5,371.5,474.59,379.6
2016,2,23,9,30,661.0,117.0,0.9,16.0,440.0,565.73,447.87
2016,2,23,9,45,804.0,98.5,1.0,16.5,521.5,649.99,509.51
2016,2,23,10,0,947.0,80.0,1.1,17.0,603.0,735.67,569.71
2016,2,23,10,15,830.5,112.5,1.1,17.5,590.0,704.44,544.14
2016,2,23,10,30,714.0,145.0,1.1,18.0,577.0,665.39,513.37
2016,2,23,10,45,848.5,115.0,1.15,18.5,648.5,730.17,559.92
2016,2,23,11,0,983.0,85.0,1.2,19.0,720.0,792.57,600.94
2016,2,23,11,15,987.5,85.5,1.15,19.0,737.5,794.62,600.3
2016,2,23,11,30,992.0,86.0,1.1,19.0,755.0,793.23,598.17
2016,2,23,11,45,994.0,86.5,1.1,19.5,764.0,786.63,592.22
2016,2,23,12,0,996.0,87.0,1.1,20.0,773.0,776.61,584.16
2016,2,23,12,15,995.5,87.0,1.0,20.0,773.5,761.01,572.32
2016,2,23,12,30,995.0,87.0,0.9,20.0,774.0,742.15,558.04
2016,2,23,12,45,994.5,85.5,0.85,20.0,766.0,718.63,540.54
2016,2,23,13,0,994.0,84.0,0.8,20.0,758.0,692.05,520.73
2016,2,23,13,15,989.0,83.0,0.75,20.0,741.5,660.38,497.06
2016,2,23,13,30,984.0,82.0,0.7,20.0,725.0,626.13,471.18
2016,2,23,13,45,976.5,81.0,0.65,20.0,700.0,588.17,442.13
2016,2,23,14,0,969.0,80.0,0.6,20.0,675.0,548.13,410.93
2016,2,23,14,15,958.0,78.5,0.5,20.0,643.0,504.19,375.72
2016,2,23,14,30,947.0,77.0,0.4,20.0,611.0,458.87,338.68
2016,2,23,14,45,930.0,75.5,0.35,20.0,571.5,410.2,298.72
2016,2,23,15,0,913.0,74.0,0.3,20.0,532.0,361.13,257.52
2016,2,23,15,15,892.0,71.5,0.3,19.5,487.5,309.92,214.69
2016,2,23,15,30,871.0,69.0,0.3,19.0,443.0,255.72,169.02
2016,2,23,15,45,839.0,66.0,0.3,18.5,393.5,203.36,125.54
2016,2,23,16,0,807.0,63.0,0.3,18.0,344.0,153.21,85.99
2016,2,23,16,15,763.0,58.5,0.4,17.0,292.0,103.33,52.24
2016,2,23,16,30,719.0,54.0,0.5,16.0,240.0,57.51,30.75
2016,2,23,16,45,645.5,47.5,0.6,15.5,187.5,35.71,26.13
2016,2,23,17,0,572.0,41.0,0.7,15.0,135.0,32.35,22.89
2016,2,23,17,15,447.5,31.5,0.75,14.5,88.5,23.61,14.64
2016,2,23,17,30,323.0,22.0,0.8,14.0,42.0,17.31,4.85
2016,2,23,17,45,161.5,11.0,0.85,13.5,21.0,10.81,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,8.0,14.0,13.76,0.0
2016,2,24,7,0,0.0,28.0,1.0,9.0,28.0,32.78,0.0
2016,2,24,7,15,238.0,35.5,1.2,10.0,70.5,139.69,102.71
2016,2,24,7,30,476.0,43.0,1.4,11.0,113.0,249.88,196.28
2016,2,24,7,45,556.0,50.5,1.6,12.0,163.5,311.64,250.62
2016,2,24,8,0,636.0,58.0,1.8,13.0,214.0,378.54,307.61
2016,2,24,8,15,685.5,64.0,1.8,13.5,265.0,432.81,352.9
2016,2,24,8,30,735.0,70.0,1.8,14.0,316.0,486.52,396.11
2016,2,24,8,45,771.5,73.5,1.8,14.5,365.5,533.76,432.8
2016,2,24,9,0,808.0,77.0,1.8,15.0,415.0,580.87,468.2
2016,2,24,9,15,831.0,80.0,1.9,15.5,459.5,618.47,495.98
2016,2,24,9,30,854.0,83.0,2.0,16.0,504.0,654.54,522.04
2016,2,24,9,45,871.5,85.0,2.15,17.0,543.5,684.02,542.04
2016,2,24,10,0,889.0,87.0,2.3,18.0,583.0,711.22,559.52
2016,2,24,10,15,900.5,89.0,2.25,18.5,615.0,728.68,569.35
2016,2,24,10,30,912.0,91.0,2.2,19.0,647.0,746.53,579.49
2016,2,24,10,45,920.0,92.0,2.2,19.5,672.5,757.86,585.35
2016,2,24,11,0,928.0,93.0,2.2,20.0,698.0,766.08,589.14
2016,2,24,11,15,933.0,94.0,2.15,20.0,715.0,768.95,590.08
2016,2,24,11,30,938.0,95.0,2.1,20.0,732.0,768.55,588.91
2016,2,24,11,45,939.0,96.0,2.05,20.5,740.5,762.05,582.51
2016,2,24,12,0,940.0,97.0,2.0,21.0,749.0,752.32,574.07
2016,2,24,12,15,940.0,97.0,1.9,21.0,750.0,737.72,563.11
2016,2,24,12,30,940.0,97.0,1.8,21.0,751.0,720.02,549.49
2016,2,24,12,45,941.5,95.0,1.75,21.0,744.0,698.3,533.08
2016,2,24,13,0,943.0,93.0,1.7,21.0,737.0,673.61,514.35
2016,2,24,13,15,938.5,92.0,1.65,21.0,721.0,643.45,491.39
2016,2,24,13,30,934.0,91.0,1.6,21.0,705.0,610.84,466.28
2016,2,24,13,45,927.0,89.5,1.55,21.0,681.0,574.13,437.7
2016,2,24,14,0,920.0,88.0,1.5,21.0,657.0,535.45,407.05
2016,2,24,14,15,909.0,86.5,1.45,20.5,625.5,493.19,373.72
2016,2,24,14,30,898.0,85.0,1.4,20.0,594.0,449.67,338.46
2016,2,24,14,45,884.0,82.0,1.4,20.0,556.5,402.62,299.13
2016,2,24,15,0,870.0,79.0,1.4,20.0,519.0,351.87,256.03
2016,2,24,15,15,848.5,76.0,1.3,19.5,475.5,301.72,212.94
2016,2,24,15,30,827.0,73.0,1.2,19.0,432.0,252.27,170.05
2016,2,24,15,45,799.5,69.0,1.2,18.5,384.0,201.8,127.23
2016,2,24,16,0,772.0,65.0,1.2,18.0,336.0,153.18,87.98
2016,2,24,16,15,727.5,60.0,1.15,16.5,285.5,104.41,54.21
2016,2,24,16,30,683.0,55.0,1.1,15.0,235.0,59.79,32.14
2016,2,24,16,45,614.5,48.5,1.05,14.0,184.0,36.41,26.93
2016,2,24,17,0,546.0,42.0,1.0,13.0,133.0,30.22,21.23
2016,2,24,17,15,426.5,32.0,1.0,12.5,87.5,23.87,15.07
2016,2,24,17,30,307.0,22.0,1.0,12.0,42.0,17.11,5.73
2016,2,24,17,45,153.5,11.0,1.05,11.5,21.0,10.81,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,113.0,9.5,0.65,10.5,15.5,38.98,0.0
2016,2,25,7,0,226.0,19.0,0.6,11.0,31.0,101.16,20.5
2016,2,25,7,15,359.5,30.0,0.65,11.5,74.0,177.2,130.47
2016,2,25,7,30,493.0,41.0,0.7,12.0,117.0,256.52,200.26
2016,2,25,7,45,567.0,49.0,0.8,13.0,167.0,317.21,252.92
2016,2,25,8,0,641.0,57.0,0.9,14.0,217.0,382.65,307.54
2016,2,25,8,15,689.0,62.5,0.85,14.5,267.5,433.6,348.91
2016,2,25,8,30,737.0,68.0,0.8,15.0,318.0,488.85,391.73
2016,2,25,8,45,766.0,73.0,0.8,16.0,366.0,533.65,424.52
2016,2,25,9,0,795.0,78.0,0.8,17.0,414.0,577.9,455.67
2016,2,25,9,15,818.0,81.0,0.75,17.5,458.5,615.26,481.13
2016,2,25,9,30,841.0,84.0,0.7,18.0,503.0,651.14,504.74
2016,2,25,9,45,855.0,87.5,0.7,18.5,541.5,679.73,523.11
2016,2,25,10,0,869.0,91.0,0.7,19.0,580.0,705.96,539.05
2016,2,25,10,15,881.0,93.0,0.65,19.0,612.0,726.57,551.08
2016,2,25,10,30,893.0,95.0,0.6,19.0,644.0,741.45,559.21
2016,2,25,10,45,901.0,96.5,0.6,19.5,669.0,753.17,565.0
2016,2,25,11,0,909.0,98.0,0.6,20.0,694.0,761.82,568.84
2016,2,25,11,15,914.0,99.0,0.55,20.0,711.0,764.64,569.19
2016,2,25,11,30,919.0,100.0,0.5,20.0,728.0,764.26,567.61
2016,2,25,11,45,922.5,100.0,0.45,20.5,737.5,758.57,561.6
2016,2,25,12,0,926.0,100.0,0.4,21.0,747.0,749.67,553.69
2016,2,25,12,15,926.0,100.0,0.35,21.0,747.5,735.2,543.31
2016,2,25,12,30,926.0,100.0,0.3,21.0,748.0,717.67,530.55
2016,2,25,12,45,681.0,191.5,0.3,21.5,665.5,628.81,465.18
2016,2,25,13,0,436.0,283.0,0.3,22.0,583.0,544.35,402.84
2016,2,25,13,15,678.0,188.0,0.25,22.0,642.5,583.67,433.28
2016,2,25,13,30,920.0,93.0,0.2,22.0,702.0,608.63,450.74
2016,2,25,13,45,912.0,91.5,0.2,22.0,678.0,571.75,423.0
2016,2,25,14,0,904.0,90.0,0.2,22.0,654.0,533.02,394.02
2016,2,25,14,15,892.5,88.5,0.2,22.0,622.5,491.02,361.92
2016,2,25,14,30,881.0,87.0,0.2,22.0,591.0,447.84,328.02
2016,2,25,14,45,863.5,85.5,0.2,22.0,553.0,398.55,288.79
2016,2,25,15,0,846.0,84.0,0.2,22.0,515.0,351.74,250.33
2016,2,25,15,15,824.5,81.0,0.25,21.5,472.0,302.54,209.96
2016,2,25,15,30,803.0,78.0,0.3,21.0,429.0,254.09,169.48
2016,2,25,15,45,766.5,75.0,0.35,20.5,380.5,203.89,128.38
2016,2,25,16,0,730.0,72.0,0.4,20.0,332.0,156.5,91.2
2016,2,25,16,15,685.0,66.5,0.5,19.0,282.0,105.84,55.83
2016,2,25,16,30,640.0,61.0,0.6,18.0,232.0,62.5,33.64
2016,2,25,16,45,570.0,53.5,0.7,17.0,182.0,37.23,27.32
2016,2,25,17,0,500.0,46.0,0.8,16.0,132.0,33.58,23.93
2016,2,25,17,15,382.5,35.0,0.8,15.5,87.5,26.45,17.14
2016,2,25,17,30,265.0,24.0,0.8,15.0,43.0,18.87,7.55
2016,2,25,17,45,132.5,12.0,0.85,14.5,21.5,11.8,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,107.0,10.5,0.5,11.5,16.5,38.81,0.0
2016,2,26,7,0,214.0,21.0,0.6,12.0,33.0,101.5,35.09
2016,2,26,7,15,341.5,33.0,0.75,12.5,75.5,175.69,130.38
2016,2,26,7,30,469.0,45.0,0.9,13.0,118.0,253.71,198.55
2016,2,26,7,45,542.0,53.5,1.1,14.0,168.0,314.04,250.91
2016,2,26,8,0,615.0,62.0,1.3,15.0,218.0,379.0,305.34
2016,2,26,8,15,593.5,75.5,1.3,15.5,252.0,405.02,327.39
2016,2,26,8,30,572.0,89.0,1.3,16.0,286.0,427.79,345.64
2016,2,26,8,45,462.0,126.5,1.3,16.5,300.5,419.75,338.02
2016,2,26,9,0,352.0,164.0,1.3,17.0,315.0,398.91,319.87
2016,2,26,9,15,583.5,128.0,1.4,17.5,408.5,523.91,417.69
2016,2,26,9,30,815.0,92.0,1.5,18.0,502.0,646.8,509.7
2016,2,26,9,45,602.5,160.5,1.6,18.5,476.5,593.19,464.99
2016,2,26,10,0,390.0,229.0,1.7,19.0,451.0,517.76,404.97
2016,2,26,10,15,513.0,203.0,1.8,19.0,511.0,586.51,458.3
2016,2,26,10,30,636.0,177.0,1.9,19.0,571.0,652.77,507.96
2016,2,26,10,45,756.5,144.0,2.0,19.5,630.5,707.39,547.79
2016,2,26,11,0,877.0,111.0,2.1,20.0,690.0,758.98,583.5
2016,2,26,11,15,882.5,112.0,2.1,20.0,707.5,761.77,584.37
2016,2,26,11,30,888.0,113.0,2.1,20.0,725.0,761.44,583.62
2016,2,26,11,45,886.5,115.5,2.15,20.0,733.0,754.49,578.75
2016,2,26,12,0,885.0,118.0,2.2,20.0,741.0,744.48,571.9
2016,2,26,12,15,885.5,118.5,2.2,20.0,742.0,730.84,561.95
2016,2,26,12,30,886.0,119.0,2.2,20.0,743.0,714.25,549.49
2016,2,26,12,45,855.5,132.0,2.2,20.0,729.5,686.99,528.75
2016,2,26,13,0,825.0,145.0,2.2,20.0,716.0,658.16,506.76
2016,2,26,13,15,673.5,191.0,2.25,19.5,650.5,586.59,453.31
2016,2,26,13,30,522.0,237.0,2.3,19.0,585.0,520.57,403.4
2016,2,26,13,45,466.5,247.5,2.35,19.0,550.5,480.67,372.73
2016,2,26,14,0,411.0,258.0,2.4,19.0,516.0,444.23,344.25
2016,2,26,14,15,447.5,233.5,2.45,18.5,502.0,419.08,325.04
2016,2,26,14,30,484.0,209.0,2.5,18.0,488.0,391.49,302.96
2016,2,26,14,45,598.5,160.0,2.55,18.0,483.0,367.95,281.58
2016,2,26,15,0,713.0,111.0,2.6,18.0,478.0,332.65,248.93
2016,2,26,15,15,533.5,140.5,2.55,17.5,402.5,273.34,202.72
2016,2,26,15,30,354.0,170.0,2.5,17.0,327.0,231.62,172.51
2016,2,26,15,45,401.5,142.5,2.5,16.5,302.0,193.9,138.85
2016,2,26,16,0,449.0,115.0,2.5,16.0,277.0,154.61,104.13
2016,2,26,16,15,399.0,106.5,2.2,15.0,234.5,117.79,77.93
2016,2,26,16,30,349.0,98.0,1.9,14.0,192.0,85.78,59.43
2016,2,26,16,45,401.0,74.5,1.65,13.5,161.0,54.59,43.18
2016,2,26,17,0,453.0,51.0,1.4,13.0,130.0,37.95,28.12
2016,2,26,17,15,336.5,38.5,1.35,12.5,86.5,29.56,20.14
2016,2,26,17,30,220.0,26.0,1.3,12.0,43.0,20.64,9.62
2016,2,26,17,45,110.0,13.0,1.3,11.5,21.5,12.78,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,19.0,11.0,1.0,8.5,12.0,15.95,0.0
2016,2,27,7,0,38.0,22.0,1.1,9.0,24.0,39.37,15.27
2016,2,27,7,15,82.5,41.5,1.05,9.5,52.5,82.03,61.1
2016,2,27,7,30,127.0,61.0,1.0,10.0,81.0,130.11,103.46
2016,2,27,7,45,154.0,81.5,0.95,10.5,115.0,169.33,137.85
2016,2,27,8,0,181.0,102.0,0.9,11.0,149.0,210.07,172.63
2016,2,27,8,15,196.5,122.0,0.85,11.5,182.5,245.61,202.07
2016,2,27,8,30,212.0,142.0,0.8,12.0,216.0,281.55,230.89
2016,2,27,8,45,519.5,105.5,0.8,13.0,321.5,435.1,354.34
2016,2,27,9,0,827.0,69.0,0.8,14.0,427.0,594.82,475.12
2016,2,27,9,15,848.0,72.0,0.85,14.5,471.0,631.94,500.16
2016,2,27,9,30,869.0,75.0,0.9,15.0,515.0,664.03,522.47
2016,2,27,9,45,883.5,77.0,1.0,15.5,553.5,692.09,541.12
2016,2,27,10,0,898.0,79.0,1.1,16.0,592.0,717.78,557.87
2016,2,27,10,15,908.0,80.5,1.15,16.5,624.0,737.14,569.56
2016,2,27,10,30,918.0,82.0,1.2,17.0,656.0,753.63,579.32
2016,2,27,10,45,923.0,84.5,1.3,17.5,680.0,764.54,585.85
2016,2,27,11,0,928.0,87.0,1.4,18.0,704.0,772.26,590.29
2016,2,27,11,15,932.5,87.5,1.45,18.0,721.0,774.26,591.5
2016,2,27,11,30,937.0,88.0,1.5,18.0,738.0,773.01,590.63
2016,2,27,11,45,938.0,89.0,1.6,18.5,746.5,766.48,585.63
2016,2,27,12,0,939.0,90.0,1.7,19.0,755.0,756.72,578.51
2016,2,27,12,15,939.5,90.0,1.8,19.0,755.5,742.4,569.35
2016,2,27,12,30,940.0,90.0,1.9,19.0,756.0,724.98,558.04
2016,2,27,12,45,936.0,90.5,2.0,19.5,748.0,702.06,540.89
2016,2,27,13,0,932.0,91.0,2.1,20.0,740.0,676.39,521.23
2016,2,27,13,15,927.5,90.0,2.15,20.0,724.0,646.34,498.77
2016,2,27,13,30,923.0,89.0,2.2,20.0,708.0,613.86,474.05
2016,2,27,13,45,917.0,87.5,2.3,20.0,684.5,577.82,446.33
2016,2,27,14,0,911.0,86.0,2.4,20.0,661.0,539.78,416.33
2016,2,27,14,15,901.0,84.5,2.4,19.5,630.5,498.06,383.13
2016,2,27,14,30,891.0,83.0,2.4,19.0,600.0,455.01,347.9
2016,2,27,14,45,734.0,117.5,2.4,19.0,525.5,382.64,290.19
2016,2,27,15,0,577.0,152.0,2.4,19.0,451.0,326.79,245.78
2016,2,27,15,15,638.5,122.0,2.2,18.5,427.5,288.83,211.45
2016,2,27,15,30,700.0,92.0,2.0,18.0,404.0,244.56,170.67
2016,2,27,15,45,641.0,92.5,1.85,17.5,354.5,197.54,131.64
2016,2,27,16,0,582.0,93.0,1.7,17.0,305.0,155.76,98.73
2016,2,27,16,15,544.5,85.0,1.55,16.0,260.0,113.95,68.29
2016,2,27,16,30,507.0,77.0,1.4,15.0,215.0,75.78,46.39
2016,2,27,16,45,535.5,60.0,1.25,14.5,179.0,42.42,32.24
2016,2,27,17,0,564.0,43.0,1.1,14.0,143.0,30.52,21.48
2016,2,27,17,15,451.5,33.5,1.1,13.5,97.0,24.69,15.88
2016,2,27,17,30,339.0,24.0,1.1,13.0,51.0,18.5,8.48
2016,2,27,17,45,169.5,12.0,1.1,12.5,25.5,11.8,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,18.0,11.5,1.3,7.5,13.0,16.25,0.0
2016,2,28,7,0,36.0,23.0,1.4,8.0,26.0,40.29,19.03
2016,2,28,7,15,78.0,43.5,1.55,8.5,55.0,83.07,62.66
2016,2,28,7,30,120.0,64.0,1.7,9.0,84.0,125.72,100.61
2016,2,28,7,45,142.5,85.5,1.9,9.5,117.5,163.71,134.29
2016,2,28,8,0,165.0,107.0,2.1,10.0,151.0,202.8,168.2
2016,2,28,8,15,186.0,125.5,2.25,10.5,184.5,238.51,198.5
2016,2,28,8,30,207.0,144.0,2.4,11.0,218.0,281.91,234.34
2016,2,28,8,45,406.5,129.0,2.55,11.5,298.5,394.1,327.62
2016,2,28,9,0,606.0,114.0,2.7,12.0,379.0,514.37,424.45
2016,2,28,9,15,605.5,127.5,2.75,12.5,415.0,543.15,445.09
2016,2,28,9,30,605.0,141.0,2.8,13.0,451.0,569.76,464.1
2016,2,28,9,45,638.5,143.5,2.85,13.5,492.5,605.87,490.67
2016,2,28,10,0,672.0,146.0,2.9,14.0,534.0,640.9,515.91
2016,2,28,10,15,692.5,150.0,2.95,14.0,568.5,666.79,534.79
2016,2,28,10,30,713.0,154.0,3.0,14.0,603.0,690.63,552.04
2016,2,28,10,45,677.5,176.0,3.05,14.5,615.5,689.88,548.83
2016,2,28,11,0,642.0,198.0,3.1,15.0,628.0,685.83,543.38
2016,2,28,11,15,636.0,207.0,3.1,15.0,642.0,687.56,543.79
2016,2,28,11,30,630.0,216.0,3.1,15.0,656.0,686.88,542.4
2016,2,28,11,45,602.5,229.5,3.15,15.5,654.5,671.47,529.07
2016,2,28,12,0,575.0,243.0,3.2,16.0,653.0,655.9,515.7
2016,2,28,12,15,518.5,263.5,3.2,16.0,633.5,625.45,491.58
2016,2,28,12,30,462.0,284.0,3.2,16.0,614.0,594.62,467.2
2016,2,28,12,45,390.5,304.0,3.2,16.5,581.0,552.58,433.39
2016,2,28,13,0,319.0,324.0,3.2,17.0,548.0,513.97,402.16
2016,2,28,13,15,300.5,320.0,3.15,16.5,527.5,487.16,382.22
2016,2,28,13,30,282.0,316.0,3.1,16.0,507.0,460.58,362.2
2016,2,28,13,45,351.5,287.5,3.1,16.0,517.0,459.62,361.92
2016,2,28,14,0,421.0,259.0,3.1,16.0,527.0,453.43,356.87
2016,2,28,14,15,360.0,259.0,3.0,15.5,480.5,406.17,319.76
2016,2,28,14,30,299.0,259.0,2.9,15.0,434.0,362.72,285.62
2016,2,28,14,45,454.5,201.5,2.85,15.0,448.0,353.88,276.17
2016,2,28,15,0,610.0,144.0,2.8,15.0,462.0,332.86,254.55
2016,2,28,15,15,495.5,156.5,2.5,14.5,401.0,280.01,211.72
2016,2,28,15,30,381.0,169.0,2.2,14.0,340.0,240.05,180.47
2016,2,28,15,45,217.5,158.5,1.9,14.0,254.0,177.94,134.39
2016,2,28,16,0,54.0,148.0,1.6,14.0,168.0,139.38,109.36
2016,2,28,16,15,45.0,127.5,1.5,13.0,143.0,116.51,91.51
2016,2,28,16,30,36.0,107.0,1.4,12.0,118.0,94.73,74.5
2016,2,28,16,45,28.0,86.0,1.3,11.5,93.5,74.65,61.45
2016,2,28,17,0,20.0,65.0,1.2,11.0,69.0,57.49,45.82
2016,2,28,17,15,10.0,44.5,1.2,10.5,46.5,41.34,30.78
2016,2,28,17,30,0.0,24.0,1.2,10.0,24.0,22.96,12.54
2016,2,28,17,45,0.0,12.0,1.2,10.0,12.0,11.8,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,161.5,11.5,1.0,8.0,23.0,57.01,0.0
2016,2,29,7,0,323.0,23.0,1.0,9.0,46.0,147.97,94.7
2016,2,29,7,15,443.0,32.5,1.15,9.5,92.5,219.07,169.32
2016,2,29,7,30,563.0,42.0,1.3,10.0,139.0,294.98,236.48
2016,2,29,7,45,632.5,48.5,1.5,11.0,191.0,357.09,290.87
2016,2,29,8,0,702.0,55.0,1.7,12.0,243.0,423.22,346.57
2016,2,29,8,15,745.0,59.5,1.7,12.5,295.0,476.45,390.17
2016,2,29,8,30,788.0,64.0,1.7,13.0,347.0,530.71,432.92
2016,2,29,8,45,818.0,67.0,1.7,14.0,396.0,576.07,466.51
2016,2,29,9,0,848.0,70.0,1.7,15.0,445.0,620.83,498.44
2016,2,29,9,15,868.5,72.5,1.75,15.5,490.0,654.35,522.42
2016,2,29,9,30,889.0,75.0,1.8,16.0,535.0,689.68,546.45
2016,2,29,9,45,905.0,76.5,1.9,17.0,574.5,718.78,564.47
2016,2,29,10,0,921.0,78.0,2.0,18.0,614.0,745.48,580.62
2016,2,29,10,15,931.0,80.0,2.0,18.5,646.5,765.75,592.45
2016,2,29,10,30,941.0,82.0,2.0,19.0,679.0,783.05,602.23
2016,2,29,10,45,947.5,83.0,2.05,19.5,703.5,793.57,607.75
2016,2,29,11,0,954.0,84.0,2.1,20.0,728.0,800.85,611.17
2016,2,29,11,15,958.0,85.0,2.05,20.0,745.0,802.95,611.52
2016,2,29,11,30,962.0,86.0,2.0,20.0,762.0,801.69,609.71
2016,2,29,11,45,963.0,87.0,1.95,20.5,770.5,794.86,603.07
2016,2,29,12,0,964.0,88.0,1.9,21.0,779.0,784.69,594.35
2016,2,29,12,15,963.5,88.0,1.9,21.0,779.0,769.18,583.66
2016,2,29,12,30,963.0,88.0,1.9,21.0,779.0,750.5,570.89
2016,2,29,12,45,963.0,86.0,1.9,21.5,771.5,727.1,553.84
2016,2,29,13,0,963.0,84.0,1.9,22.0,764.0,700.71,533.52
2016,2,29,13,15,958.5,83.5,1.95,22.0,747.5,670.14,511.18
2016,2,29,13,30,954.0,83.0,2.0,22.0,731.0,637.03,486.53
2016,2,29,13,45,948.0,81.0,2.05,22.0,707.0,599.31,457.97
2016,2,29,14,0,942.0,79.0,2.1,22.0,683.0,559.51,427.13
2016,2,29,14,15,932.0,77.5,2.05,21.5,651.0,516.39,393.35
2016,2,29,14,30,922.0,76.0,2.0,21.0,619.0,471.89,357.51
2016,2,29,14,45,906.0,74.5,2.0,21.0,580.5,423.87,317.5
2016,2,29,15,0,890.0,73.0,2.0,21.0,542.0,375.43,276.16
2016,2,29,15,15,714.0,105.5,1.8,20.5,462.0,303.31,219.56
2016,2,29,15,30,538.0,138.0,1.6,20.0,382.0,252.12,180.77
2016,2,29,15,45,620.0,104.5,1.45,19.5,356.5,210.46,142.07
2016,2,29,16,0,702.0,71.0,1.3,19.0,331.0,163.57,99.11
2016,2,29,16,15,697.0,64.5,1.2,18.0,291.5,119.84,65.46
2016,2,29,16,30,692.0,58.0,1.1,17.0,252.0,76.2,38.92
2016,2,29,16,45,613.0,53.0,1.05,16.5,199.5,35.8,26.16
2016,2,29,17,0,534.0,48.0,1.0,16.0,147.0,34.29,24.68
2016,2,29,17,15,423.5,38.0,1.0,15.5,100.5,28.21,18.93
2016,2,29,17,30,313.0,28.0,1.0,15.0,54.0,21.78,11.95
2016,2,29,17,45,156.5,14.0,1.0,15.0,27.0,13.76,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,185.0,11.5,0.8,13.5,25.5,64.45,0.0
2016,3,1,7,0,370.0,23.0,0.8,14.0,51.0,162.6,106.87
2016,3,1,7,15,485.5,32.0,0.85,14.5,99.0,233.32,177.41
2016,3,1,7,30,601.0,41.0,0.9,15.0,147.0,312.64,245.57
2016,3,1,7,45,669.0,46.5,1.0,16.0,200.0,374.74,298.27
2016,3,1,8,0,737.0,52.0,1.1,17.0,253.0,440.69,351.87
2016,3,1,8,15,778.5,56.0,1.15,17.5,305.5,493.96,394.18
2016,3,1,8,30,820.0,60.0,1.2,18.0,358.0,548.13,435.58
2016,3,1,8,45,847.5,63.0,1.3,18.5,408.0,589.61,466.67
2016,3,1,9,0,875.0,66.0,1.4,19.0,458.0,633.76,498.79
2016,3,1,9,15,894.5,68.5,1.55,19.5,503.0,670.96,525.42
2016,3,1,9,30,914.0,71.0,1.7,20.0,548.0,706.33,549.11
2016,3,1,9,45,928.5,73.0,1.9,20.5,588.0,735.52,568.57
2016,3,1,10,0,943.0,75.0,2.1,21.0,628.0,762.17,586.17
2016,3,1,10,15,952.5,76.5,2.2,21.0,660.5,781.86,599.27
2016,3,1,10,30,962.0,78.0,2.3,21.0,693.0,798.5,610.37
2016,3,1,10,45,969.5,78.5,2.45,21.0,718.5,809.39,617.95
2016,3,1,11,0,977.0,79.0,2.6,21.0,744.0,816.98,623.38
2016,3,1,11,15,981.5,80.0,2.65,21.0,761.0,819.46,624.73
2016,3,1,11,30,986.0,81.0,2.7,21.0,778.0,818.48,623.87
2016,3,1,11,45,988.5,81.0,2.75,21.0,787.0,811.53,619.0
2016,3,1,12,0,991.0,81.0,2.8,21.0,796.0,801.16,611.92
2016,3,1,12,15,991.0,81.0,2.8,21.0,796.5,785.62,601.03
2016,3,1,12,30,991.0,81.0,2.8,21.0,797.0,766.8,587.96
2016,3,1,12,45,986.5,82.0,2.8,21.0,788.5,742.76,571.29
2016,3,1,13,0,982.0,83.0,2.8,21.0,780.0,715.82,551.6
2016,3,1,13,15,978.0,82.0,2.75,21.0,763.5,684.48,527.76
2016,3,1,13,30,974.0,81.0,2.7,21.0,747.0,650.53,501.64
2016,3,1,13,45,967.0,80.5,2.7,21.0,722.5,612.96,472.51
2016,3,1,14,0,960.0,80.0,2.7,21.0,698.0,573.3,441.16
2016,3,1,14,15,950.5,78.5,2.65,20.5,666.5,529.62,406.66
2016,3,1,14,30,941.0,77.0,2.6,20.0,635.0,484.48,370.03
2016,3,1,14,45,925.0,76.0,2.55,19.5,596.0,435.98,329.77
2016,3,1,15,0,909.0,75.0,2.5,19.0,557.0,387.02,288.02
2016,3,1,15,15,890.5,72.5,2.4,18.5,512.5,335.75,243.47
2016,3,1,15,30,872.0,70.0,2.3,18.0,468.0,284.78,198.52
2016,3,1,15,45,706.0,87.5,2.2,17.5,387.5,215.2,144.29
2016,3,1,16,0,540.0,105.0,2.1,17.0,307.0,167.77,110.54
2016,3,1,16,15,639.5,80.5,1.85,16.0,286.5,126.84,74.02
2016,3,1,16,30,739.0,56.0,1.6,15.0,266.0,78.97,39.31
2016,3,1,16,45,676.5,50.0,1.4,14.0,213.0,36.39,26.98
2016,3,1,17,0,614.0,44.0,1.2,13.0,160.0,33.55,24.37
2016,3,1,17,15,506.0,35.5,1.2,12.5,111.0,28.16,19.19
2016,3,1,17,30,398.0,27.0,1.2,12.0,62.0,20.64,11.43
2016,3,1,17,45,199.0,13.5,1.2,11.5,31.0,10.25,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,206.5,12.5,0.85,8.0,29.0,72.55,0.0
2016,3,2,7,0,413.0,25.0,0.9,9.0,58.0,181.79,126.31
2016,3,2,7,15,525.0,33.5,1.1,9.5,107.5,252.35,196.65
2016,3,2,7,30,637.0,42.0,1.3,10.0,157.0,331.97,266.89
2016,3,2,7,45,701.5,47.0,1.5,11.0,211.0,393.69,320.78
2016,3,2,8,0,766.0,52.0,1.7,12.0,265.0,458.89,375.36
2016,3,2,8,15,804.5,56.0,1.8,12.5,318.0,511.79,418.66
2016,3,2,8,30,843.0,60.0,1.9,13.0,371.0,565.3,460.89
2016,3,2,8,45,867.5,63.5,2.0,14.0,420.5,606.36,491.48
2016,3,2,9,0,892.0,67.0,2.1,15.0,470.0,649.86,522.83
2016,3,2,9,15,910.0,69.5,2.15,15.5,515.5,686.57,548.64
2016,3,2,9,30,928.0,72.0,2.2,16.0,561.0,721.32,571.56
2016,3,2,9,45,739.0,131.5,2.3,17.0,539.0,675.92,533.93
2016,3,2,10,0,550.0,191.0,2.4,18.0,517.0,610.17,480.27
2016,3,2,10,15,760.0,135.0,2.45,18.0,610.5,713.15,559.57
2016,3,2,10,30,970.0,79.0,2.5,18.0,704.0,809.89,627.25
2016,3,2,10,45,975.5,80.5,2.55,18.5,728.5,820.38,631.98
2016,3,2,11,0,981.0,82.0,2.6,19.0,753.0,827.51,635.23
2016,3,2,11,15,857.0,131.0,2.6,19.0,728.0,785.83,605.26
2016,3,2,11,30,733.0,180.0,2.6,19.0,703.0,738.78,570.51
2016,3,2,11,45,860.0,133.0,2.6,19.5,753.5,775.81,596.97
2016,3,2,12,0,987.0,86.0,2.6,20.0,804.0,807.54,617.56
2016,3,2,12,15,987.0,86.5,2.6,20.0,804.0,792.45,606.66
2016,3,2,12,30,987.0,87.0,2.6,20.0,804.0,774.08,593.95
2016,3,2,12,45,755.5,173.5,2.6,20.0,719.5,681.01,524.66
2016,3,2,13,0,524.0,260.0,2.6,20.0,635.0,592.03,456.14
2016,3,2,13,15,510.5,262.5,2.6,20.0,621.0,568.51,438.67
2016,3,2,13,30,497.0,265.0,2.6,20.0,607.0,544.24,420.03
2016,3,2,13,45,576.0,224.0,2.65,20.0,607.5,530.72,410.51
2016,3,2,14,0,655.0,183.0,2.7,20.0,608.0,510.94,395.42
2016,3,2,14,15,747.0,151.5,2.65,19.5,614.5,498.57,385.09
2016,3,2,14,30,839.0,120.0,2.6,19.0,621.0,480.11,368.71
2016,3,2,14,45,776.0,118.5,2.6,19.0,559.5,413.47,315.0
2016,3,2,15,0,713.0,117.0,2.6,19.0,498.0,353.25,265.65
2016,3,2,15,15,643.0,124.0,2.45,18.5,446.5,303.08,224.12
2016,3,2,15,30,573.0,131.0,2.3,18.0,395.0,258.71,187.38
2016,3,2,15,45,492.5,130.0,2.15,17.5,340.0,210.67,148.91
2016,3,2,16,0,412.0,129.0,2.0,17.0,285.0,169.86,117.71
2016,3,2,16,15,369.5,119.0,1.8,16.0,244.0,133.31,90.53
2016,3,2,16,30,327.0,109.0,1.6,15.0,203.0,100.91,69.59
2016,3,2,16,45,293.5,90.5,1.45,14.0,162.0,66.14,53.41
2016,3,2,17,0,260.0,72.0,1.3,13.0,121.0,53.79,42.35
2016,3,2,17,15,199.0,53.0,1.25,12.5,83.5,42.88,32.15
2016,3,2,17,30,138.0,34.0,1.2,12.0,46.0,28.12,17.85
2016,3,2,17,45,69.0,17.0,1.2,11.5,23.0,14.41,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,45,168.0,14.0,1.05,9.5,28.5,63.54,0.0
2016,3,3,7,0,336.0,28.0,1.1,10.0,57.0,164.89,117.47
2016,3,3,7,15,447.0,37.5,1.1,10.0,104.0,232.56,182.21
2016,3,3,7,30,558.0,47.0,1.1,10.0,151.0,309.71,249.87
2016,3,3,7,45,625.0,53.0,1.15,10.5,203.0,370.35,302.5
2016,3,3,8,0,692.0,59.0,1.2,11.0,255.0,432.72,354.67
2016,3,3,8,15,733.0,64.0,1.2,11.5,306.5,485.67,397.26
2016,3,3,8,30,774.0,69.0,1.2,12.0,358.0,539.53,438.92
2016,3,3,8,45,748.0,79.5,1.25,13.0,389.0,558.93,452.14
2016,3,3,9,0,722.0,90.0,1.3,14.0,420.0,576.44,463.44
2016,3,3,9,15,695.0,109.5,1.25,14.5,452.5,597.67,476.85
2016,3,3,9,30,668.0,129.0,1.2,15.0,485.0,614.79,486.71
2016,3,3,9,45,544.0,183.0,1.15,16.0,486.0,592.94,465.04
2016,3,3,10,0,420.0,237.0,1.1,17.0,487.0,566.93,440.56
2016,3,3,10,15,461.0,236.0,1.0,17.5,524.0,599.33,462.61
2016,3,3,10,30,502.0,235.0,0.9,18.0,561.0,630.95,482.98
2016,3,3,10,45,398.0,278.5,0.85,18.5,543.0,592.32,450.91
2016,3,3,11,0,294.0,322.0,0.8,19.0,525.0,557.01,421.74
2016,3,3,11,15,389.5,298.5,0.95,19.0,574.0,601.81,456.88
2016,3,3,11,30,485.0,275.0,1.1,19.0,623.0,649.53,492.78
2016,3,3,11,45,491.5,273.5,1.25,19.0,629.5,645.94,490.79
2016,3,3,12,0,498.0,272.0,1.4,19.0,636.0,640.5,487.89
2016,3,3,12,15,719.5,181.0,1.6,19.0,707.5,700.59,536.29
2016,3,3,12,30,941.0,90.0,1.8,19.0,779.0,748.99,573.55
2016,3,3,12,45,931.0,93.0,2.0,19.0,768.5,724.03,557.23
2016,3,3,13,0,921.0,96.0,2.2,19.0,758.0,696.54,538.38
2016,3,3,13,15,915.5,95.0,2.25,18.5,741.0,665.69,516.5
2016,3,3,13,30,910.0,94.0,2.3,18.0,724.0,632.5,492.34
