Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,10.0,1.65,8.0,10.0,9.83,0.0
2016,3,14,6,30,0.0,20.0,1.9,8.0,20.0,21.41,0.0
2016,3,14,6,45,207.0,31.5,2.2,8.5,60.5,125.52,91.28
2016,3,14,7,0,414.0,43.0,2.5,9.0,101.0,229.67,182.86
2016,3,14,7,15,501.5,52.5,2.6,9.0,152.5,297.18,243.9
2016,3,14,7,30,589.0,62.0,2.7,9.0,204.0,371.46,309.29
2016,3,14,7,45,647.5,61.0,2.8,9.5,251.5,424.28,355.14
2016,3,14,8,0,706.0,60.0,2.9,10.0,299.0,478.32,400.54
2016,3,14,8,15,534.0,110.5,2.95,10.0,307.5,459.31,383.8
2016,3,14,8,30,362.0,161.0,3.0,10.0,316.0,412.79,344.01
2016,3,14,8,45,381.0,178.0,3.15,10.5,358.0,453.83,376.39
2016,3,14,9,0,400.0,195.0,3.3,11.0,400.0,502.45,413.53
2016,3,14,9,15,433.5,205.5,3.35,11.5,445.0,546.27,446.55
2016,3,14,9,30,467.0,216.0,3.4,12.0,490.0,590.12,479.04
2016,3,14,9,45,431.0,243.5,3.45,12.5,509.0,598.72,482.6
2016,3,14,10,0,395.0,271.0,3.5,13.0,528.0,597.57,479.08
2016,3,14,10,15,482.5,253.0,3.5,13.0,581.5,656.73,524.92
2016,3,14,10,30,570.0,235.0,3.5,13.0,635.0,709.49,565.17
2016,3,14,10,45,553.5,251.0,3.5,13.5,650.0,713.35,565.28
2016,3,14,11,0,537.0,267.0,3.5,14.0,665.0,714.75,563.95
2016,3,14,11,15,437.5,312.0,3.5,14.0,640.5,676.41,532.29
2016,3,14,11,30,338.0,357.0,3.5,14.0,616.0,632.84,496.95
2016,3,14,11,45,272.0,374.0,3.5,14.0,584.0,591.52,464.36
2016,3,14,12,0,206.0,391.0,3.5,14.0,552.0,547.21,429.37
2016,3,14,12,15,223.0,388.5,3.55,14.0,563.0,551.46,433.15
2016,3,14,12,30,240.0,386.0,3.6,14.0,574.0,554.41,435.69
2016,3,14,12,45,273.0,375.0,3.65,14.0,586.0,560.33,440.91
2016,3,14,13,0,306.0,364.0,3.7,14.0,598.0,562.35,443.09
2016,3,14,13,15,423.0,314.0,3.7,14.0,630.5,581.22,459.68
2016,3,14,13,30,540.0,264.0,3.7,14.0,663.0,592.34,469.72
2016,3,14,13,45,468.0,281.0,3.7,14.0,618.5,543.37,430.78
2016,3,14,14,0,396.0,298.0,3.7,14.0,574.0,499.39,395.73
2016,3,14,14,15,355.5,292.5,3.7,13.5,532.5,454.78,361.25
2016,3,14,14,30,315.0,287.0,3.7,13.0,491.0,412.63,328.29
2016,3,14,14,45,405.5,244.5,3.75,13.0,490.5,398.42,316.26
2016,3,14,15,0,496.0,202.0,3.8,13.0,490.0,372.69,293.56
2016,3,14,15,15,504.5,183.0,3.75,12.5,456.5,333.1,259.68
2016,3,14,15,30,513.0,164.0,3.7,12.0,423.0,292.19,223.86
2016,3,14,15,45,434.0,161.0,3.65,12.0,365.0,242.11,182.34
2016,3,14,16,0,355.0,158.0,3.6,12.0,307.0,203.52,151.39
2016,3,14,16,15,310.5,147.5,3.25,11.5,265.5,167.21,122.56
2016,3,14,16,30,266.0,137.0,2.9,11.0,224.0,135.11,98.97
2016,3,14,16,45,343.0,109.0,2.55,10.5,201.5,94.72,67.58
2016,3,14,17,0,420.0,81.0,2.2,10.0,179.0,59.16,47.97
2016,3,14,17,15,324.5,66.5,2.0,9.0,130.5,49.85,39.39
2016,3,14,17,30,229.0,52.0,1.8,8.0,82.0,40.06,30.01
2016,3,14,17,45,114.5,32.0,1.6,7.5,47.0,26.47,15.57
2016,3,14,18,0,0.0,12.0,1.4,7.0,12.0,11.8,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.5,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.0,8.5,1.5,4.5,11.0,22.46,0.0
2016,3,15,6,30,108.0,17.0,1.7,5.0,22.0,61.02,0.0
2016,3,15,6,45,252.0,31.5,1.9,5.5,62.5,142.95,107.12
2016,3,15,7,0,396.0,46.0,2.1,6.0,103.0,227.7,183.89
2016,3,15,7,15,482.0,55.5,2.25,6.5,154.0,294.29,244.04
2016,3,15,7,30,568.0,65.0,2.4,7.0,205.0,367.44,308.23
2016,3,15,7,45,624.0,71.5,2.55,8.0,258.5,427.26,359.06
2016,3,15,8,0,680.0,78.0,2.7,9.0,312.0,490.01,410.41
2016,3,15,8,15,717.0,83.5,2.8,9.5,364.0,542.54,452.52
2016,3,15,8,30,754.0,89.0,2.9,10.0,416.0,595.71,493.93
2016,3,15,8,45,782.0,92.5,3.0,11.0,465.0,638.59,525.43
2016,3,15,9,0,810.0,96.0,3.1,12.0,514.0,683.14,556.99
2016,3,15,9,15,828.5,99.0,3.15,12.0,558.5,719.18,582.47
2016,3,15,9,30,847.0,102.0,3.2,12.0,603.0,753.37,606.43
2016,3,15,9,45,865.0,102.5,3.3,12.5,642.0,782.35,625.52
2016,3,15,10,0,883.0,103.0,3.4,13.0,681.0,805.13,640.01
2016,3,15,10,15,892.5,105.0,3.45,13.5,712.5,824.27,651.63
2016,3,15,10,30,902.0,107.0,3.5,14.0,744.0,840.5,661.2
2016,3,15,10,45,911.5,106.5,3.55,14.5,769.0,851.07,666.8
2016,3,15,11,0,921.0,106.0,3.6,15.0,794.0,858.52,670.32
2016,3,15,11,15,925.0,107.0,3.65,15.0,810.0,859.87,670.88
2016,3,15,11,30,929.0,108.0,3.7,15.0,826.0,857.94,669.3
2016,3,15,11,45,933.0,107.0,3.75,15.5,834.0,850.7,662.83
2016,3,15,12,0,937.0,106.0,3.8,16.0,842.0,840.2,654.22
2016,3,15,12,15,936.5,106.0,3.85,16.0,841.5,824.0,642.89
2016,3,15,12,30,936.0,106.0,3.9,16.0,841.0,804.73,629.44
2016,3,15,12,45,934.5,105.0,4.0,16.5,832.0,780.77,611.71
2016,3,15,13,0,933.0,104.0,4.1,17.0,823.0,753.99,591.96
2016,3,15,13,15,928.5,103.5,4.1,16.5,805.5,722.96,570.5
2016,3,15,13,30,924.0,103.0,4.1,16.0,788.0,689.51,545.74
2016,3,15,13,45,920.0,100.0,4.15,16.0,763.5,651.76,516.42
2016,3,15,14,0,916.0,97.0,4.2,16.0,739.0,611.91,484.87
2016,3,15,14,15,906.5,95.5,4.15,16.0,706.5,568.62,449.66
2016,3,15,14,30,897.0,94.0,4.1,16.0,674.0,524.01,412.61
2016,3,15,14,45,886.5,90.5,4.1,16.0,636.0,476.03,372.13
2016,3,15,15,0,876.0,87.0,4.1,16.0,598.0,427.28,329.99
2016,3,15,15,15,858.0,84.0,3.95,15.5,553.0,372.22,282.41
2016,3,15,15,30,840.0,81.0,3.8,15.0,508.0,320.96,236.82
2016,3,15,15,45,818.0,77.0,3.65,14.5,459.0,268.5,189.87
2016,3,15,16,0,796.0,73.0,3.5,14.0,410.0,217.39,144.36
2016,3,15,16,15,761.0,68.5,3.1,13.5,358.0,165.55,100.6
2016,3,15,16,30,726.0,64.0,2.7,13.0,306.0,116.92,63.88
2016,3,15,16,45,676.5,58.0,2.35,12.5,253.0,69.85,36.93
2016,3,15,17,0,627.0,52.0,2.0,12.0,200.0,38.32,28.94
2016,3,15,17,15,541.5,44.5,1.85,11.0,148.5,31.26,22.49
2016,3,15,17,30,456.0,37.0,1.7,10.0,97.0,27.42,18.67
2016,3,15,17,45,305.5,25.0,1.55,9.5,57.0,19.06,9.82
2016,3,15,18,0,155.0,13.0,1.4,9.0,17.0,12.78,0.0
2016,3,15,18,15,77.5,6.5,1.35,8.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,96.5,9.0,1.3,6.0,13.5,34.44,0.0
2016,3,16,6,30,193.0,18.0,1.4,7.0,27.0,91.16,12.94
2016,3,16,6,45,340.0,29.5,1.5,8.0,70.5,173.5,130.54
2016,3,16,7,0,487.0,41.0,1.6,9.0,114.0,261.03,208.57
2016,3,16,7,15,568.5,49.0,1.75,9.5,167.0,328.07,268.51
2016,3,16,7,30,650.0,57.0,1.9,10.0,220.0,401.31,331.73
2016,3,16,7,45,701.5,62.5,2.1,11.0,275.0,458.63,379.74
2016,3,16,8,0,753.0,68.0,2.3,12.0,330.0,521.14,429.97
2016,3,16,8,15,786.5,72.0,2.4,12.5,383.0,572.86,470.53
2016,3,16,8,30,820.0,76.0,2.5,13.0,436.0,624.75,510.03
2016,3,16,8,45,844.0,79.0,2.6,14.0,485.5,668.89,541.51
2016,3,16,9,0,868.0,82.0,2.7,15.0,535.0,711.91,570.03
2016,3,16,9,15,885.0,84.5,2.65,15.5,580.0,743.86,590.18
2016,3,16,9,30,902.0,87.0,2.6,16.0,625.0,777.78,611.52
2016,3,16,9,45,914.5,89.0,2.6,16.5,663.5,805.43,628.41
2016,3,16,10,0,927.0,91.0,2.6,17.0,702.0,830.43,643.35
2016,3,16,10,15,935.5,93.0,2.55,17.5,734.0,849.42,653.66
2016,3,16,10,30,944.0,95.0,2.5,18.0,766.0,865.33,661.86
2016,3,16,10,45,949.5,96.0,2.5,18.5,790.0,874.54,665.92
2016,3,16,11,0,955.0,97.0,2.5,19.0,814.0,880.45,667.87
2016,3,16,11,15,958.5,98.0,2.45,19.0,830.0,881.38,667.43
2016,3,16,11,30,962.0,99.0,2.4,19.0,846.0,878.91,664.86
2016,3,16,11,45,962.5,99.5,2.4,19.5,853.0,870.15,657.33
2016,3,16,12,0,963.0,100.0,2.4,20.0,860.0,858.06,647.74
2016,3,16,12,15,962.5,100.0,2.4,20.0,859.0,841.45,636.43
2016,3,16,12,30,962.0,100.0,2.4,20.0,858.0,821.68,623.06
2016,3,16,12,45,964.5,96.5,2.4,20.0,850.0,797.6,606.77
2016,3,16,13,0,967.0,93.0,2.4,20.0,842.0,770.44,588.37
2016,3,16,13,15,962.5,92.5,2.4,20.0,824.0,738.46,566.56
2016,3,16,13,30,958.0,92.0,2.4,20.0,806.0,703.98,541.4
2016,3,16,13,45,950.5,91.0,2.4,20.0,780.5,664.85,512.12
2016,3,16,14,0,943.0,90.0,2.4,20.0,755.0,623.77,480.78
2016,3,16,14,15,934.0,88.5,2.35,20.0,722.0,579.67,446.26
2016,3,16,14,30,925.0,87.0,2.3,20.0,689.0,534.15,409.81
2016,3,16,14,45,911.5,85.0,2.25,20.0,649.0,484.97,369.69
2016,3,16,15,0,898.0,83.0,2.2,20.0,609.0,435.21,328.06
2016,3,16,15,15,880.5,80.5,2.05,19.5,564.0,383.26,284.13
2016,3,16,15,30,863.0,78.0,1.9,19.0,519.0,327.8,236.53
2016,3,16,15,45,838.0,75.0,1.8,19.0,469.0,274.25,189.63
2016,3,16,16,0,813.0,72.0,1.7,19.0,419.0,222.32,144.37
2016,3,16,16,15,778.5,67.5,1.55,18.0,366.0,169.54,101.03
2016,3,16,16,30,744.0,63.0,1.4,17.0,313.0,119.92,64.16
2016,3,16,16,45,692.0,57.5,1.25,16.0,259.0,72.06,36.91
2016,3,16,17,0,640.0,52.0,1.1,15.0,205.0,38.14,28.43
2016,3,16,17,15,556.0,44.5,1.1,14.0,153.0,31.1,22.08
2016,3,16,17,30,472.0,37.0,1.1,13.0,101.0,27.25,18.32
2016,3,16,17,45,320.0,25.0,1.15,12.5,59.5,18.91,9.77
2016,3,16,18,0,168.0,13.0,1.2,12.0,18.0,12.78,0.0
2016,3,16,18,15,84.0,6.5,1.15,11.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,124.0,9.0,1.1,9.0,15.5,42.25,0.0
2016,3,17,6,30,248.0,18.0,1.1,10.0,31.0,110.49,36.16
2016,3,17,6,45,387.5,29.0,1.1,11.0,76.5,191.65,143.92
2016,3,17,7,0,527.0,40.0,1.1,12.0,122.0,278.53,220.0
2016,3,17,7,15,604.5,47.5,1.25,12.5,175.5,342.44,276.49
2016,3,17,7,30,682.0,55.0,1.4,13.0,229.0,415.36,338.28
2016,3,17,7,45,730.0,60.0,1.55,13.5,284.5,474.54,387.22
2016,3,17,8,0,778.0,65.0,1.7,14.0,340.0,535.73,436.0
2016,3,17,8,15,810.0,69.0,1.65,14.5,393.0,587.54,474.93
2016,3,17,8,30,842.0,73.0,1.6,15.0,446.0,639.36,512.44
2016,3,17,8,45,864.0,76.0,1.55,16.0,496.0,682.89,541.01
2016,3,17,9,0,886.0,79.0,1.5,17.0,546.0,721.16,564.0
2016,3,17,9,15,902.0,81.5,1.45,17.5,590.5,756.87,585.71
2016,3,17,9,30,918.0,84.0,1.4,18.0,635.0,790.47,605.54
2016,3,17,9,45,929.0,86.0,1.35,19.0,673.5,817.28,619.24
2016,3,17,10,0,940.0,88.0,1.3,20.0,712.0,841.36,630.91
2016,3,17,10,15,948.0,89.5,1.3,20.0,743.5,859.57,641.64
2016,3,17,10,30,956.0,91.0,1.3,20.0,775.0,874.66,650.42
2016,3,17,10,45,961.0,92.5,1.3,20.5,799.0,884.05,654.32
2016,3,17,11,0,966.0,94.0,1.3,21.0,823.0,890.09,656.2
2016,3,17,11,15,969.5,94.5,1.4,21.0,839.0,890.46,657.14
2016,3,17,11,30,973.0,95.0,1.5,21.0,855.0,887.4,655.97
2016,3,17,11,45,973.5,95.5,1.6,21.5,862.0,878.52,649.8
2016,3,17,12,0,974.0,96.0,1.7,22.0,869.0,866.28,641.51
2016,3,17,12,15,973.5,96.0,1.75,22.0,868.0,849.46,630.93
2016,3,17,12,30,973.0,96.0,1.8,22.0,867.0,829.45,618.27
2016,3,17,12,45,968.5,96.5,1.9,22.0,857.0,803.91,602.32
2016,3,17,13,0,964.0,97.0,2.0,22.0,847.0,775.55,584.34
2016,3,17,13,15,959.0,96.5,2.0,22.0,829.0,743.21,562.7
2016,3,17,13,30,954.0,96.0,2.0,22.0,811.0,708.41,537.84
2016,3,17,13,45,947.0,94.5,2.0,22.0,785.0,669.15,509.03
2016,3,17,14,0,940.0,93.0,2.0,22.0,759.0,627.91,478.16
2016,3,17,14,15,930.5,91.5,1.95,21.5,726.0,583.57,444.88
2016,3,17,14,30,921.0,90.0,1.9,21.0,693.0,537.86,409.6
2016,3,17,14,45,908.5,87.5,1.9,21.0,653.5,488.74,370.19
2016,3,17,15,0,896.0,85.0,1.9,21.0,614.0,438.98,329.15
2016,3,17,15,15,878.0,82.5,1.8,20.5,568.5,386.85,285.59
2016,3,17,15,30,860.0,80.0,1.7,20.0,523.0,331.29,238.38
2016,3,17,15,45,836.5,76.5,1.6,20.0,473.0,277.71,191.73
2016,3,17,16,0,813.0,73.0,1.5,20.0,423.0,225.63,146.52
2016,3,17,16,15,778.5,69.0,1.35,19.0,370.0,173.18,103.54
2016,3,17,16,30,744.0,65.0,1.2,18.0,317.0,123.89,66.84
2016,3,17,16,45,692.5,59.0,1.05,17.5,262.5,75.46,38.61
2016,3,17,17,0,641.0,53.0,0.9,17.0,208.0,38.87,28.84
2016,3,17,17,15,557.5,45.5,0.9,16.0,156.0,31.79,22.52
2016,3,17,17,30,474.0,38.0,0.9,15.0,104.0,27.98,18.83
2016,3,17,17,45,324.0,26.0,0.95,14.5,62.0,19.69,10.49
2016,3,17,18,0,174.0,14.0,1.0,14.0,20.0,13.76,0.0
2016,3,17,18,15,87.0,7.0,1.0,13.5,10.0,6.88,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,6,15,116.0,10.0,0.55,8.5,16.5,41.58,0.0
2016,3,18,6,30,232.0,20.0,0.6,9.0,33.0,109.93,49.85
2016,3,18,6,45,364.5,32.0,0.65,10.0,78.0,188.45,143.13
2016,3,18,7,0,497.0,44.0,0.7,11.0,123.0,273.25,216.8
2016,3,18,7,15,574.0,51.5,0.7,11.5,176.5,338.92,273.67
2016,3,18,7,30,651.0,59.0,0.7,12.0,230.0,410.3,332.93
2016,3,18,7,45,700.0,64.5,0.7,12.5,284.5,466.75,378.29
2016,3,18,8,0,749.0,70.0,0.7,13.0,339.0,528.17,425.5
2016,3,18,8,15,781.5,74.5,0.65,13.5,391.5,579.93,463.08
2016,3,18,8,30,814.0,79.0,0.6,14.0,444.0,631.8,499.26
2016,3,18,8,45,837.5,82.0,0.55,15.0,493.5,675.53,526.92
2016,3,18,9,0,861.0,85.0,0.5,16.0,543.0,718.12,551.85
2016,3,18,9,15,877.0,88.0,0.55,16.5,587.5,753.73,573.91
2016,3,18,9,30,893.0,91.0,0.6,17.0,632.0,783.23,591.69
2016,3,18,9,45,903.0,94.0,0.65,17.5,669.5,809.81,607.46
2016,3,18,10,0,913.0,97.0,0.7,18.0,707.0,833.68,621.41
2016,3,18,10,15,921.5,98.5,0.8,18.5,738.5,851.85,632.48
2016,3,18,10,30,930.0,100.0,0.9,19.0,770.0,866.99,641.68
2016,3,18,10,45,933.0,102.5,1.0,19.5,793.0,875.53,646.63
2016,3,18,11,0,936.0,105.0,1.1,20.0,816.0,880.77,649.57
2016,3,18,11,15,939.5,106.0,1.15,20.0,832.0,881.55,650.19
2016,3,18,11,30,943.0,107.0,1.2,20.0,848.0,879.0,648.8
2016,3,18,11,45,795.0,182.5,1.25,20.5,811.0,830.02,615.65
2016,3,18,12,0,647.0,258.0,1.3,21.0,774.0,774.82,575.34
2016,3,18,12,15,588.5,280.5,1.4,21.0,750.0,737.36,549.9
2016,3,18,12,30,530.0,303.0,1.5,21.0,726.0,700.28,524.06
2016,3,18,12,45,493.5,310.0,1.6,21.0,700.5,664.83,499.64
2016,3,18,13,0,457.0,317.0,1.7,21.0,675.0,629.45,474.84
2016,3,18,13,15,675.5,220.0,1.75,21.0,736.0,670.41,508.46
2016,3,18,13,30,894.0,123.0,1.8,21.0,797.0,698.14,530.99
2016,3,18,13,45,886.0,121.5,1.85,21.0,771.0,658.77,501.99
2016,3,18,14,0,878.0,120.0,1.9,21.0,745.0,618.51,472.2
2016,3,18,14,15,646.5,195.0,1.9,21.0,644.5,525.39,401.24
2016,3,18,14,30,415.0,270.0,1.9,21.0,544.0,451.26,344.23
2016,3,18,14,45,620.0,190.5,1.95,21.0,572.0,449.76,342.4
2016,3,18,15,0,825.0,111.0,2.0,21.0,600.0,433.24,326.1
2016,3,18,15,15,804.5,107.0,1.95,20.5,555.0,381.79,283.43
2016,3,18,15,30,784.0,103.0,1.9,20.0,510.0,331.17,240.57
2016,3,18,15,45,647.5,118.5,1.9,19.5,432.5,265.36,188.69
2016,3,18,16,0,511.0,134.0,1.9,19.0,355.0,216.01,151.23
2016,3,18,16,15,468.5,126.5,1.75,18.0,309.5,174.22,118.15
2016,3,18,16,30,426.0,119.0,1.6,17.0,264.0,136.55,90.55
2016,3,18,16,45,391.0,102.0,1.45,16.5,218.5,95.81,63.67
2016,3,18,17,0,356.0,85.0,1.3,16.0,173.0,61.63,49.03
2016,3,18,17,15,298.5,68.0,1.25,15.0,129.0,50.49,39.12
2016,3,18,17,30,241.0,51.0,1.2,14.0,85.0,38.74,28.35
2016,3,18,17,45,120.5,34.0,1.15,13.5,51.0,28.11,17.67
2016,3,18,18,0,0.0,17.0,1.1,13.0,17.0,16.11,0.0
2016,3,18,18,15,0.0,8.5,1.05,12.5,8.5,8.36,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,106.5,11.5,0.25,8.5,18.0,40.92,0.0
2016,3,19,6,30,213.0,23.0,0.2,9.0,36.0,109.29,59.05
2016,3,19,6,45,342.0,35.0,0.15,9.5,80.5,185.11,141.43
2016,3,19,7,0,471.0,47.0,0.1,10.0,125.0,268.11,212.64
2016,3,19,7,15,547.5,55.5,0.2,10.5,177.5,334.0,269.13
2016,3,19,7,30,624.0,64.0,0.3,11.0,230.0,405.54,328.3
2016,3,19,7,45,667.5,64.5,0.4,11.5,277.0,454.57,368.26
2016,3,19,8,0,711.0,65.0,0.5,12.0,324.0,503.62,407.08
2016,3,19,8,15,750.5,74.5,0.55,13.0,383.5,564.19,451.5
2016,3,19,8,30,790.0,84.0,0.6,14.0,443.0,625.36,494.54
2016,3,19,8,45,813.0,88.0,0.7,15.0,492.0,669.2,524.27
2016,3,19,9,0,836.0,92.0,0.8,16.0,541.0,711.91,551.64
2016,3,19,9,15,853.0,94.5,0.9,16.5,584.5,747.06,574.33
2016,3,19,9,30,870.0,97.0,1.0,17.0,628.0,780.22,595.53
2016,3,19,9,45,882.0,99.5,1.1,17.5,666.0,803.2,609.66
2016,3,19,10,0,894.0,102.0,1.2,18.0,704.0,827.73,624.93
2016,3,19,10,15,902.5,104.0,1.25,18.5,735.0,846.13,635.38
2016,3,19,10,30,911.0,106.0,1.3,19.0,766.0,861.55,643.94
2016,3,19,10,45,919.5,105.5,1.4,19.5,790.0,871.27,649.46
2016,3,19,11,0,928.0,105.0,1.5,20.0,814.0,877.82,653.03
2016,3,19,11,15,931.0,106.0,1.55,20.0,829.5,878.15,653.21
2016,3,19,11,30,934.0,107.0,1.6,20.0,845.0,875.19,651.4
2016,3,19,11,45,936.5,106.5,1.7,20.0,852.0,867.02,646.82
2016,3,19,12,0,939.0,106.0,1.8,20.0,859.0,855.59,640.15
2016,3,19,12,15,938.0,106.0,1.85,20.0,858.0,838.72,629.34
2016,3,19,12,30,937.0,106.0,1.9,20.0,857.0,818.8,616.53
2016,3,19,12,45,935.5,104.5,2.0,20.5,847.5,794.08,599.74
2016,3,19,13,0,934.0,103.0,2.1,21.0,838.0,766.55,580.95
2016,3,19,13,15,759.0,182.0,2.1,20.5,771.0,693.55,528.55
2016,3,19,13,30,584.0,261.0,2.1,20.0,704.0,627.17,478.7
2016,3,19,13,45,567.0,255.0,2.1,20.0,673.0,588.14,450.31
2016,3,19,14,0,550.0,249.0,2.1,20.0,642.0,548.96,421.13
2016,3,19,14,15,717.0,173.5,2.1,19.5,662.5,545.6,420.29
2016,3,19,14,30,884.0,98.0,2.1,19.0,683.0,532.47,410.18
2016,3,19,14,45,869.0,96.0,2.1,19.0,643.5,484.09,370.85
2016,3,19,15,0,854.0,94.0,2.1,19.0,604.0,432.05,327.96
2016,3,19,15,15,653.5,140.5,2.05,18.5,514.0,356.69,268.97
2016,3,19,15,30,453.0,187.0,2.0,18.0,424.0,301.27,226.73
2016,3,19,15,45,416.5,174.0,2.0,17.5,375.5,255.38,189.47
2016,3,19,16,0,380.0,161.0,2.0,17.0,327.0,212.87,154.98
2016,3,19,16,15,359.5,144.5,1.95,16.5,286.0,177.8,126.51
2016,3,19,16,30,339.0,128.0,1.9,16.0,245.0,140.59,97.8
2016,3,19,16,45,315.5,108.5,1.85,15.5,203.5,103.04,71.83
2016,3,19,17,0,292.0,89.0,1.8,15.0,162.0,64.57,51.84
2016,3,19,17,15,251.5,70.0,1.7,14.5,122.0,51.93,40.49
2016,3,19,17,30,211.0,51.0,1.6,14.0,82.0,38.61,28.27
2016,3,19,17,45,105.5,34.5,1.5,13.5,50.0,28.51,18.19
2016,3,19,18,0,0.0,18.0,1.4,13.0,18.0,17.02,0.0
2016,3,19,18,15,0.0,9.0,1.5,12.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,6,15,19.0,11.5,0.85,9.5,12.5,16.67,0.0
2016,3,20,6,30,38.0,23.0,1.0,10.0,25.0,41.37,22.13
2016,3,20,6,45,77.0,43.0,1.15,11.0,54.0,82.44,62.13
2016,3,20,7,0,116.0,63.0,1.3,12.0,83.0,124.31,98.88
2016,3,20,7,15,134.5,85.5,1.4,12.5,116.0,162.68,132.4
2016,3,20,7,30,153.0,108.0,1.5,13.0,149.0,201.94,165.85
2016,3,20,7,45,165.5,130.0,1.6,13.5,183.0,238.18,195.87
2016,3,20,8,0,178.0,152.0,1.7,14.0,217.0,274.82,225.4
2016,3,20,8,15,372.5,140.5,1.75,14.5,303.0,403.35,330.03
2016,3,20,8,30,567.0,129.0,1.8,15.0,389.0,533.74,431.9
2016,3,20,8,45,481.5,170.0,1.85,15.5,407.0,532.76,427.19
2016,3,20,9,0,396.0,211.0,1.9,16.0,425.0,519.8,414.19
2016,3,20,9,15,640.0,149.5,1.95,16.5,528.5,654.67,518.13
2016,3,20,9,30,884.0,88.0,2.0,17.0,632.0,780.63,607.0
2016,3,20,9,45,892.5,91.5,2.1,17.5,669.0,806.42,622.18
2016,3,20,10,0,901.0,95.0,2.2,18.0,706.0,829.46,636.37
2016,3,20,10,15,909.5,96.5,2.25,18.0,737.0,847.46,647.89
2016,3,20,10,30,918.0,98.0,2.3,18.0,768.0,862.46,657.49
2016,3,20,10,45,922.0,100.5,2.4,18.5,791.0,871.69,662.42
2016,3,20,11,0,926.0,103.0,2.5,19.0,814.0,877.66,665.26
2016,3,20,11,15,929.5,103.5,2.55,19.0,829.5,877.86,665.17
2016,3,20,11,30,933.0,104.0,2.6,19.0,845.0,874.78,663.01
2016,3,20,11,45,933.5,105.0,2.7,19.0,852.5,866.48,657.79
2016,3,20,12,0,934.0,106.0,2.8,19.0,860.0,854.96,650.46
2016,3,20,12,15,934.0,106.0,2.85,19.0,859.0,838.89,639.72
2016,3,20,12,30,934.0,106.0,2.9,19.0,858.0,819.74,626.92
2016,3,20,12,45,930.5,106.0,3.0,19.0,848.5,795.01,610.52
2016,3,20,13,0,927.0,106.0,3.1,19.0,839.0,767.55,592.14
2016,3,20,13,15,923.0,105.0,3.15,19.0,821.5,736.21,570.63
2016,3,20,13,30,919.0,104.0,3.2,19.0,804.0,702.46,546.04
2016,3,20,13,45,913.5,102.0,3.3,19.0,779.0,664.59,517.73
2016,3,20,14,0,908.0,100.0,3.4,19.0,754.0,624.75,487.28
2016,3,20,14,15,898.5,98.5,3.4,18.5,721.0,581.41,453.97
2016,3,20,14,30,889.0,97.0,3.4,18.0,688.0,536.78,418.72
2016,3,20,14,45,878.0,93.5,3.4,18.0,649.5,488.59,378.99
2016,3,20,15,0,867.0,90.0,3.4,18.0,611.0,439.7,337.65
2016,3,20,15,15,849.5,87.5,3.35,17.5,566.0,385.27,291.56
2016,3,20,15,30,832.0,85.0,3.3,17.0,521.0,334.63,247.29
2016,3,20,15,45,554.0,132.0,3.3,17.0,411.0,256.52,187.67
2016,3,20,16,0,276.0,179.0,3.3,17.0,301.0,210.75,157.74
2016,3,20,16,15,497.0,123.5,3.1,16.5,309.5,179.16,122.14
2016,3,20,16,30,718.0,68.0,2.9,16.0,318.0,130.32,73.3
2016,3,20,16,45,665.5,62.5,2.7,15.5,264.5,79.79,41.1
2016,3,20,17,0,613.0,57.0,2.5,15.0,211.0,38.15,28.44
2016,3,20,17,15,532.0,49.0,2.25,14.0,159.5,34.26,24.94
2016,3,20,17,30,451.0,41.0,2.0,13.0,108.0,30.17,21.01
2016,3,20,17,45,311.5,29.0,1.8,12.5,66.5,22.01,12.96
2016,3,20,18,0,172.0,17.0,1.6,12.0,25.0,13.24,0.0
2016,3,20,18,15,86.0,8.5,1.55,12.0,12.5,8.36,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,49.5,13.0,1.25,10.0,16.5,26.98,0.0
2016,3,21,6,30,99.0,26.0,1.5,10.0,33.0,71.6,44.8
2016,3,21,6,45,157.5,45.5,1.75,10.5,68.0,122.4,94.71
2016,3,21,7,0,216.0,65.0,2.0,11.0,103.0,176.06,142.31
2016,3,21,7,15,251.0,84.5,2.05,11.0,143.5,223.28,184.19
2016,3,21,7,30,286.0,104.0,2.1,11.0,184.0,272.91,227.09
2016,3,21,7,45,316.0,120.0,2.2,11.0,224.5,317.71,265.04
2016,3,21,8,0,346.0,136.0,2.3,11.0,265.0,364.17,303.44
2016,3,21,8,15,253.5,169.5,2.3,11.0,271.0,354.64,293.73
2016,3,21,8,30,161.0,203.0,2.3,11.0,277.0,329.62,271.17
2016,3,21,8,45,172.5,225.5,2.35,11.5,313.0,365.32,298.84
2016,3,21,9,0,184.0,248.0,2.4,12.0,349.0,400.98,325.71
2016,3,21,9,15,169.5,270.0,2.45,12.0,368.5,416.37,336.34
2016,3,21,9,30,155.0,292.0,2.5,12.0,388.0,430.32,345.85
2016,3,21,9,45,271.0,291.5,2.6,12.0,471.5,529.33,424.35
2016,3,21,10,0,387.0,291.0,2.7,12.0,555.0,623.73,497.2
2016,3,21,10,15,219.0,307.5,2.75,12.0,458.5,498.77,397.71
2016,3,21,10,30,51.0,324.0,2.8,12.0,362.0,370.26,293.72
2016,3,21,10,45,163.0,348.5,2.9,12.5,474.0,493.19,391.26
2016,3,21,11,0,275.0,373.0,3.0,13.0,586.0,614.77,483.4
2016,3,21,11,15,231.5,387.5,3.1,13.0,569.5,584.43,458.73
2016,3,21,11,30,188.0,402.0,3.2,13.0,553.0,558.93,438.42
2016,3,21,11,45,353.0,358.0,3.3,13.0,643.5,648.41,509.95
2016,3,21,12,0,518.0,314.0,3.4,13.0,734.0,732.55,575.37
2016,3,21,12,15,524.5,308.0,3.5,13.0,733.0,719.99,565.96
2016,3,21,12,30,531.0,302.0,3.6,13.0,732.0,705.54,555.75
2016,3,21,12,45,423.0,340.0,3.75,13.5,680.0,645.82,508.26
2016,3,21,13,0,315.0,378.0,3.9,14.0,628.0,589.22,462.96
2016,3,21,13,15,316.0,368.5,3.95,14.0,614.5,568.4,447.7
2016,3,21,13,30,317.0,359.0,4.0,14.0,601.0,546.78,431.5
2016,3,21,13,45,311.0,350.0,4.1,14.0,581.5,520.48,411.52
2016,3,21,14,0,305.0,341.0,4.2,14.0,562.0,493.93,391.25
2016,3,21,14,15,155.0,265.0,4.2,13.5,377.5,331.36,264.42
2016,3,21,14,30,5.0,189.0,4.2,13.0,193.0,183.15,145.46
2016,3,21,14,45,2.5,137.5,4.2,13.0,139.5,133.29,105.27
2016,3,21,15,0,0.0,86.0,4.2,13.0,86.0,83.22,64.16
2016,3,21,15,15,0.0,96.0,4.05,12.5,96.0,92.77,72.49
2016,3,21,15,30,0.0,106.0,3.9,12.0,106.0,102.0,80.57
2016,3,21,15,45,0.5,125.0,3.75,12.0,125.5,119.24,95.24
2016,3,21,16,0,1.0,144.0,3.6,12.0,145.0,135.34,108.98
2016,3,21,16,15,0.5,126.0,3.3,11.5,126.5,118.19,95.11
2016,3,21,16,30,0.0,108.0,3.0,11.0,108.0,101.17,81.18
2016,3,21,16,45,0.0,89.5,2.75,11.0,89.5,83.92,66.63
2016,3,21,17,0,0.0,71.0,2.5,11.0,71.0,66.8,54.72
2016,3,21,17,15,0.0,53.5,2.25,10.5,53.5,50.89,40.28
2016,3,21,17,30,0.0,36.0,2.0,10.0,36.0,34.77,25.42
2016,3,21,17,45,0.0,22.0,1.75,9.5,22.0,21.24,12.61
2016,3,21,18,0,0.0,8.0,1.5,9.0,8.0,7.71,0.0
2016,3,21,18,15,0.0,4.0,1.5,8.5,4.0,3.93,0.0
2016,3,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.0,14.5,1.75,6.0,23.5,47.49,0.0
2016,3,22,6,30,228.0,29.0,2.0,6.0,47.0,127.77,88.21
2016,3,22,6,45,366.5,40.5,2.3,6.5,95.0,205.47,163.46
2016,3,22,7,0,505.0,52.0,2.6,7.0,143.0,295.2,243.06
2016,3,22,7,15,579.0,59.5,2.75,7.5,197.0,361.42,302.25
2016,3,22,7,30,653.0,67.0,2.9,8.0,251.0,432.91,363.94
2016,3,22,7,45,716.5,68.5,3.05,8.5,308.5,493.68,415.2
2016,3,22,8,0,780.0,70.0,3.2,9.0,366.0,560.7,469.77
2016,3,22,8,15,810.5,74.0,3.3,9.0,419.0,612.14,511.02
2016,3,22,8,30,841.0,78.0,3.4,9.0,472.0,663.47,551.24
2016,3,22,8,45,871.0,78.0,3.55,9.5,523.5,705.3,581.03
2016,3,22,9,0,901.0,78.0,3.7,10.0,575.0,750.38,612.82
2016,3,22,9,15,916.0,80.5,3.75,10.5,619.5,785.8,636.49
2016,3,22,9,30,931.0,83.0,3.8,11.0,664.0,819.01,658.32
2016,3,22,9,45,944.5,83.5,3.9,11.5,703.0,846.34,675.94
2016,3,22,10,0,958.0,84.0,4.0,12.0,742.0,870.99,691.58
2016,3,22,10,15,966.0,85.5,4.05,12.0,773.5,889.3,703.69
2016,3,22,10,30,974.0,87.0,4.1,12.0,805.0,904.41,713.64
2016,3,22,10,45,980.0,87.5,4.15,12.5,829.5,913.48,718.06
2016,3,22,11,0,986.0,88.0,4.2,13.0,854.0,919.14,720.21
2016,3,22,11,15,989.5,88.5,4.2,13.0,869.5,919.25,719.63
2016,3,22,11,30,993.0,89.0,4.2,13.0,885.0,915.87,716.76
2016,3,22,11,45,994.0,89.5,4.25,13.0,892.5,906.94,710.45
2016,3,22,12,0,995.0,90.0,4.3,13.0,900.0,894.59,701.9
2016,3,22,12,15,556.5,248.0,4.3,13.0,701.0,689.29,547.54
2016,3,22,12,30,118.0,406.0,4.3,13.0,502.0,486.41,382.9
2016,3,22,12,45,548.5,250.5,4.35,13.0,689.0,655.65,523.91
2016,3,22,13,0,979.0,95.0,4.4,13.0,876.0,800.51,636.63
2016,3,22,13,15,535.0,232.5,4.45,13.0,658.0,593.52,475.04
2016,3,22,13,30,91.0,370.0,4.5,13.0,440.0,410.75,325.3
2016,3,22,13,45,284.5,324.0,4.55,13.0,532.5,481.15,384.51
2016,3,22,14,0,478.0,278.0,4.6,13.0,625.0,538.1,430.57
2016,3,22,14,15,710.0,182.5,4.6,13.0,672.5,556.58,446.22
2016,3,22,14,30,942.0,87.0,4.6,13.0,720.0,559.88,447.97
2016,3,22,14,45,929.0,85.0,4.7,13.0,679.5,509.76,405.51
2016,3,22,15,0,916.0,83.0,4.8,13.0,639.0,459.01,361.58
2016,3,22,15,15,732.5,122.5,4.7,12.5,546.5,375.57,292.95
2016,3,22,15,30,549.0,162.0,4.6,12.0,454.0,314.54,243.27
2016,3,22,15,45,691.0,117.5,4.6,12.0,449.5,283.8,210.6
2016,3,22,16,0,833.0,73.0,4.6,12.0,445.0,241.93,166.44
2016,3,22,16,15,800.0,69.0,4.35,11.5,391.0,188.16,119.35
2016,3,22,16,30,767.0,65.0,4.1,11.0,337.0,137.38,78.31
2016,3,22,16,45,714.5,60.5,3.9,10.5,281.5,88.24,46.2
2016,3,22,17,0,662.0,56.0,3.7,10.0,226.0,44.7,35.0
2016,3,22,17,15,583.5,49.0,3.3,9.5,173.0,33.95,25.17
2016,3,22,17,30,505.0,42.0,2.9,9.0,120.0,30.74,21.95
2016,3,22,17,45,359.5,31.0,2.55,8.5,75.0,23.57,14.78
2016,3,22,18,0,214.0,20.0,2.2,8.0,30.0,15.88,0.0
2016,3,22,18,15,107.0,10.0,2.1,7.5,15.0,9.83,0.0
2016,3,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,155.0,14.0,1.85,5.5,26.5,59.66,0.0
2016,3,23,6,30,310.0,28.0,1.9,6.0,53.0,157.15,112.44
2016,3,23,6,45,426.0,38.5,1.95,6.5,101.0,228.38,182.25
2016,3,23,7,0,542.0,49.0,2.0,7.0,149.0,310.45,255.43
2016,3,23,7,15,611.5,56.0,2.15,7.5,203.5,375.74,313.53
2016,3,23,7,30,681.0,63.0,2.3,8.0,258.0,445.93,373.68
2016,3,23,7,45,684.0,68.5,2.5,9.0,298.0,480.93,402.87
2016,3,23,8,0,687.0,74.0,2.7,10.0,338.0,514.53,429.69
2016,3,23,8,15,762.5,77.0,2.75,10.5,407.0,588.35,487.85
2016,3,23,8,30,838.0,80.0,2.8,11.0,476.0,667.44,547.95
2016,3,23,8,45,860.0,82.5,2.9,11.5,526.0,710.55,577.72
2016,3,23,9,0,882.0,85.0,3.0,12.0,576.0,748.19,603.21
2016,3,23,9,15,704.5,148.0,3.0,12.5,559.5,710.29,571.55
2016,3,23,9,30,527.0,211.0,3.0,13.0,543.0,649.67,520.49
2016,3,23,9,45,593.5,203.0,3.0,13.5,597.5,704.63,561.22
2016,3,23,10,0,660.0,195.0,3.0,14.0,652.0,757.6,598.98
2016,3,23,10,15,806.0,147.0,3.0,14.5,729.0,830.54,649.97
2016,3,23,10,30,952.0,99.0,3.0,15.0,806.0,902.62,698.05
2016,3,23,10,45,957.5,100.0,3.05,15.5,830.0,911.52,701.78
2016,3,23,11,0,963.0,101.0,3.1,16.0,854.0,917.08,703.87
2016,3,23,11,15,966.5,101.5,3.1,16.0,869.5,917.06,703.21
2016,3,23,11,30,970.0,102.0,3.1,16.0,885.0,913.62,700.38
2016,3,23,11,45,973.5,101.5,3.1,16.5,893.0,905.76,693.35
2016,3,23,12,0,977.0,101.0,3.1,17.0,901.0,894.51,684.16
2016,3,23,12,15,976.5,101.0,3.1,17.0,899.5,877.21,672.21
2016,3,23,12,30,976.0,101.0,3.1,17.0,898.0,856.72,658.15
2016,3,23,12,45,829.0,170.0,3.15,17.0,841.5,790.72,612.24
2016,3,23,13,0,682.0,239.0,3.2,17.0,785.0,726.29,563.13
2016,3,23,13,15,821.0,169.5,3.25,17.0,813.0,735.24,572.83
2016,3,23,13,30,960.0,100.0,3.3,17.0,841.0,734.56,574.41
2016,3,23,13,45,952.5,99.0,3.35,17.0,814.5,694.81,544.27
2016,3,23,14,0,945.0,98.0,3.4,17.0,788.0,653.14,512.27
2016,3,23,14,15,790.5,147.5,3.4,17.0,707.0,573.14,449.43
2016,3,23,14,30,636.0,197.0,3.4,17.0,626.0,502.35,393.22
2016,3,23,14,45,670.5,170.5,3.4,17.0,600.0,464.15,362.34
2016,3,23,15,0,705.0,144.0,3.4,17.0,574.0,421.98,327.0
2016,3,23,15,15,782.0,115.5,3.3,16.5,560.0,392.99,300.28
2016,3,23,15,30,859.0,87.0,3.2,16.0,546.0,352.41,262.48
2016,3,23,15,45,830.5,84.5,3.1,16.0,494.5,297.9,214.09
2016,3,23,16,0,802.0,82.0,3.0,16.0,443.0,245.44,167.5
2016,3,23,16,15,677.5,88.0,2.65,15.0,367.5,183.01,118.46
2016,3,23,16,30,553.0,94.0,2.3,14.0,292.0,136.47,85.58
2016,3,23,16,45,589.5,78.0,1.95,13.5,258.5,93.96,54.08
2016,3,23,17,0,626.0,62.0,1.6,13.0,225.0,47.66,37.23
2016,3,23,17,15,546.0,54.0,1.45,12.0,172.0,38.07,28.64
2016,3,23,17,30,466.0,46.0,1.3,11.0,119.0,34.22,24.92
2016,3,23,17,45,326.0,33.5,1.2,10.0,75.0,25.78,16.7
2016,3,23,18,0,186.0,21.0,1.1,9.0,31.0,16.71,1.81
2016,3,23,18,15,93.0,10.5,1.1,8.5,15.5,10.32,0.0
2016,3,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
