Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,136.0,15.0,1.1,6.0,26.5,66.58,0.0
2016,3,24,6,30,272.0,30.0,1.3,7.0,53.0,147.38,107.45
2016,3,24,6,45,387.0,41.5,1.5,8.0,100.5,218.23,173.85
2016,3,24,7,0,502.0,53.0,1.7,9.0,148.0,299.79,245.32
2016,3,24,7,15,570.0,61.0,1.8,9.5,201.5,364.13,301.66
2016,3,24,7,30,638.0,69.0,1.9,10.0,255.0,433.26,359.98
2016,3,24,7,45,681.0,75.0,2.05,11.0,308.5,489.99,405.87
2016,3,24,8,0,724.0,81.0,2.2,12.0,362.0,548.48,451.48
2016,3,24,8,15,754.5,85.5,2.25,12.5,414.0,596.13,487.76
2016,3,24,8,30,785.0,90.0,2.3,13.0,466.0,646.33,524.88
2016,3,24,8,45,802.0,95.5,2.4,14.0,513.5,687.66,552.73
2016,3,24,9,0,819.0,101.0,2.5,15.0,561.0,727.5,578.59
2016,3,24,9,15,835.5,104.5,2.65,15.5,604.5,763.0,602.3
2016,3,24,9,30,852.0,108.0,2.8,16.0,648.0,796.51,624.4
2016,3,24,9,45,859.5,112.5,2.95,16.5,684.5,821.65,640.41
2016,3,24,10,0,867.0,117.0,3.1,17.0,721.0,844.05,654.52
2016,3,24,10,15,876.0,119.0,3.2,17.0,751.5,862.13,666.56
2016,3,24,10,30,885.0,121.0,3.3,17.0,782.0,873.27,673.86
2016,3,24,10,45,882.0,127.5,3.4,17.5,803.5,884.02,679.78
2016,3,24,11,0,879.0,134.0,3.5,18.0,825.0,887.47,680.71
2016,3,24,11,15,883.0,135.0,3.55,18.0,840.0,887.9,680.7
2016,3,24,11,30,887.0,136.0,3.6,18.0,855.0,882.05,676.47
2016,3,24,11,45,886.0,138.0,3.65,18.5,861.5,873.36,669.16
2016,3,24,12,0,885.0,140.0,3.7,19.0,868.0,864.01,661.53
2016,3,24,12,15,885.0,139.5,3.75,19.0,866.5,847.22,650.06
2016,3,24,12,30,885.0,139.0,3.8,19.0,865.0,827.54,636.64
2016,3,24,12,45,905.0,126.5,3.9,19.0,861.5,807.74,623.42
2016,3,24,13,0,925.0,114.0,4.0,19.0,858.0,785.72,608.59
2016,3,24,13,15,921.0,113.0,4.0,19.0,840.5,754.13,586.46
2016,3,24,13,30,917.0,112.0,4.0,19.0,823.0,720.15,561.75
2016,3,24,13,45,911.0,110.5,4.0,19.0,798.0,682.21,532.93
2016,3,24,14,0,905.0,109.0,4.0,19.0,773.0,642.36,502.12
2016,3,24,14,15,895.5,107.0,3.95,18.5,740.0,598.36,468.3
2016,3,24,14,30,886.0,105.0,3.9,18.0,707.0,553.12,432.61
2016,3,24,14,45,877.5,101.0,3.9,18.0,668.5,505.5,393.43
2016,3,24,15,0,869.0,97.0,3.9,18.0,630.0,453.68,350.02
2016,3,24,15,15,851.5,94.0,3.85,17.5,585.0,401.76,305.97
2016,3,24,15,30,834.0,91.0,3.8,17.0,540.0,350.3,261.16
2016,3,24,15,45,811.5,87.0,3.75,16.5,490.0,297.27,214.44
2016,3,24,16,0,789.0,83.0,3.7,16.0,440.0,245.7,168.73
2016,3,24,16,15,755.5,78.5,3.45,15.5,387.0,193.51,123.88
2016,3,24,16,30,722.0,74.0,3.2,15.0,334.0,140.98,81.68
2016,3,24,16,45,661.5,69.5,3.0,14.5,278.5,93.15,50.18
2016,3,24,17,0,601.0,65.0,2.8,14.0,223.0,51.74,33.33
2016,3,24,17,15,523.0,56.0,2.5,13.0,171.0,39.62,29.89
2016,3,24,17,30,445.0,47.0,2.2,12.0,119.0,34.94,25.45
2016,3,24,17,45,316.0,34.0,1.9,11.5,75.5,26.06,16.89
2016,3,24,18,0,187.0,21.0,1.6,11.0,32.0,16.53,3.01
2016,3,24,18,15,93.5,10.5,1.65,10.5,16.0,10.32,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,142.5,16.0,1.95,8.0,29.0,71.23,0.0
2016,3,25,6,30,285.0,32.0,2.0,8.0,58.0,155.28,115.11
2016,3,25,6,45,405.5,43.0,2.1,8.5,107.0,229.13,183.33
2016,3,25,7,0,526.0,54.0,2.2,9.0,156.0,314.02,257.99
2016,3,25,7,15,593.5,61.5,2.2,9.5,210.5,378.92,314.75
2016,3,25,7,30,661.0,69.0,2.2,10.0,265.0,448.48,373.22
2016,3,25,7,45,702.5,75.0,2.2,11.0,319.5,505.45,418.73
2016,3,25,8,0,744.0,81.0,2.2,12.0,374.0,563.99,463.62
2016,3,25,8,15,573.0,130.0,2.25,12.5,373.5,533.15,436.26
2016,3,25,8,30,402.0,179.0,2.3,13.0,373.0,485.39,395.31
2016,3,25,8,45,620.5,140.0,2.35,13.5,474.0,613.1,496.26
2016,3,25,9,0,839.0,101.0,2.4,14.0,575.0,745.81,594.02
2016,3,25,9,15,855.0,103.5,2.45,14.5,618.5,780.33,615.46
2016,3,25,9,30,871.0,106.0,2.5,15.0,662.0,812.77,636.05
2016,3,25,9,45,887.5,106.0,2.65,15.5,700.5,836.3,650.91
2016,3,25,10,0,904.0,106.0,2.8,16.0,739.0,861.78,667.21
2016,3,25,10,15,912.0,107.5,2.9,16.0,770.0,879.13,678.7
2016,3,25,10,30,920.0,109.0,3.0,16.0,801.0,893.47,688.26
2016,3,25,10,45,926.0,110.0,3.1,16.5,824.0,902.45,692.93
2016,3,25,11,0,932.0,111.0,3.2,17.0,847.0,908.21,695.51
2016,3,25,11,15,935.0,111.5,3.25,17.0,862.0,907.63,694.83
2016,3,25,11,30,938.0,112.0,3.3,17.0,877.0,903.76,692.04
2016,3,25,11,45,938.0,113.0,3.4,17.5,883.0,894.6,684.76
2016,3,25,12,0,938.0,114.0,3.5,18.0,889.0,882.24,675.38
2016,3,25,12,15,937.5,114.0,3.55,18.0,887.5,865.33,663.92
2016,3,25,12,30,937.0,114.0,3.6,18.0,886.0,845.37,650.4
2016,3,25,12,45,942.0,109.0,3.65,18.5,877.5,821.77,633.15
2016,3,25,13,0,947.0,104.0,3.7,19.0,869.0,795.1,613.78
2016,3,25,13,15,942.5,103.0,3.7,19.0,850.5,762.54,591.15
2016,3,25,13,30,938.0,102.0,3.7,19.0,832.0,727.58,566.46
2016,3,25,13,45,935.5,98.0,3.75,19.0,807.0,688.82,537.45
2016,3,25,14,0,933.0,94.0,3.8,19.0,782.0,647.87,506.16
2016,3,25,14,15,924.0,92.5,3.8,18.5,748.5,603.56,472.3
2016,3,25,14,30,915.0,91.0,3.8,18.0,715.0,557.91,436.41
2016,3,25,14,45,905.5,87.5,3.8,18.0,676.0,509.05,396.27
2016,3,25,15,0,896.0,84.0,3.8,18.0,637.0,459.34,354.37
2016,3,25,15,15,880.0,81.5,3.75,17.5,591.5,407.43,310.22
2016,3,25,15,30,864.0,79.0,3.7,17.0,546.0,355.71,265.07
2016,3,25,15,45,842.5,75.5,3.65,17.0,496.5,297.99,214.04
2016,3,25,16,0,821.0,72.0,3.6,17.0,447.0,245.46,167.03
2016,3,25,16,15,790.0,68.0,3.4,16.0,394.0,192.4,121.44
2016,3,25,16,30,759.0,64.0,3.2,15.0,341.0,142.12,80.93
2016,3,25,16,45,711.0,59.5,3.0,14.5,286.5,93.28,47.98
2016,3,25,17,0,663.0,55.0,2.8,14.0,232.0,49.52,29.49
2016,3,25,17,15,590.5,48.0,2.6,13.0,179.0,32.64,23.66
2016,3,25,17,30,518.0,41.0,2.4,12.0,126.0,29.33,20.5
2016,3,25,17,45,378.0,31.0,2.2,11.5,80.5,23.07,14.37
2016,3,25,18,0,238.0,21.0,2.0,11.0,35.0,16.38,3.99
2016,3,25,18,15,119.0,10.5,2.0,10.5,17.5,10.32,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,195.0,14.0,1.9,8.5,33.0,86.57,6.65
2016,3,26,6,30,390.0,28.0,1.9,9.0,66.0,189.85,142.17
2016,3,26,6,45,498.0,36.0,1.95,9.5,116.0,257.35,205.48
2016,3,26,7,0,606.0,44.0,2.0,10.0,166.0,338.2,276.81
2016,3,26,7,15,665.5,50.0,2.1,10.5,220.5,401.41,332.15
2016,3,26,7,30,725.0,56.0,2.2,11.0,275.0,468.45,388.49
2016,3,26,7,45,765.0,59.5,2.35,12.0,329.5,524.57,433.56
2016,3,26,8,0,805.0,63.0,2.5,13.0,384.0,582.0,477.97
2016,3,26,8,15,831.0,66.5,2.6,13.5,436.0,631.15,515.21
2016,3,26,8,30,857.0,70.0,2.7,14.0,488.0,675.77,546.84
2016,3,26,8,45,875.5,72.5,2.8,14.5,536.5,717.07,575.04
2016,3,26,9,0,894.0,75.0,2.9,15.0,585.0,756.88,601.73
2016,3,26,9,15,908.0,77.0,2.95,15.5,628.5,790.85,623.59
2016,3,26,9,30,922.0,79.0,3.0,16.0,672.0,822.57,643.67
2016,3,26,9,45,931.0,81.0,3.15,16.5,709.0,847.76,659.59
2016,3,26,10,0,940.0,83.0,3.3,17.0,746.0,870.1,673.54
2016,3,26,10,15,947.5,84.5,3.3,17.5,776.5,887.65,683.24
2016,3,26,10,30,955.0,86.0,3.3,18.0,807.0,902.05,690.82
2016,3,26,10,45,958.5,87.5,3.35,18.5,830.0,909.79,694.21
2016,3,26,11,0,962.0,89.0,3.4,19.0,853.0,914.17,695.46
2016,3,26,11,15,965.5,89.5,3.4,19.0,868.5,914.1,694.81
2016,3,26,11,30,969.0,90.0,3.4,19.0,884.0,910.64,692.0
2016,3,26,11,45,967.0,92.5,3.4,19.0,890.0,901.21,685.24
2016,3,26,12,0,965.0,95.0,3.4,19.0,896.0,888.49,676.37
2016,3,26,12,15,964.5,95.0,3.4,19.0,894.5,871.26,664.5
2016,3,26,12,30,964.0,95.0,3.4,19.0,893.0,850.89,650.55
2016,3,26,12,45,958.5,96.5,3.4,19.5,882.5,825.13,631.67
2016,3,26,13,0,953.0,98.0,3.4,20.0,872.0,796.64,610.98
2016,3,26,13,15,948.5,97.0,3.4,19.5,853.5,763.91,589.55
2016,3,26,13,30,944.0,96.0,3.4,19.0,835.0,728.74,566.21
2016,3,26,13,45,939.0,94.0,3.4,19.0,809.5,690.06,537.3
2016,3,26,14,0,934.0,92.0,3.4,19.0,784.0,649.33,506.14
2016,3,26,14,15,925.0,90.5,3.35,19.0,750.5,604.95,471.37
2016,3,26,14,30,916.0,89.0,3.3,19.0,717.0,559.22,434.78
2016,3,26,14,45,903.0,87.0,3.3,19.0,677.0,509.99,394.74
2016,3,26,15,0,890.0,85.0,3.3,19.0,637.0,460.21,353.19
2016,3,26,15,15,873.0,82.5,3.15,18.5,591.5,408.14,309.22
2016,3,26,15,30,856.0,80.0,3.0,18.0,546.0,356.38,264.39
2016,3,26,15,45,829.0,78.0,2.95,18.0,495.5,298.77,214.07
2016,3,26,16,0,802.0,76.0,2.9,18.0,445.0,246.93,168.2
2016,3,26,16,15,770.0,72.0,2.6,17.0,392.0,194.59,123.54
2016,3,26,16,30,738.0,68.0,2.3,16.0,339.0,145.18,83.84
2016,3,26,16,45,684.5,64.0,2.05,15.5,284.0,97.42,51.65
2016,3,26,17,0,631.0,60.0,1.8,15.0,229.0,51.61,30.13
2016,3,26,17,15,556.5,52.0,1.6,14.0,177.0,35.81,26.41
2016,3,26,17,30,482.0,44.0,1.4,13.0,125.0,31.81,22.65
2016,3,26,17,45,345.0,33.0,1.25,12.5,80.0,24.75,15.84
2016,3,26,18,0,208.0,22.0,1.1,12.0,35.0,17.19,5.33
2016,3,26,18,15,104.0,11.0,1.1,11.5,17.5,10.81,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,6,15,58.0,18.0,1.65,9.5,24.0,43.68,9.61
2016,3,27,6,30,116.0,36.0,1.7,10.0,48.0,93.21,69.25
2016,3,27,6,45,169.5,56.0,1.8,10.5,85.0,143.09,114.04
2016,3,27,7,0,223.0,76.0,1.9,11.0,122.0,197.19,161.58
2016,3,27,7,15,253.5,96.5,1.85,11.5,163.0,244.58,202.5
2016,3,27,7,30,284.0,117.0,1.8,12.0,204.0,293.9,243.74
2016,3,27,7,45,317.0,133.0,1.75,12.5,247.0,341.06,282.02
2016,3,27,8,0,350.0,149.0,1.7,13.0,290.0,390.08,320.62
2016,3,27,8,15,565.5,120.0,1.65,13.5,383.0,522.54,425.67
2016,3,27,8,30,781.0,91.0,1.6,14.0,476.0,654.82,525.6
2016,3,27,8,45,814.0,90.5,1.55,15.0,526.5,700.94,553.99
2016,3,27,9,0,847.0,90.0,1.5,16.0,577.0,746.45,581.91
2016,3,27,9,15,863.0,93.0,1.55,16.5,620.5,777.48,601.07
2016,3,27,9,30,879.0,96.0,1.6,17.0,664.0,810.75,621.78
2016,3,27,9,45,893.0,96.5,1.7,17.5,702.5,837.39,638.26
2016,3,27,10,0,907.0,97.0,1.8,18.0,741.0,861.5,653.04
2016,3,27,10,15,915.5,99.0,2.0,18.0,772.0,879.87,666.21
2016,3,27,10,30,924.0,101.0,2.2,18.0,803.0,895.19,677.41
2016,3,27,10,45,929.0,102.0,2.45,18.5,826.0,903.34,682.94
2016,3,27,11,0,934.0,103.0,2.7,19.0,849.0,908.24,686.28
2016,3,27,11,15,937.5,104.0,2.9,19.0,864.5,908.56,687.45
2016,3,27,11,30,941.0,105.0,3.1,19.0,880.0,905.57,686.42
2016,3,27,11,45,941.0,106.0,3.3,19.0,886.5,896.34,681.14
2016,3,27,12,0,941.0,107.0,3.5,19.0,893.0,883.89,673.67
2016,3,27,12,15,941.0,107.0,3.6,19.0,891.5,867.28,662.76
2016,3,27,12,30,941.0,107.0,3.7,19.0,890.0,847.6,649.74
2016,3,27,12,45,941.0,105.5,3.8,19.0,881.0,823.47,633.6
2016,3,27,13,0,941.0,104.0,3.9,19.0,872.0,796.47,615.38
2016,3,27,13,15,937.5,103.5,3.95,18.5,854.5,765.16,594.91
2016,3,27,13,30,934.0,103.0,4.0,18.0,837.0,731.39,572.49
2016,3,27,13,45,928.5,101.5,4.05,18.0,811.5,693.1,543.6
2016,3,27,14,0,923.0,100.0,4.1,18.0,786.0,652.83,512.6
2016,3,27,14,15,914.5,98.5,4.1,17.5,753.5,609.05,479.02
2016,3,27,14,30,906.0,97.0,4.1,17.0,721.0,563.91,443.43
2016,3,27,14,45,893.5,95.0,4.2,17.0,681.5,515.25,403.5
2016,3,27,15,0,881.0,93.0,4.3,17.0,642.0,466.0,362.09
2016,3,27,15,15,865.0,90.5,4.25,16.5,597.5,411.0,315.48
2016,3,27,15,30,849.0,88.0,4.2,16.0,553.0,359.67,270.52
2016,3,27,15,45,823.5,85.5,4.2,15.5,502.5,306.19,223.25
2016,3,27,16,0,798.0,83.0,4.2,15.0,452.0,254.46,177.15
2016,3,27,16,15,766.5,78.5,4.05,14.0,399.0,201.9,131.61
2016,3,27,16,30,735.0,74.0,3.9,13.0,346.0,152.24,90.96
2016,3,27,16,45,688.0,68.5,3.8,12.5,291.5,100.04,53.93
2016,3,27,17,0,641.0,63.0,3.7,12.0,237.0,56.15,33.05
2016,3,27,17,15,567.0,55.5,3.4,11.0,184.0,38.64,29.29
2016,3,27,17,30,493.0,48.0,3.1,10.0,131.0,35.27,26.05
2016,3,27,17,45,355.5,36.5,2.8,9.5,85.0,27.9,18.85
2016,3,27,18,0,218.0,25.0,2.5,9.0,39.0,20.01,8.1
2016,3,27,18,15,109.0,12.5,2.45,8.5,19.5,12.29,0.0
2016,3,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,18.5,3.85,5.5,36.0,85.01,35.77
2016,3,28,6,30,322.0,37.0,4.1,6.0,72.0,178.09,138.35
2016,3,28,6,45,443.0,46.5,4.35,6.5,123.5,254.27,208.29
2016,3,28,7,0,564.0,56.0,4.6,7.0,175.0,341.12,286.07
2016,3,28,7,15,629.0,62.5,4.7,7.0,230.5,406.11,344.77
2016,3,28,7,30,694.0,69.0,4.8,7.0,286.0,475.46,405.42
2016,3,28,7,45,745.5,72.5,4.95,7.5,343.0,534.76,455.58
2016,3,28,8,0,797.0,76.0,5.1,8.0,400.0,599.04,508.24
2016,3,28,8,15,825.5,79.5,5.1,8.5,454.0,649.7,547.99
2016,3,28,8,30,854.0,83.0,5.1,9.0,508.0,700.02,585.35
2016,3,28,8,45,878.5,85.0,5.15,9.5,559.0,745.04,617.48
2016,3,28,9,0,903.0,87.0,5.2,10.0,610.0,784.53,644.9
2016,3,28,9,15,917.5,89.0,5.25,10.0,654.5,818.97,669.45
2016,3,28,9,30,932.0,91.0,5.3,10.0,699.0,851.15,692.21
2016,3,28,9,45,945.0,92.0,5.35,10.5,738.0,878.5,709.98
2016,3,28,10,0,958.0,93.0,5.4,11.0,777.0,903.11,725.69
2016,3,28,10,15,965.0,94.5,5.45,11.0,808.0,920.25,737.3
2016,3,28,10,30,972.0,96.0,5.5,11.0,839.0,934.16,746.68
2016,3,28,10,45,814.0,174.5,5.55,11.0,809.0,887.09,711.26
2016,3,28,11,0,656.0,253.0,5.6,11.0,779.0,832.51,668.42
2016,3,28,11,15,445.0,334.0,5.6,11.0,694.0,727.6,583.23
2016,3,28,11,30,234.0,415.0,5.6,11.0,609.0,615.24,491.12
2016,3,28,11,45,388.5,370.0,5.7,11.0,694.5,698.33,559.58
2016,3,28,12,0,543.0,325.0,5.8,11.0,780.0,776.01,622.12
2016,3,28,12,15,525.5,329.0,5.8,11.0,768.5,753.1,603.78
2016,3,28,12,30,508.0,333.0,5.8,11.0,757.0,729.01,584.96
2016,3,28,12,45,542.0,316.5,5.8,11.0,764.5,723.98,581.92
2016,3,28,13,0,576.0,300.0,5.8,11.0,772.0,715.88,576.34
2016,3,28,13,15,755.5,209.5,5.7,10.5,814.5,738.25,598.25
2016,3,28,13,30,935.0,119.0,5.6,10.0,857.0,749.81,610.95
2016,3,28,13,45,927.0,118.0,5.6,10.0,830.0,710.17,579.13
2016,3,28,14,0,919.0,117.0,5.6,10.0,803.0,668.72,545.55
2016,3,28,14,15,908.5,115.0,5.5,10.0,769.0,623.34,507.95
2016,3,28,14,30,898.0,113.0,5.4,10.0,735.0,574.22,466.73
2016,3,28,14,45,884.5,110.0,5.35,10.0,694.0,524.02,423.84
2016,3,28,15,0,871.0,107.0,5.3,10.0,653.0,473.43,379.64
2016,3,28,15,15,852.0,104.0,5.2,9.5,606.0,420.57,333.19
2016,3,28,15,30,833.0,101.0,5.1,9.0,559.0,368.33,286.2
2016,3,28,15,45,808.0,97.0,5.0,9.0,508.0,314.36,236.71
2016,3,28,16,0,783.0,93.0,4.9,9.0,457.0,262.15,188.65
2016,3,28,16,15,747.5,88.0,4.65,8.5,402.5,205.5,138.5
2016,3,28,16,30,712.0,83.0,4.4,8.0,348.0,155.55,96.55
2016,3,28,16,45,662.5,76.0,4.15,8.0,293.0,106.37,60.88
2016,3,28,17,0,613.0,69.0,3.9,8.0,238.0,62.45,38.39
2016,3,28,17,15,534.0,60.5,3.45,7.5,184.5,42.8,33.54
2016,3,28,17,30,455.0,52.0,3.0,7.0,131.0,38.78,29.6
2016,3,28,17,45,328.5,39.0,2.65,6.5,85.5,30.11,21.14
2016,3,28,18,0,202.0,26.0,2.3,6.0,40.0,20.29,9.15
2016,3,28,18,15,101.0,13.0,2.2,5.5,20.0,12.78,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,18.5,2.4,6.0,38.0,92.28,47.88
2016,3,29,6,30,356.0,37.0,2.4,6.0,76.0,192.36,150.32
2016,3,29,6,45,455.0,47.0,2.4,6.5,126.5,261.91,214.18
2016,3,29,7,0,554.0,57.0,2.4,7.0,177.0,340.14,283.61
2016,3,29,7,15,617.0,64.0,2.35,7.5,232.0,404.52,339.68
2016,3,29,7,30,680.0,71.0,2.3,8.0,287.0,473.09,396.98
2016,3,29,7,45,732.5,73.5,2.3,8.5,343.5,531.42,444.29
2016,3,29,8,0,785.0,76.0,2.3,9.0,400.0,594.87,493.9
2016,3,29,8,15,812.5,80.0,2.25,9.5,453.0,645.06,531.21
2016,3,29,8,30,840.0,84.0,2.2,10.0,506.0,694.88,565.98
2016,3,29,8,45,863.0,86.0,2.15,10.5,555.5,738.41,594.77
2016,3,29,9,0,886.0,88.0,2.1,11.0,605.0,776.34,618.9
2016,3,29,9,15,900.5,90.5,2.05,11.5,649.0,810.91,640.21
2016,3,29,9,30,915.0,93.0,2.0,12.0,693.0,843.25,659.63
2016,3,29,9,45,925.0,95.0,1.95,12.5,731.0,868.88,674.12
2016,3,29,10,0,935.0,97.0,1.9,13.0,769.0,891.72,686.59
2016,3,29,10,15,943.0,98.5,1.9,13.0,800.0,909.37,697.31
2016,3,29,10,30,951.0,100.0,1.9,13.0,831.0,923.88,706.02
2016,3,29,10,45,954.5,102.0,1.95,13.5,854.0,931.8,709.67
2016,3,29,11,0,958.0,104.0,2.0,14.0,877.0,936.37,711.22
2016,3,29,11,15,961.5,105.0,2.05,14.0,892.5,936.51,711.26
2016,3,29,11,30,965.0,106.0,2.1,14.0,908.0,933.26,709.18
2016,3,29,11,45,964.5,107.5,2.15,14.0,914.0,923.74,703.0
2016,3,29,12,0,964.0,109.0,2.2,14.0,920.0,910.92,694.72
2016,3,29,12,15,963.5,109.0,2.25,14.0,918.5,893.4,683.3
2016,3,29,12,30,963.0,109.0,2.3,14.0,917.0,872.75,669.8
2016,3,29,12,45,528.5,256.5,2.35,14.0,699.5,657.95,512.96
2016,3,29,13,0,94.0,404.0,2.4,14.0,482.0,457.1,354.58
2016,3,29,13,15,84.0,389.5,2.45,14.0,458.0,431.21,336.26
2016,3,29,13,30,74.0,375.0,2.5,14.0,434.0,405.9,317.3
2016,3,29,13,45,101.0,371.5,2.55,14.0,449.5,415.2,325.34
2016,3,29,14,0,128.0,368.0,2.6,14.0,465.0,419.83,329.54
2016,3,29,14,15,76.0,316.5,2.6,13.5,373.5,338.91,267.48
2016,3,29,14,30,24.0,265.0,2.6,13.0,282.0,263.69,209.03
2016,3,29,14,45,18.5,240.0,2.65,13.0,253.0,236.1,187.7
2016,3,29,15,0,13.0,215.0,2.7,13.0,224.0,209.11,166.53
2016,3,29,15,15,24.0,218.0,2.65,12.5,232.0,214.36,171.4
2016,3,29,15,30,35.0,221.0,2.6,12.0,240.0,213.44,171.07
2016,3,29,15,45,17.5,140.5,2.6,12.0,150.0,138.52,110.36
2016,3,29,16,0,0.0,60.0,2.6,12.0,60.0,57.99,43.78
2016,3,29,16,15,169.0,98.5,2.4,11.5,162.0,115.87,86.06
2016,3,29,16,30,338.0,137.0,2.2,11.0,264.0,158.5,114.25
2016,3,29,16,45,305.5,121.0,2.0,11.0,222.5,122.35,87.11
2016,3,29,17,0,273.0,105.0,1.8,11.0,181.0,89.6,66.34
2016,3,29,17,15,238.5,85.0,1.6,10.0,141.0,66.5,54.53
2016,3,29,17,30,204.0,65.0,1.4,9.0,101.0,51.92,41.18
2016,3,29,17,45,146.5,45.0,1.25,8.5,66.5,36.73,26.87
2016,3,29,18,0,89.0,25.0,1.1,8.0,32.0,20.96,10.13
2016,3,29,18,15,44.5,12.5,1.1,7.5,16.0,12.29,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,198.5,17.5,0.85,5.0,40.5,99.46,58.68
2016,3,30,6,30,397.0,35.0,1.0,6.0,81.0,207.35,162.37
2016,3,30,6,45,493.5,44.0,1.2,7.0,132.0,276.88,225.22
2016,3,30,7,0,590.0,53.0,1.4,8.0,183.0,354.91,293.31
2016,3,30,7,15,649.0,59.0,1.4,8.5,238.0,417.78,347.12
2016,3,30,7,30,708.0,65.0,1.4,9.0,293.0,482.16,400.02
2016,3,30,7,45,747.5,70.0,1.4,10.0,348.0,539.63,444.52
2016,3,30,8,0,787.0,75.0,1.4,11.0,403.0,598.34,488.08
2016,3,30,8,15,814.0,79.0,1.4,11.5,456.0,648.32,524.32
2016,3,30,8,30,841.0,83.0,1.4,12.0,509.0,697.89,557.86
2016,3,30,8,45,861.0,86.0,1.4,12.5,558.0,740.42,585.33
2016,3,30,9,0,881.0,89.0,1.4,13.0,607.0,777.14,608.21
2016,3,30,9,15,895.5,91.5,1.5,13.5,651.0,811.57,630.36
2016,3,30,9,30,910.0,94.0,1.6,14.0,695.0,843.78,650.81
2016,3,30,9,45,920.0,96.0,1.7,14.5,732.5,869.29,666.55
2016,3,30,10,0,930.0,98.0,1.8,15.0,770.0,892.01,680.43
2016,3,30,10,15,937.5,99.5,1.95,15.0,800.5,909.12,692.38
2016,3,30,10,30,945.0,101.0,2.1,15.0,831.0,923.11,702.34
2016,3,30,10,45,949.5,102.5,2.25,15.5,853.5,931.29,707.13
2016,3,30,11,0,954.0,104.0,2.4,16.0,876.0,936.13,709.79
2016,3,30,11,15,956.5,104.5,2.45,16.0,891.0,934.86,708.79
2016,3,30,11,30,959.0,105.0,2.5,16.0,906.0,930.23,705.7
2016,3,30,11,45,507.0,246.5,2.65,16.0,670.5,681.87,528.65
2016,3,30,12,0,55.0,388.0,2.8,16.0,435.0,426.53,328.83
2016,3,30,12,15,94.0,407.5,2.9,16.0,487.0,474.32,367.01
2016,3,30,12,30,133.0,427.0,3.0,16.0,539.0,521.32,402.79
2016,3,30,12,45,254.0,401.5,3.1,16.0,613.0,584.82,453.01
2016,3,30,13,0,375.0,376.0,3.2,16.0,687.0,640.65,496.61
2016,3,30,13,15,657.5,240.5,3.25,16.0,770.5,701.57,547.72
2016,3,30,13,30,940.0,105.0,3.3,16.0,854.0,745.44,584.34
2016,3,30,13,45,932.0,104.0,3.35,16.0,826.5,705.63,554.44
2016,3,30,14,0,924.0,103.0,3.4,16.0,799.0,664.02,522.69
2016,3,30,14,15,914.0,101.5,3.4,16.0,765.0,619.19,487.63
2016,3,30,14,30,904.0,100.0,3.4,16.0,731.0,573.13,450.79
2016,3,30,14,45,890.5,98.0,3.4,16.0,690.5,523.91,410.6
2016,3,30,15,0,877.0,96.0,3.4,16.0,650.0,474.22,368.98
2016,3,30,15,15,859.5,93.0,3.4,15.5,604.0,418.22,322.08
2016,3,30,15,30,842.0,90.0,3.4,15.0,558.0,366.07,276.87
2016,3,30,15,45,816.5,87.0,3.4,15.0,507.5,312.29,229.12
2016,3,30,16,0,791.0,84.0,3.4,15.0,457.0,260.29,182.58
2016,3,30,16,15,758.0,79.5,3.25,14.5,403.5,207.59,136.69
2016,3,30,16,30,725.0,75.0,3.1,14.0,350.0,157.96,95.59
2016,3,30,16,45,677.0,69.5,3.0,13.5,295.5,105.9,57.77
2016,3,30,17,0,629.0,64.0,2.9,13.0,241.0,62.24,35.08
2016,3,30,17,15,557.0,56.0,2.65,12.0,188.0,38.51,29.09
2016,3,30,17,30,485.0,48.0,2.4,11.0,135.0,34.69,25.5
2016,3,30,17,45,363.0,37.0,2.15,10.0,89.5,27.8,18.9
2016,3,30,18,0,241.0,26.0,1.9,9.0,44.0,20.44,10.13
2016,3,30,18,15,120.5,13.0,1.85,8.5,22.0,12.78,0.0
2016,3,30,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,191.5,18.5,1.2,7.0,42.0,100.35,63.55
2016,3,31,6,30,383.0,37.0,1.2,7.0,84.0,205.99,161.89
2016,3,31,6,45,478.5,46.5,1.2,7.5,134.5,275.52,224.41
2016,3,31,7,0,574.0,56.0,1.2,8.0,185.0,353.41,292.08
2016,3,31,7,15,632.5,62.5,1.15,8.5,239.5,416.19,345.18
2016,3,31,7,30,691.0,69.0,1.1,9.0,294.0,482.76,398.98
2016,3,31,7,45,733.0,73.0,1.1,9.5,349.5,537.48,441.74
2016,3,31,8,0,775.0,77.0,1.1,10.0,405.0,596.23,485.92
2016,3,31,8,15,802.5,81.0,1.15,10.5,457.5,646.18,522.36
2016,3,31,8,30,830.0,85.0,1.2,11.0,510.0,695.77,556.22
2016,3,31,8,45,853.0,87.0,1.25,12.0,559.0,739.06,583.66
2016,3,31,9,0,876.0,89.0,1.3,13.0,608.0,776.72,606.61
2016,3,31,9,15,890.5,91.5,1.4,13.5,652.0,811.03,628.64
2016,3,31,9,30,905.0,94.0,1.5,14.0,696.0,843.13,649.0
2016,3,31,9,45,917.0,95.0,1.6,15.0,733.5,869.08,663.83
2016,3,31,10,0,929.0,96.0,1.7,16.0,771.0,892.35,676.8
2016,3,31,10,15,937.0,97.5,1.85,16.5,801.5,909.86,687.72
2016,3,31,10,30,945.0,99.0,2.0,17.0,832.0,924.26,696.63
2016,3,31,10,45,951.0,99.5,2.2,17.5,855.5,932.66,702.09
2016,3,31,11,0,957.0,100.0,2.4,18.0,879.0,937.75,705.39
2016,3,31,11,15,960.0,100.5,2.55,18.0,894.0,936.88,705.59
2016,3,31,11,30,963.0,101.0,2.7,18.0,909.0,932.65,703.62
2016,3,31,11,45,964.5,101.5,2.85,18.0,915.5,923.77,698.58
2016,3,31,12,0,966.0,102.0,3.0,18.0,922.0,911.57,691.32
2016,3,31,12,15,721.5,223.0,3.1,18.0,835.0,815.8,625.06
2016,3,31,12,30,477.0,344.0,3.2,18.0,748.0,719.28,550.81
2016,3,31,12,45,718.5,222.5,3.35,18.5,822.5,775.95,597.8
2016,3,31,13,0,960.0,101.0,3.5,19.0,897.0,818.84,629.26
2016,3,31,13,15,956.0,100.0,3.6,18.5,878.5,785.97,607.75
2016,3,31,13,30,952.0,99.0,3.7,18.0,860.0,750.65,584.75
2016,3,31,13,45,946.0,97.5,3.85,18.0,833.5,711.26,556.56
2016,3,31,14,0,940.0,96.0,4.0,18.0,807.0,669.9,525.36
2016,3,31,14,15,931.5,94.5,4.05,17.5,773.5,625.31,491.57
2016,3,31,14,30,923.0,93.0,4.1,17.0,740.0,579.33,455.71
2016,3,31,14,45,911.0,91.0,4.15,17.0,700.0,530.02,415.41
2016,3,31,15,0,899.0,89.0,4.2,17.0,660.0,480.07,373.53
2016,3,31,15,15,883.0,86.5,4.15,16.5,614.0,427.69,329.13
2016,3,31,15,30,867.0,84.0,4.1,16.0,568.0,375.53,283.71
2016,3,31,15,45,843.5,81.0,4.1,16.0,517.5,317.15,232.19
2016,3,31,16,0,820.0,78.0,4.1,16.0,467.0,264.2,184.65
2016,3,31,16,15,790.0,74.0,3.95,15.0,413.5,210.93,138.24
2016,3,31,16,30,760.0,70.0,3.8,14.0,360.0,160.37,96.13
2016,3,31,16,45,713.5,65.5,3.65,13.5,305.0,110.92,60.21
2016,3,31,17,0,667.0,61.0,3.5,13.0,250.0,62.8,33.76
2016,3,31,17,15,598.0,53.5,3.2,12.0,196.5,36.27,27.08
2016,3,31,17,30,529.0,46.0,2.9,11.0,143.0,32.75,23.78
2016,3,31,17,45,412.5,36.0,2.6,10.5,96.0,26.71,17.93
2016,3,31,18,0,296.0,26.0,2.3,10.0,49.0,20.27,10.32
2016,3,31,18,15,148.0,13.0,2.15,9.5,24.5,12.78,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,5,45,41.0,5.5,1.65,6.5,6.5,0.0,0.0
2016,4,1,6,0,82.0,11.0,1.7,7.0,13.0,34.5,0.0
2016,4,1,6,15,228.5,25.5,1.75,7.0,50.0,123.49,83.42
2016,4,1,6,30,375.0,40.0,1.8,7.0,87.0,207.86,164.58
2016,4,1,6,45,468.0,49.5,1.85,7.5,137.5,276.5,226.66
2016,4,1,7,0,561.0,59.0,1.9,8.0,188.0,353.15,293.84
2016,4,1,7,15,618.0,66.0,1.85,8.5,242.5,415.42,347.07
2016,4,1,7,30,675.0,73.0,1.8,9.0,297.0,481.35,401.09
2016,4,1,7,45,718.5,77.0,1.8,10.0,351.5,538.73,445.71
2016,4,1,8,0,762.0,81.0,1.8,11.0,406.0,595.58,488.26
2016,4,1,8,15,789.0,85.0,1.75,11.5,458.0,644.8,523.92
2016,4,1,8,30,816.0,89.0,1.7,12.0,510.0,693.64,556.9
2016,4,1,8,45,837.5,91.5,1.7,13.0,558.5,735.98,583.5
2016,4,1,9,0,859.0,94.0,1.7,14.0,607.0,776.99,608.58
2016,4,1,9,15,873.0,96.5,1.7,14.5,650.0,805.99,625.86
2016,4,1,9,30,887.0,99.0,1.7,15.0,693.0,837.25,644.67
2016,4,1,9,45,898.5,101.0,1.7,15.5,730.5,863.49,659.81
2016,4,1,10,0,910.0,103.0,1.7,16.0,768.0,887.06,673.1
2016,4,1,10,15,917.5,104.5,1.7,16.5,798.0,903.82,681.78
2016,4,1,10,30,925.0,106.0,1.7,17.0,828.0,917.53,688.53
2016,4,1,10,45,930.0,107.0,1.7,17.5,850.5,925.38,691.49
2016,4,1,11,0,935.0,108.0,1.7,18.0,873.0,929.99,692.48
2016,4,1,11,15,938.0,108.5,1.7,18.5,887.5,929.05,689.97
2016,4,1,11,30,941.0,109.0,1.7,19.0,902.0,924.82,685.5
2016,4,1,11,45,942.0,109.5,1.75,19.5,908.0,915.6,678.52
2016,4,1,12,0,943.0,110.0,1.8,20.0,914.0,903.15,669.56
2016,4,1,12,15,942.5,110.0,1.85,20.0,912.0,885.81,658.72
2016,4,1,12,30,942.0,110.0,1.9,20.0,910.0,865.43,645.9
2016,4,1,12,45,944.0,107.0,1.95,20.0,900.5,841.14,630.46
2016,4,1,13,0,946.0,104.0,2.0,20.0,891.0,813.91,612.98
2016,4,1,13,15,941.5,103.0,2.0,20.0,872.5,781.02,591.12
2016,4,1,13,30,937.0,102.0,2.0,20.0,854.0,745.76,567.53
2016,4,1,13,45,930.5,100.5,2.05,20.0,827.5,706.5,540.32
2016,4,1,14,0,924.0,99.0,2.1,20.0,801.0,665.35,510.29
2016,4,1,14,15,915.0,97.5,2.15,20.0,767.5,621.05,477.18
2016,4,1,14,30,906.0,96.0,2.2,20.0,734.0,575.44,442.18
2016,4,1,14,45,894.0,93.5,2.25,20.0,694.5,526.37,403.6
2016,4,1,15,0,882.0,91.0,2.3,20.0,655.0,476.7,363.4
2016,4,1,15,15,866.0,88.5,2.3,19.5,609.5,425.08,321.05
2016,4,1,15,30,850.0,86.0,2.3,19.0,564.0,369.83,274.69
2016,4,1,15,45,828.5,82.5,2.3,19.0,514.0,316.29,228.16
2016,4,1,16,0,807.0,79.0,2.3,19.0,464.0,264.12,182.25
2016,4,1,16,15,776.5,75.0,2.15,18.5,411.0,211.36,136.9
2016,4,1,16,30,746.0,71.0,2.0,18.0,358.0,161.38,95.79
2016,4,1,16,45,703.0,65.5,1.85,17.5,303.5,112.0,60.09
2016,4,1,17,0,660.0,60.0,1.7,17.0,249.0,63.68,33.1
2016,4,1,17,15,593.5,53.0,1.55,15.5,196.0,35.7,26.19
2016,4,1,17,30,527.0,46.0,1.4,14.0,143.0,32.58,23.37
2016,4,1,17,45,416.0,35.5,1.3,13.0,96.5,26.09,17.25
2016,4,1,18,0,305.0,25.0,1.2,12.0,50.0,19.14,9.63
2016,4,1,18,15,152.5,12.5,1.15,11.5,25.0,12.29,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,46.0,6.0,0.9,8.5,7.5,0.0,0.0
2016,4,2,6,0,92.0,12.0,1.1,9.0,15.0,38.77,0.0
2016,4,2,6,15,236.5,26.5,1.2,9.5,53.0,129.74,90.12
2016,4,2,6,30,381.0,41.0,1.3,10.0,91.0,212.97,167.28
2016,4,2,6,45,471.5,50.5,1.4,10.5,141.5,281.22,228.0
2016,4,2,7,0,562.0,60.0,1.5,11.0,192.0,357.21,293.52
2016,4,2,7,15,619.0,67.0,1.5,11.5,246.5,419.75,345.99
2016,4,2,7,30,676.0,74.0,1.5,12.0,301.0,485.93,399.26
2016,4,2,7,45,711.0,80.5,1.5,13.0,355.0,541.23,441.21
2016,4,2,8,0,746.0,87.0,1.5,14.0,409.0,597.53,482.23
2016,4,2,8,15,773.5,91.5,1.6,15.0,461.0,644.64,515.72
2016,4,2,8,30,801.0,96.0,1.7,16.0,513.0,693.94,548.77
2016,4,2,8,45,811.0,104.0,1.8,17.0,559.5,733.36,573.66
2016,4,2,9,0,821.0,112.0,1.9,18.0,606.0,770.79,596.78
2016,4,2,9,15,836.5,115.0,1.95,18.5,649.0,804.98,618.06
2016,4,2,9,30,852.0,118.0,2.0,19.0,692.0,837.1,637.72
2016,4,2,9,45,855.0,125.0,2.1,20.0,727.5,860.76,650.71
2016,4,2,10,0,858.0,132.0,2.2,21.0,763.0,881.49,661.72
2016,4,2,10,15,866.5,134.5,2.2,21.0,793.0,899.18,672.34
2016,4,2,10,30,875.0,137.0,2.2,21.0,823.0,913.93,681.1
2016,4,2,10,45,876.5,141.0,2.2,21.5,844.5,921.08,683.6
2016,4,2,11,0,878.0,145.0,2.2,22.0,866.0,925.05,684.19
2016,4,2,11,15,881.0,146.0,2.15,22.0,880.5,924.07,682.48
2016,4,2,11,30,884.0,147.0,2.1,22.0,895.0,919.95,678.88
2016,4,2,11,45,884.0,148.5,2.05,22.5,900.5,910.62,670.71
2016,4,2,12,0,884.0,150.0,2.0,23.0,906.0,898.25,660.73
2016,4,2,12,15,883.0,149.5,1.95,23.0,903.5,880.1,648.37
2016,4,2,12,30,882.0,149.0,1.9,23.0,901.0,859.12,634.27
2016,4,2,12,45,896.0,137.5,1.85,23.0,894.0,835.49,618.48
2016,4,2,13,0,910.0,126.0,1.8,23.0,887.0,810.32,601.72
2016,4,2,13,15,905.0,125.0,1.8,23.0,868.0,777.91,580.51
2016,4,2,13,30,900.0,124.0,1.8,23.0,849.0,743.27,557.72
2016,4,2,13,45,890.5,123.0,1.85,23.0,821.5,703.58,529.99
2016,4,2,14,0,881.0,122.0,1.9,23.0,794.0,662.33,500.47
2016,4,2,14,15,871.0,120.0,1.9,22.5,760.5,616.37,467.56
2016,4,2,14,30,861.0,118.0,1.9,22.0,727.0,571.06,434.08
2016,4,2,14,45,841.5,117.5,1.95,22.0,685.5,521.58,395.9
2016,4,2,15,0,822.0,117.0,2.0,22.0,644.0,472.34,356.81
2016,4,2,15,15,803.0,113.5,2.0,21.5,598.5,421.07,315.64
2016,4,2,15,30,784.0,110.0,2.0,21.0,553.0,370.54,273.84
2016,4,2,15,45,751.5,108.5,2.0,21.0,502.5,315.26,227.28
2016,4,2,16,0,719.0,107.0,2.0,21.0,452.0,265.68,184.82
2016,4,2,16,15,684.5,101.0,1.9,20.0,399.5,214.65,142.31
2016,4,2,16,30,650.0,95.0,1.8,19.0,347.0,166.93,103.95
2016,4,2,16,45,596.5,88.5,1.7,18.5,293.0,120.59,70.82
2016,4,2,17,0,543.0,82.0,1.6,18.0,239.0,80.04,48.5
2016,4,2,17,15,471.5,71.5,1.45,17.0,187.5,51.62,40.04
2016,4,2,17,30,400.0,61.0,1.3,16.0,136.0,45.24,34.3
2016,4,2,17,45,290.0,46.5,1.2,15.0,91.5,35.35,25.15
2016,4,2,18,0,180.0,32.0,1.1,14.0,47.0,24.93,14.4
2016,4,2,18,15,90.0,16.0,1.0,13.5,23.5,15.73,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,8.5,0.9,9.5,8.5,0.0,0.0
2016,4,3,6,0,0.0,17.0,1.0,10.0,17.0,16.71,0.0
2016,4,3,6,15,167.0,32.5,1.0,10.5,55.5,113.15,80.37
