Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,30,334.0,48.0,1.0,11.0,94.0,203.29,159.78
2016,4,3,6,45,420.0,60.0,1.05,11.5,144.0,270.72,218.82
2016,4,3,7,0,506.0,72.0,1.1,12.0,194.0,345.53,282.37
2016,4,3,7,15,362.0,103.0,1.05,12.5,201.0,324.06,265.9
2016,4,3,7,30,218.0,134.0,1.0,13.0,208.0,283.22,232.1
2016,4,3,7,45,458.5,119.5,1.0,13.5,309.0,429.46,350.75
2016,4,3,8,0,699.0,105.0,1.0,14.0,410.0,590.46,473.55
2016,4,3,8,15,728.5,110.5,1.05,14.5,462.0,640.81,508.3
2016,4,3,8,30,758.0,116.0,1.1,15.0,514.0,691.07,543.2
2016,4,3,8,45,776.0,122.0,1.15,16.0,561.5,732.81,569.09
2016,4,3,9,0,794.0,128.0,1.2,17.0,609.0,773.14,593.54
2016,4,3,9,15,810.5,131.5,1.25,17.5,652.0,805.0,612.92
2016,4,3,9,30,827.0,135.0,1.3,18.0,695.0,837.88,632.91
2016,4,3,9,45,836.0,139.0,1.4,18.5,731.0,862.76,648.02
2016,4,3,10,0,845.0,143.0,1.5,19.0,767.0,885.0,661.42
2016,4,3,10,15,853.5,145.0,1.55,19.5,797.0,901.92,670.7
2016,4,3,10,30,862.0,147.0,1.6,20.0,827.0,915.94,678.19
2016,4,3,10,45,869.5,147.5,1.65,20.5,849.5,924.52,682.21
2016,4,3,11,0,877.0,148.0,1.7,21.0,872.0,930.04,684.39
2016,4,3,11,15,770.5,209.5,1.7,21.0,853.5,896.98,662.11
2016,4,3,11,30,664.0,271.0,1.7,21.0,835.0,857.78,634.18
2016,4,3,11,45,774.5,211.0,1.7,21.5,873.5,883.43,652.1
2016,4,3,12,0,885.0,151.0,1.7,22.0,912.0,902.66,663.09
2016,4,3,12,15,884.0,151.0,1.7,22.0,909.5,884.93,651.23
2016,4,3,12,30,883.0,151.0,1.7,22.0,907.0,864.36,637.96
2016,4,3,12,45,882.0,149.0,1.7,22.0,896.5,839.12,621.63
2016,4,3,13,0,881.0,147.0,1.7,22.0,886.0,811.28,603.59
2016,4,3,13,15,723.0,221.0,1.75,22.0,819.0,738.04,552.21
2016,4,3,13,30,565.0,295.0,1.8,22.0,752.0,671.2,503.03
2016,4,3,13,45,534.0,291.0,1.85,22.0,712.0,624.1,470.13
2016,4,3,14,0,503.0,287.0,1.9,22.0,672.0,578.01,437.16
2016,4,3,14,15,456.0,292.0,2.0,21.5,629.5,532.01,404.34
2016,4,3,14,30,409.0,297.0,2.1,21.0,587.0,491.38,374.76
2016,4,3,14,45,615.0,209.0,2.25,21.0,618.5,491.87,376.03
2016,4,3,15,0,821.0,121.0,2.4,21.0,650.0,477.69,363.59
2016,4,3,15,15,802.5,117.0,2.5,20.5,604.0,426.17,321.94
2016,4,3,15,30,784.0,113.0,2.6,20.0,558.0,375.34,279.74
2016,4,3,15,45,719.5,111.5,2.75,19.5,492.0,310.19,226.47
2016,4,3,16,0,655.0,110.0,2.9,19.0,426.0,254.14,180.03
2016,4,3,16,15,669.0,99.0,2.85,18.0,390.5,211.71,142.27
2016,4,3,16,30,683.0,88.0,2.8,17.0,355.0,167.54,104.11
2016,4,3,16,45,640.0,80.5,2.8,16.5,301.5,119.4,68.48
2016,4,3,17,0,597.0,73.0,2.8,16.0,248.0,75.83,43.3
2016,4,3,17,15,527.5,64.5,2.55,15.0,195.5,45.09,34.59
2016,4,3,17,30,458.0,56.0,2.3,14.0,143.0,41.21,31.04
2016,4,3,17,45,340.5,43.5,2.1,13.5,97.0,33.22,23.49
2016,4,3,18,0,223.0,31.0,1.9,13.0,51.0,24.02,13.98
2016,4,3,18,15,111.5,15.5,1.85,12.5,25.5,15.24,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,64.0,7.5,1.6,8.5,10.0,7.37,0.0
2016,4,4,6,0,128.0,15.0,1.7,9.0,20.0,64.74,0.0
2016,4,4,6,15,273.0,28.5,1.85,9.5,60.5,146.6,106.94
2016,4,4,6,30,418.0,42.0,2.0,10.0,101.0,232.25,184.39
2016,4,4,6,45,506.5,50.5,2.2,10.5,153.0,300.93,245.86
2016,4,4,7,0,595.0,59.0,2.4,11.0,205.0,377.09,312.0
2016,4,4,7,15,649.5,65.5,2.45,11.5,260.0,439.53,364.84
2016,4,4,7,30,704.0,72.0,2.5,12.0,315.0,505.35,418.42
2016,4,4,7,45,742.0,76.5,2.6,13.0,369.5,559.2,460.19
2016,4,4,8,0,780.0,81.0,2.7,14.0,424.0,616.7,503.23
2016,4,4,8,15,806.0,84.5,2.7,14.5,476.5,665.43,538.26
2016,4,4,8,30,832.0,88.0,2.7,15.0,529.0,713.66,571.05
2016,4,4,8,45,853.0,90.5,2.75,16.0,578.0,756.16,598.14
2016,4,4,9,0,874.0,93.0,2.8,17.0,627.0,792.78,620.5
2016,4,4,9,15,888.5,95.5,2.85,17.5,670.5,826.95,642.02
2016,4,4,9,30,903.0,98.0,2.9,18.0,714.0,858.92,661.81
2016,4,4,9,45,914.0,100.0,2.95,18.5,751.5,884.95,677.36
2016,4,4,10,0,925.0,102.0,3.0,19.0,789.0,908.24,691.01
2016,4,4,10,15,933.0,103.5,3.05,19.0,820.0,925.48,701.89
2016,4,4,10,30,941.0,105.0,3.1,19.0,851.0,939.63,710.8
2016,4,4,10,45,944.0,108.0,3.2,19.5,873.5,947.73,714.74
2016,4,4,11,0,947.0,111.0,3.3,20.0,896.0,952.48,716.57
2016,4,4,11,15,950.5,112.0,3.35,20.0,911.5,952.27,716.2
2016,4,4,11,30,954.0,113.0,3.4,20.0,927.0,948.72,713.74
2016,4,4,11,45,953.5,115.0,3.45,20.5,933.0,939.37,706.15
2016,4,4,12,0,953.0,117.0,3.5,21.0,939.0,926.78,696.51
2016,4,4,12,15,953.0,117.0,3.55,21.0,937.5,909.47,685.12
2016,4,4,12,30,953.0,117.0,3.6,21.0,936.0,889.08,671.69
2016,4,4,12,45,951.0,116.5,3.7,21.0,926.0,863.64,655.06
2016,4,4,13,0,949.0,116.0,3.8,21.0,916.0,835.41,636.45
2016,4,4,13,15,945.5,115.0,3.85,20.5,897.5,802.95,615.72
2016,4,4,13,30,942.0,114.0,3.9,20.0,879.0,768.05,593.06
2016,4,4,13,45,936.0,113.0,4.0,20.0,852.5,729.21,565.45
2016,4,4,14,0,930.0,112.0,4.1,20.0,826.0,688.44,534.95
2016,4,4,14,15,921.5,110.0,4.1,19.5,792.5,643.54,501.36
2016,4,4,14,30,913.0,108.0,4.1,19.0,759.0,597.29,465.83
2016,4,4,14,45,904.5,104.0,4.1,19.0,719.0,548.12,426.23
2016,4,4,15,0,896.0,100.0,4.1,19.0,679.0,498.06,384.88
2016,4,4,15,15,880.0,97.0,4.05,18.5,633.0,441.56,338.14
2016,4,4,15,30,864.0,94.0,4.0,18.0,587.0,388.73,292.91
2016,4,4,15,45,844.5,90.0,4.0,18.0,536.5,334.5,245.16
2016,4,4,16,0,825.0,86.0,4.0,18.0,486.0,281.43,197.86
2016,4,4,16,15,794.0,81.5,3.8,17.0,431.5,227.0,150.81
2016,4,4,16,30,763.0,77.0,3.6,16.0,377.0,175.43,107.71
2016,4,4,16,45,717.0,72.0,3.45,15.5,321.0,121.45,67.07
2016,4,4,17,0,671.0,67.0,3.3,15.0,265.0,75.64,40.57
2016,4,4,17,15,601.0,59.5,2.9,14.0,210.0,40.64,30.77
2016,4,4,17,30,531.0,52.0,2.5,13.0,155.0,37.38,27.78
2016,4,4,17,45,409.0,41.5,2.1,12.0,106.0,31.13,21.85
2016,4,4,18,0,287.0,31.0,1.7,11.0,57.0,24.47,14.71
2016,4,4,18,15,143.5,15.5,1.6,10.5,28.5,12.14,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,98.0,8.0,1.2,7.5,12.5,33.3,0.0
2016,4,5,6,0,196.0,16.0,1.2,8.0,25.0,88.14,0.0
2016,4,5,6,15,346.0,27.5,1.35,9.0,68.0,172.44,127.91
2016,4,5,6,30,496.0,39.0,1.5,10.0,111.0,262.11,208.14
2016,4,5,6,45,580.0,46.0,1.65,11.0,165.0,330.86,269.09
2016,4,5,7,0,664.0,53.0,1.8,12.0,219.0,404.14,331.74
2016,4,5,7,15,715.0,58.5,1.8,12.5,275.5,467.04,384.0
2016,4,5,7,30,766.0,64.0,1.8,13.0,332.0,532.81,436.33
2016,4,5,7,45,800.5,68.0,1.85,14.0,388.0,588.97,478.64
2016,4,5,8,0,835.0,72.0,1.9,15.0,444.0,645.84,519.87
2016,4,5,8,15,859.0,75.0,2.0,16.0,497.0,694.57,552.62
2016,4,5,8,30,883.0,78.0,2.1,17.0,550.0,738.24,580.65
2016,4,5,8,45,901.0,80.5,2.25,18.0,599.0,780.02,607.16
2016,4,5,9,0,919.0,83.0,2.4,19.0,648.0,820.13,632.08
2016,4,5,9,15,931.5,85.0,2.45,19.5,691.5,853.29,652.31
2016,4,5,9,30,944.0,87.0,2.5,20.0,735.0,884.03,670.76
2016,4,5,9,45,953.5,88.5,2.55,20.5,772.5,909.04,685.23
2016,4,5,10,0,963.0,90.0,2.6,21.0,810.0,931.15,697.76
2016,4,5,10,15,969.5,91.5,2.55,21.5,840.0,947.57,705.65
2016,4,5,10,30,976.0,93.0,2.5,22.0,870.0,960.75,711.45
2016,4,5,10,45,980.5,94.0,2.45,22.5,892.5,968.29,713.62
2016,4,5,11,0,985.0,95.0,2.4,23.0,915.0,972.41,713.71
2016,4,5,11,15,987.0,95.5,2.4,23.0,929.0,970.36,711.8
2016,4,5,11,30,989.0,96.0,2.4,23.0,943.0,964.86,707.84
2016,4,5,11,45,990.0,96.0,2.45,23.5,948.5,954.57,700.02
2016,4,5,12,0,991.0,96.0,2.5,24.0,954.0,940.91,690.15
2016,4,5,12,15,990.0,96.0,2.6,24.0,951.5,922.28,678.86
2016,4,5,12,30,989.0,96.0,2.7,24.0,949.0,900.48,665.48
2016,4,5,12,45,984.0,97.0,2.8,24.0,937.0,873.43,648.53
2016,4,5,13,0,979.0,98.0,2.9,24.0,925.0,843.61,629.62
2016,4,5,13,15,974.5,97.0,2.9,24.0,905.5,809.63,607.12
2016,4,5,13,30,970.0,96.0,2.9,24.0,886.0,773.21,582.83
2016,4,5,13,45,963.0,95.0,2.95,24.0,859.0,732.83,555.75
2016,4,5,14,0,956.0,94.0,3.0,24.0,832.0,690.52,525.0
2016,4,5,14,15,947.5,92.5,2.95,24.0,798.0,645.14,490.91
2016,4,5,14,30,939.0,91.0,2.9,24.0,764.0,598.37,455.01
2016,4,5,14,45,926.5,89.5,2.85,24.0,723.0,548.4,415.86
2016,4,5,15,0,914.0,88.0,2.8,24.0,682.0,497.84,375.22
2016,4,5,15,15,899.0,85.5,2.65,23.5,635.5,445.0,332.27
2016,4,5,15,30,884.0,83.0,2.5,23.0,589.0,392.28,288.22
2016,4,5,15,45,862.0,80.0,2.35,23.0,538.0,337.32,241.1
2016,4,5,16,0,840.0,77.0,2.2,23.0,487.0,279.51,191.35
2016,4,5,16,15,811.0,73.5,2.0,22.0,433.0,225.55,145.65
2016,4,5,16,30,782.0,70.0,1.8,21.0,379.0,174.19,103.49
2016,4,5,16,45,739.0,65.5,1.6,20.5,323.5,123.41,66.01
2016,4,5,17,0,696.0,61.0,1.4,20.0,268.0,77.18,39.49
2016,4,5,17,15,631.0,54.0,1.3,19.0,213.0,35.94,26.01
2016,4,5,17,30,566.0,47.0,1.2,18.0,158.0,32.83,23.24
2016,4,5,17,45,454.5,38.0,1.2,17.0,109.0,27.74,18.48
2016,4,5,18,0,343.0,29.0,1.2,16.0,60.0,22.33,12.77
2016,4,5,18,15,171.5,14.5,1.2,15.5,30.0,11.07,0.0
2016,4,5,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,75.5,9.5,1.15,12.5,13.0,29.21,0.0
2016,4,6,6,0,151.0,19.0,1.1,13.0,26.0,78.29,13.12
2016,4,6,6,15,294.5,32.0,1.1,14.0,68.5,160.36,118.16
2016,4,6,6,30,438.0,45.0,1.1,15.0,111.0,247.3,193.28
2016,4,6,6,45,520.5,54.0,1.15,16.5,164.0,315.58,251.33
2016,4,6,7,0,603.0,63.0,1.2,18.0,217.0,390.69,312.5
2016,4,6,7,15,657.0,69.5,1.3,18.5,272.5,453.63,363.24
2016,4,6,7,30,711.0,76.0,1.4,19.0,328.0,519.84,414.63
2016,4,6,7,45,754.0,71.0,1.55,20.0,376.5,566.38,449.49
2016,4,6,8,0,797.0,66.0,1.7,21.0,425.0,616.69,486.05
2016,4,6,8,15,785.0,80.0,1.75,21.5,468.0,651.72,508.81
2016,4,6,8,30,773.0,94.0,1.8,22.0,511.0,683.39,528.87
2016,4,6,8,45,737.5,119.5,1.85,23.0,545.0,709.2,543.51
2016,4,6,9,0,702.0,145.0,1.9,24.0,579.0,727.92,553.06
2016,4,6,9,15,662.0,175.5,1.95,24.5,607.0,743.53,561.23
2016,4,6,9,30,622.0,206.0,2.0,25.0,635.0,754.27,565.4
2016,4,6,9,45,558.5,243.0,2.05,26.0,643.5,745.47,554.7
2016,4,6,10,0,495.0,280.0,2.1,27.0,652.0,734.96,542.98
2016,4,6,10,15,570.5,266.0,2.05,27.0,710.5,789.21,580.26
2016,4,6,10,30,646.0,252.0,2.0,27.0,769.0,844.71,617.07
2016,4,6,10,45,624.5,273.0,1.95,27.5,783.5,846.32,614.42
2016,4,6,11,0,603.0,294.0,1.9,28.0,798.0,844.74,610.28
2016,4,6,11,15,546.0,322.0,1.85,28.0,784.5,817.38,589.86
2016,4,6,11,30,489.0,350.0,1.8,28.0,771.0,787.97,568.35
2016,4,6,11,45,496.5,352.5,1.8,28.5,782.0,788.13,567.38
2016,4,6,12,0,504.0,355.0,1.8,29.0,793.0,786.31,564.88
2016,4,6,12,15,584.0,317.0,1.7,29.0,823.5,804.02,577.58
2016,4,6,12,30,664.0,279.0,1.6,29.0,854.0,817.23,586.89
2016,4,6,12,45,663.5,273.0,1.55,29.0,841.5,792.23,569.9
2016,4,6,13,0,663.0,267.0,1.5,29.0,829.0,765.36,551.95
2016,4,6,13,15,660.0,262.0,1.4,29.0,811.5,735.81,531.56
2016,4,6,13,30,657.0,257.0,1.3,29.0,794.0,704.76,509.98
2016,4,6,13,45,767.5,195.0,1.25,29.0,804.0,695.26,505.25
2016,4,6,14,0,878.0,133.0,1.2,29.0,814.0,678.1,494.45
2016,4,6,14,15,782.5,163.5,1.05,29.0,751.0,611.15,445.6
2016,4,6,14,30,687.0,194.0,0.9,29.0,688.0,551.56,401.73
2016,4,6,14,45,680.0,182.0,0.8,29.0,648.5,504.71,367.39
2016,4,6,15,0,673.0,170.0,0.7,29.0,609.0,457.45,331.83
2016,4,6,15,15,733.0,142.5,0.6,28.5,590.0,423.55,305.0
2016,4,6,15,30,793.0,115.0,0.5,28.0,571.0,386.52,274.15
2016,4,6,15,45,775.0,100.0,0.4,28.0,514.0,326.28,225.9
2016,4,6,16,0,757.0,85.0,0.3,28.0,457.0,267.26,177.95
2016,4,6,16,15,512.5,121.0,0.3,27.0,360.5,204.8,136.03
2016,4,6,16,30,268.0,157.0,0.3,26.0,264.0,171.9,119.71
2016,4,6,16,45,237.5,139.5,0.3,25.5,224.0,137.64,95.28
2016,4,6,17,0,207.0,122.0,0.3,25.0,184.0,106.59,74.96
2016,4,6,17,15,179.5,99.5,0.4,24.0,145.5,76.71,60.15
2016,4,6,17,30,152.0,77.0,0.5,23.0,107.0,60.69,46.51
2016,4,6,17,45,107.5,55.5,0.6,22.5,73.5,47.1,34.41
2016,4,6,18,0,63.0,34.0,0.7,22.0,40.0,29.7,18.47
2016,4,6,18,15,31.5,17.0,0.7,21.5,20.0,15.29,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,1.5,11.5,8.0,7.86,0.0
2016,4,7,6,0,0.0,16.0,1.6,12.0,16.0,15.45,0.87
2016,4,7,6,15,28.5,36.5,1.8,12.5,41.0,51.14,35.82
2016,4,7,6,30,57.0,57.0,2.0,13.0,66.0,92.11,71.53
2016,4,7,6,45,76.5,80.5,2.25,13.5,97.5,129.8,104.32
2016,4,7,7,0,96.0,104.0,2.5,14.0,129.0,168.54,137.48
2016,4,7,7,15,114.0,125.5,2.65,14.0,161.5,205.17,168.49
2016,4,7,7,30,132.0,147.0,2.8,14.0,194.0,242.95,199.88
2016,4,7,7,45,268.0,154.5,2.95,14.5,270.0,347.74,286.53
2016,4,7,8,0,404.0,162.0,3.1,15.0,346.0,463.96,379.52
2016,4,7,8,15,339.5,197.5,3.1,15.5,364.0,462.48,375.03
2016,4,7,8,30,275.0,233.0,3.1,16.0,382.0,463.74,372.71
2016,4,7,8,45,271.5,256.5,3.15,16.5,414.5,493.03,393.33
2016,4,7,9,0,268.0,280.0,3.2,17.0,447.0,521.01,412.48
2016,4,7,9,15,252.5,304.0,3.15,17.0,469.5,538.38,423.68
2016,4,7,9,30,237.0,328.0,3.1,17.0,492.0,545.72,427.51
2016,4,7,9,45,203.5,350.0,3.1,17.5,496.0,542.19,422.04
2016,4,7,10,0,170.0,372.0,3.1,18.0,500.0,536.64,415.2
2016,4,7,10,15,147.5,385.5,3.0,18.5,500.0,530.06,407.9
2016,4,7,10,30,125.0,399.0,2.9,19.0,500.0,522.4,399.91
2016,4,7,10,45,145.5,412.5,2.8,19.5,533.0,552.12,420.63
2016,4,7,11,0,166.0,426.0,2.7,20.0,566.0,581.16,440.36
2016,4,7,11,15,195.5,431.5,2.6,20.0,598.5,609.16,460.34
2016,4,7,11,30,225.0,437.0,2.5,20.0,631.0,636.07,479.32
2016,4,7,11,45,232.0,434.0,2.45,20.0,635.5,633.57,477.17
2016,4,7,12,0,239.0,431.0,2.4,20.0,640.0,630.17,474.63
2016,4,7,12,15,160.0,427.0,2.35,20.0,567.0,552.72,417.1
2016,4,7,12,30,81.0,423.0,2.3,20.0,494.0,476.42,360.0
2016,4,7,12,45,107.0,427.0,2.3,20.5,519.0,496.54,375.1
2016,4,7,13,0,133.0,431.0,2.3,21.0,544.0,514.65,388.04
2016,4,7,13,15,147.5,422.5,2.3,21.0,545.5,510.17,385.23
2016,4,7,13,30,162.0,414.0,2.3,21.0,547.0,504.49,381.63
2016,4,7,13,45,258.0,383.0,2.35,21.0,587.0,529.86,402.4
2016,4,7,14,0,354.0,352.0,2.4,21.0,627.0,549.55,418.25
2016,4,7,14,15,245.0,351.0,2.45,20.5,537.5,466.56,356.74
2016,4,7,14,30,136.0,350.0,2.5,20.0,448.0,395.09,303.36
2016,4,7,14,45,91.5,314.0,2.55,20.0,378.5,335.78,258.85
2016,4,7,15,0,47.0,278.0,2.6,20.0,309.0,277.41,214.55
2016,4,7,15,15,70.5,269.0,2.6,19.5,312.0,274.71,213.22
2016,4,7,15,30,94.0,260.0,2.6,19.0,315.0,269.44,209.33
2016,4,7,15,45,222.5,226.0,2.65,19.0,340.5,269.71,206.86
2016,4,7,16,0,351.0,192.0,2.7,19.0,366.0,256.65,191.73
2016,4,7,16,15,320.0,174.0,2.65,18.5,318.5,214.37,157.69
2016,4,7,16,30,289.0,156.0,2.6,18.0,271.0,175.28,126.83
2016,4,7,16,45,255.5,139.0,2.55,17.5,230.0,139.95,100.29
2016,4,7,17,0,222.0,122.0,2.5,17.0,189.0,108.14,78.5
2016,4,7,17,15,191.0,100.0,2.3,16.5,150.0,77.06,62.5
2016,4,7,17,30,160.0,78.0,2.1,16.0,111.0,61.42,48.59
2016,4,7,17,45,113.0,56.5,1.95,15.5,76.5,45.49,34.1
2016,4,7,18,0,66.0,35.0,1.8,15.0,42.0,30.54,19.94
2016,4,7,18,15,33.0,17.5,1.8,14.5,21.0,15.75,0.0
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.2,11.5,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.4,12.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,14.0,1.5,12.0,14.0,13.5,5.51
2016,4,8,6,30,0.0,23.0,1.6,12.0,23.0,22.19,13.26
2016,4,8,6,45,0.0,33.5,1.7,12.5,33.5,32.34,22.14
2016,4,8,7,0,0.0,44.0,1.8,13.0,44.0,42.49,30.9
2016,4,8,7,15,0.0,56.0,1.75,13.0,56.0,54.11,40.82
2016,4,8,7,30,0.0,68.0,1.7,13.0,68.0,65.73,50.6
2016,4,8,7,45,0.0,38.5,1.7,13.0,38.5,37.18,26.18
2016,4,8,8,0,0.0,9.0,1.7,13.0,9.0,8.68,1.78
2016,4,8,8,15,0.0,23.0,1.65,13.0,23.0,22.21,13.29
2016,4,8,8,30,0.0,37.0,1.6,13.0,37.0,35.75,24.68
2016,4,8,8,45,12.0,137.0,1.55,13.5,145.0,143.39,114.15
2016,4,8,9,0,24.0,237.0,1.5,14.0,253.0,255.69,203.43
2016,4,8,9,15,92.0,286.5,1.5,14.0,351.0,371.56,294.53
2016,4,8,9,30,160.0,336.0,1.5,14.0,449.0,490.29,384.28
2016,4,8,9,45,158.5,355.0,1.55,14.5,471.0,509.48,396.11
2016,4,8,10,0,157.0,374.0,1.6,15.0,493.0,527.86,408.0
2016,4,8,10,15,200.0,386.0,1.65,15.0,544.0,577.28,444.62
2016,4,8,10,30,243.0,398.0,1.7,15.0,595.0,626.6,480.46
2016,4,8,10,45,292.5,400.0,1.75,15.0,642.5,677.08,516.93
2016,4,8,11,0,342.0,402.0,1.8,15.0,690.0,719.84,547.67
2016,4,8,11,15,412.5,380.0,1.8,15.0,733.0,755.52,573.91
2016,4,8,11,30,483.0,358.0,1.8,15.0,776.0,793.29,601.25
2016,4,8,11,45,499.0,348.0,1.85,15.5,782.5,788.61,597.24
2016,4,8,12,0,515.0,338.0,1.9,16.0,789.0,781.92,592.3
2016,4,8,12,15,278.5,360.5,1.95,16.0,604.5,590.15,451.93
2016,4,8,12,30,42.0,383.0,2.0,16.0,420.0,406.03,311.32
2016,4,8,12,45,44.0,378.0,2.05,16.0,416.0,399.82,307.95
2016,4,8,13,0,46.0,373.0,2.1,16.0,412.0,393.43,303.5
2016,4,8,13,15,23.0,238.0,2.1,16.0,257.5,245.73,190.92
2016,4,8,13,30,0.0,103.0,2.1,16.0,103.0,99.72,75.53
2016,4,8,13,45,0.0,100.0,2.1,16.0,100.0,96.82,73.48
2016,4,8,14,0,0.0,97.0,2.1,16.0,97.0,93.92,71.25
2016,4,8,14,15,0.0,58.0,2.1,16.0,58.0,56.14,40.61
2016,4,8,14,30,0.0,19.0,2.1,16.0,19.0,18.37,9.59
2016,4,8,14,45,0.0,17.0,2.1,16.0,17.0,16.43,8.02
2016,4,8,15,0,0.0,15.0,2.1,16.0,15.0,14.5,6.44
2016,4,8,15,15,0.0,13.0,2.05,15.5,13.0,12.56,4.87
2016,4,8,15,30,0.0,11.0,2.0,15.0,11.0,10.62,3.29
2016,4,8,15,45,0.0,10.5,1.95,15.0,10.5,10.14,2.91
2016,4,8,16,0,0.0,10.0,1.9,15.0,10.0,9.65,2.53
2016,4,8,16,15,0.0,48.0,1.75,14.5,48.0,46.37,33.72
2016,4,8,16,30,0.0,86.0,1.6,14.0,86.0,82.64,64.5
2016,4,8,16,45,0.0,73.0,1.5,14.0,73.0,70.39,54.32
2016,4,8,17,0,0.0,60.0,1.4,14.0,60.0,57.98,43.93
2016,4,8,17,15,0.0,47.5,1.25,13.5,47.5,45.88,35.59
2016,4,8,17,30,0.0,35.0,1.1,13.0,35.0,33.79,24.67
2016,4,8,17,45,0.0,24.0,1.0,13.0,24.0,23.16,14.88
2016,4,8,18,0,0.0,13.0,0.9,13.0,13.0,12.53,5.02
2016,4,8,18,15,0.0,6.5,0.9,12.5,6.5,6.26,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.75,10.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,0.8,10.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,10.0,0.95,10.5,10.0,9.64,2.41
2016,4,9,6,30,0.0,16.0,1.1,11.0,16.0,15.43,7.58
2016,4,9,6,45,0.0,23.5,1.25,11.5,23.5,22.67,13.95
2016,4,9,7,0,0.0,31.0,1.4,12.0,31.0,29.92,20.24
2016,4,9,7,15,0.0,38.5,1.45,12.0,38.5,37.17,26.47
2016,4,9,7,30,0.0,46.0,1.5,12.0,46.0,44.43,32.62
2016,4,9,7,45,8.0,106.5,1.55,12.5,110.0,109.88,87.93
2016,4,9,8,0,16.0,167.0,1.6,13.0,174.0,178.77,144.38
2016,4,9,8,15,86.5,208.0,1.6,13.0,255.0,280.04,227.33
2016,4,9,8,30,157.0,249.0,1.6,13.0,336.0,387.2,311.98
2016,4,9,8,45,227.0,264.0,1.6,13.0,401.5,460.09,368.27
2016,4,9,9,0,297.0,279.0,1.6,13.0,467.0,544.73,432.02
2016,4,9,9,15,215.5,308.0,1.55,13.0,449.5,505.33,398.51
2016,4,9,9,30,134.0,337.0,1.5,13.0,432.0,469.8,368.48
2016,4,9,9,45,89.5,333.5,1.5,13.5,398.0,419.31,328.25
2016,4,9,10,0,45.0,330.0,1.5,14.0,364.0,375.72,292.96
2016,4,9,10,15,132.5,366.5,1.4,14.0,473.0,497.44,386.04
2016,4,9,10,30,220.0,403.0,1.3,14.0,582.0,611.93,469.05
2016,4,9,10,45,220.0,415.0,1.25,14.5,597.5,622.15,473.27
2016,4,9,11,0,220.0,427.0,1.2,15.0,613.0,631.38,477.79
2016,4,9,11,15,213.0,435.5,1.1,15.0,618.0,629.81,475.08
2016,4,9,11,30,206.0,444.0,1.0,15.0,623.0,627.4,471.9
2016,4,9,11,45,208.0,446.5,0.95,15.0,629.0,626.14,470.38
2016,4,9,12,0,210.0,449.0,0.9,15.0,635.0,624.05,468.31
2016,4,9,12,15,274.5,433.0,0.8,15.0,674.5,657.86,492.49
2016,4,9,12,30,339.0,417.0,0.7,15.0,714.0,685.98,511.84
2016,4,9,12,45,381.5,391.5,0.6,15.5,722.0,683.89,509.08
2016,4,9,13,0,424.0,366.0,0.5,16.0,730.0,678.85,504.55
2016,4,9,13,15,329.0,389.0,0.55,16.0,668.0,613.9,458.46
2016,4,9,13,30,234.0,412.0,0.6,16.0,606.0,554.71,416.23
2016,4,9,13,45,242.0,396.5,0.65,16.0,591.5,534.59,403.44
2016,4,9,14,0,250.0,381.0,0.7,16.0,577.0,511.01,387.52
2016,4,9,14,15,250.5,363.5,0.85,16.0,553.0,482.22,368.1
2016,4,9,14,30,251.0,346.0,1.0,16.0,529.0,453.12,347.86
2016,4,9,14,45,192.5,329.0,1.15,16.0,465.0,397.48,306.85
2016,4,9,15,0,134.0,312.0,1.3,16.0,401.0,343.66,266.76
2016,4,9,15,15,105.5,284.5,1.4,15.5,351.5,303.04,236.64
2016,4,9,15,30,77.0,257.0,1.5,15.0,302.0,261.4,205.26
2016,4,9,15,45,38.5,198.0,1.6,15.0,220.5,193.28,152.3
2016,4,9,16,0,0.0,139.0,1.7,15.0,139.0,131.79,104.01
2016,4,9,16,15,52.5,154.5,1.7,14.5,176.0,151.81,119.2
2016,4,9,16,30,105.0,170.0,1.7,14.0,213.0,162.73,126.23
2016,4,9,16,45,94.5,147.0,1.7,14.0,181.5,139.02,107.48
2016,4,9,17,0,84.0,124.0,1.7,14.0,150.0,112.26,86.8
2016,4,9,17,15,71.0,101.0,1.55,13.5,120.0,86.89,71.93
2016,4,9,17,30,58.0,78.0,1.4,13.0,90.0,68.09,55.13
2016,4,9,17,45,36.5,56.0,1.25,12.5,63.0,49.93,38.54
2016,4,9,18,0,15.0,34.0,1.1,12.0,36.0,31.31,21.16
2016,4,9,18,15,7.5,17.0,1.1,12.0,18.0,16.18,0.16
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,45,24.5,12.0,1.05,9.5,13.5,18.63,0.0
2016,4,10,6,0,49.0,24.0,1.2,10.0,27.0,46.36,25.12
2016,4,10,6,15,104.5,44.0,1.3,10.0,59.0,100.07,76.55
2016,4,10,6,30,160.0,64.0,1.4,10.0,91.0,150.71,121.48
2016,4,10,6,45,195.0,84.5,1.5,10.5,129.5,197.04,162.22
2016,4,10,7,0,230.0,105.0,1.6,11.0,168.0,246.07,204.25
2016,4,10,7,15,259.5,123.0,1.6,11.0,208.5,291.52,242.52
2016,4,10,7,30,289.0,141.0,1.6,11.0,249.0,338.93,281.4
2016,4,10,7,45,167.0,164.0,1.65,11.5,229.0,288.38,237.75
2016,4,10,8,0,45.0,187.0,1.7,12.0,209.0,227.67,185.01
2016,4,10,8,15,40.5,204.0,1.75,12.0,225.5,242.66,196.65
2016,4,10,8,30,36.0,221.0,1.8,12.0,242.0,257.24,207.55
2016,4,10,8,45,52.0,251.0,1.85,12.5,283.0,301.76,242.3
2016,4,10,9,0,68.0,281.0,1.9,13.0,324.0,346.74,276.65
2016,4,10,9,15,81.5,306.5,1.95,13.0,361.5,385.02,305.74
2016,4,10,9,30,95.0,332.0,2.0,13.0,399.0,423.39,334.61
2016,4,10,9,45,69.0,330.0,2.15,13.5,380.0,397.98,313.29
2016,4,10,10,0,43.0,328.0,2.3,14.0,361.0,371.89,291.72
2016,4,10,10,15,26.0,266.0,2.4,14.0,286.0,290.94,228.79
2016,4,10,10,30,9.0,204.0,2.5,14.0,211.0,207.47,162.8
2016,4,10,10,45,4.5,165.0,2.65,14.5,168.5,164.73,128.48
2016,4,10,11,0,0.0,126.0,2.8,15.0,126.0,122.38,94.13
2016,4,10,11,15,5.0,167.0,2.85,15.0,171.5,166.9,129.96
2016,4,10,11,30,10.0,208.0,2.9,15.0,217.0,211.27,165.14
2016,4,10,11,45,10.0,208.0,3.0,15.0,217.0,210.93,164.74
2016,4,10,12,0,10.0,208.0,3.1,15.0,217.0,210.55,164.43
2016,4,10,12,15,10.0,206.5,3.15,15.0,215.5,208.68,162.97
2016,4,10,12,30,10.0,205.0,3.2,15.0,214.0,206.77,161.51
2016,4,10,12,45,10.0,207.0,3.25,15.0,216.0,208.21,162.71
2016,4,10,13,0,10.0,209.0,3.3,15.0,218.0,209.6,163.88
2016,4,10,13,15,9.0,200.0,3.35,14.5,208.0,199.66,156.41
2016,4,10,13,30,8.0,191.0,3.4,14.0,198.0,189.8,148.99
2016,4,10,13,45,4.0,154.0,3.45,14.0,157.5,151.29,118.21
2016,4,10,14,0,0.0,117.0,3.5,14.0,117.0,113.11,87.42
2016,4,10,14,15,0.0,107.5,3.5,14.0,107.5,103.97,80.16
2016,4,10,14,30,0.0,98.0,3.5,14.0,98.0,94.85,72.87
2016,4,10,14,45,0.0,118.5,3.55,14.0,118.5,114.35,89.01
2016,4,10,15,0,0.0,139.0,3.6,14.0,139.0,133.55,104.92
2016,4,10,15,15,0.0,86.0,3.5,13.5,86.0,83.22,63.91
2016,4,10,15,30,0.0,33.0,3.4,13.0,33.0,31.89,21.29
2016,4,10,15,45,0.0,76.5,3.35,13.0,76.5,73.99,56.82
2016,4,10,16,0,0.0,120.0,3.3,13.0,120.0,114.62,90.96
2016,4,10,16,15,0.0,83.0,3.15,12.5,83.0,80.22,62.54
2016,4,10,16,30,0.0,46.0,3.0,12.0,46.0,44.43,32.48
2016,4,10,16,45,0.0,39.0,2.9,12.0,39.0,37.66,26.8
2016,4,10,17,0,0.0,32.0,2.8,12.0,32.0,30.89,21.04
2016,4,10,17,15,0.0,25.5,2.55,11.5,25.5,24.6,16.67
2016,4,10,17,30,0.0,19.0,2.3,11.0,19.0,18.32,10.94
2016,4,10,17,45,0.0,13.5,2.05,10.5,13.5,13.01,6.01
2016,4,10,18,0,0.0,8.0,1.8,10.0,8.0,7.71,1.03
2016,4,10,18,15,0.0,4.0,1.65,10.0,4.0,3.85,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,8.5,5.5,5.41,0.0
2016,4,11,6,0,0.0,11.0,0.9,9.0,11.0,10.61,2.05
2016,4,11,6,15,0.0,24.5,0.85,9.0,24.5,23.65,14.37
2016,4,11,6,30,0.0,38.0,0.8,9.0,38.0,36.7,26.07
2016,4,11,6,45,0.0,54.0,0.8,9.5,54.0,52.6,40.02
2016,4,11,7,0,0.0,70.0,0.8,10.0,70.0,68.73,53.92
2016,4,11,7,15,0.0,86.5,0.85,10.5,86.5,85.3,67.88
2016,4,11,7,30,0.0,103.0,0.9,11.0,103.0,101.81,81.49
2016,4,11,7,45,0.0,116.5,1.0,11.5,116.5,115.1,92.16
2016,4,11,8,0,0.0,130.0,1.1,12.0,130.0,128.39,102.66
2016,4,11,8,15,8.0,164.0,1.2,12.0,168.5,168.86,135.77
2016,4,11,8,30,16.0,198.0,1.3,12.0,207.0,209.8,168.64
2016,4,11,8,45,71.5,248.0,1.45,12.5,293.0,313.67,251.97
2016,4,11,9,0,127.0,298.0,1.6,13.0,379.0,421.64,335.28
2016,4,11,9,15,218.0,310.0,1.65,13.5,460.0,510.71,403.08
2016,4,11,9,30,309.0,322.0,1.7,14.0,541.0,611.33,477.22
2016,4,11,9,45,341.5,332.0,1.75,14.5,585.5,652.79,505.55
2016,4,11,10,0,374.0,342.0,1.8,15.0,630.0,693.95,533.77
2016,4,11,10,15,200.5,331.5,1.8,15.0,486.5,521.9,404.56
2016,4,11,10,30,27.0,321.0,1.8,15.0,343.0,347.52,269.17
2016,4,11,10,45,67.5,373.0,1.85,15.5,430.5,436.0,337.05
2016,4,11,11,0,108.0,425.0,1.9,16.0,518.0,523.73,401.11
2016,4,11,11,15,103.5,430.5,1.95,16.0,520.5,522.43,399.24
2016,4,11,11,30,99.0,436.0,2.0,16.0,523.0,520.75,397.78
2016,4,11,11,45,56.5,352.0,2.05,16.5,402.0,396.4,304.8
2016,4,11,12,0,14.0,268.0,2.1,17.0,281.0,272.45,209.97
2016,4,11,12,15,14.5,267.0,2.1,17.0,280.5,271.2,209.47
2016,4,11,12,30,15.0,266.0,2.1,17.0,280.0,269.88,208.51
2016,4,11,12,45,15.0,262.5,2.15,17.0,276.5,265.68,205.4
2016,4,11,13,0,15.0,259.0,2.2,17.0,273.0,261.45,202.3
2016,4,11,13,15,14.5,254.0,2.25,17.0,267.0,255.37,197.78
2016,4,11,13,30,14.0,249.0,2.3,17.0,261.0,249.31,193.29
2016,4,11,13,45,12.0,232.5,2.35,17.0,242.5,231.36,179.56
2016,4,11,14,0,10.0,216.0,2.4,17.0,224.0,213.61,165.96
2016,4,11,14,15,9.0,207.5,2.4,17.0,214.5,204.19,158.84
2016,4,11,14,30,8.0,199.0,2.4,17.0,205.0,194.86,151.75
2016,4,11,14,45,6.0,189.5,2.45,17.0,194.5,184.16,143.59
2016,4,11,15,0,4.0,180.0,2.5,17.0,184.0,173.65,135.57
2016,4,11,15,15,2.0,146.0,2.45,16.5,148.0,140.67,109.7
2016,4,11,15,30,0.0,112.0,2.4,16.0,112.0,107.85,83.6
2016,4,11,15,45,0.0,126.0,2.4,16.0,126.0,120.59,94.35
2016,4,11,16,0,0.0,140.0,2.4,16.0,140.0,132.77,104.63
2016,4,11,16,15,32.5,153.5,2.3,15.5,167.5,147.04,115.69
2016,4,11,16,30,65.0,167.0,2.2,15.0,195.0,158.99,124.52
2016,4,11,16,45,58.5,144.5,2.15,15.0,167.0,133.93,104.45
2016,4,11,17,0,52.0,122.0,2.1,15.0,139.0,109.75,85.36
2016,4,11,17,15,277.5,89.0,1.9,14.5,151.0,72.2,58.74
2016,4,11,17,30,503.0,56.0,1.7,14.0,163.0,39.62,29.76
2016,4,11,17,45,407.0,45.5,1.5,13.5,115.5,33.54,24.06
2016,4,11,18,0,311.0,35.0,1.3,13.0,68.0,27.04,17.62
2016,4,11,18,15,155.5,17.5,1.25,12.5,34.0,13.17,1.31
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,14.5,1.85,8.5,20.0,36.46,0.0
2016,4,12,6,0,155.0,29.0,2.0,9.0,40.0,101.89,68.15
2016,4,12,6,15,261.0,44.5,2.1,9.0,83.0,167.79,131.9
2016,4,12,6,30,367.0,60.0,2.2,9.0,126.0,242.92,198.58
2016,4,12,6,45,187.5,79.5,2.3,9.5,113.5,187.92,155.71
2016,4,12,7,0,8.0,99.0,2.4,10.0,101.0,105.01,84.89
2016,4,12,7,15,14.5,119.5,2.35,10.5,124.5,129.66,105.82
2016,4,12,7,30,21.0,140.0,2.3,11.0,148.0,154.73,126.52
2016,4,12,7,45,10.5,125.0,2.25,11.5,129.0,130.83,105.68
2016,4,12,8,0,0.0,110.0,2.2,12.0,110.0,107.64,85.5
2016,4,12,8,15,0.5,134.5,2.1,12.0,135.0,132.67,106.02
2016,4,12,8,30,1.0,159.0,2.0,12.0,160.0,157.72,126.19
2016,4,12,8,45,5.0,180.0,1.9,12.5,183.5,181.86,145.24
2016,4,12,9,0,9.0,201.0,1.8,13.0,207.0,206.15,164.11
2016,4,12,9,15,27.0,252.5,1.8,13.5,271.5,281.26,223.31
2016,4,12,9,30,45.0,304.0,1.8,14.0,336.0,350.7,276.31
2016,4,12,9,45,65.0,335.0,1.85,14.5,384.0,400.01,313.1
2016,4,12,10,0,85.0,366.0,1.9,15.0,432.0,449.37,349.36
2016,4,12,10,15,299.0,341.0,1.95,15.0,584.5,627.81,486.65
2016,4,12,10,30,513.0,316.0,2.0,15.0,737.0,800.44,612.46
2016,4,12,10,45,274.5,339.0,2.15,15.5,565.0,600.9,463.08
2016,4,12,11,0,36.0,362.0,2.3,16.0,393.0,394.45,303.62
2016,4,12,11,15,35.0,365.0,2.4,16.0,396.0,394.65,304.67
2016,4,12,11,30,34.0,368.0,2.5,16.0,399.0,394.71,304.66
2016,4,12,11,45,201.0,388.5,2.7,16.5,568.0,564.02,435.36
2016,4,12,12,0,368.0,409.0,2.9,17.0,737.0,726.29,554.56
2016,4,12,12,15,636.5,268.5,2.95,16.5,832.5,810.64,622.59
2016,4,12,12,30,905.0,128.0,3.0,16.0,928.0,879.29,673.92
2016,4,12,12,45,869.0,148.5,3.15,16.0,909.0,848.35,652.93
2016,4,12,13,0,833.0,169.0,3.3,16.0,890.0,814.82,630.72
2016,4,12,13,15,827.5,168.0,3.35,16.0,871.5,783.14,609.09
2016,4,12,13,30,822.0,167.0,3.4,16.0,853.0,749.56,585.26
2016,4,12,13,45,812.0,166.0,3.45,16.0,826.0,711.18,556.95
2016,4,12,14,0,802.0,165.0,3.5,16.0,799.0,671.56,527.2
2016,4,12,14,15,791.0,162.0,3.55,15.5,765.5,628.47,495.21
2016,4,12,14,30,780.0,159.0,3.6,15.0,732.0,582.1,459.96
2016,4,12,14,45,766.5,154.5,3.65,15.0,692.5,534.73,422.12
2016,4,12,15,0,753.0,150.0,3.7,15.0,653.0,487.28,383.27
2016,4,12,15,15,733.0,145.5,3.75,14.5,608.0,437.23,342.1
2016,4,12,15,30,713.0,141.0,3.8,14.0,563.0,388.17,300.63
2016,4,12,15,45,689.0,135.0,3.85,14.0,514.5,337.71,256.7
2016,4,12,16,0,665.0,129.0,3.9,14.0,466.0,289.12,213.78
2016,4,12,16,15,630.5,122.0,3.85,13.5,414.0,239.39,170.68
2016,4,12,16,30,596.0,115.0,3.8,13.0,362.0,193.06,131.35
2016,4,12,16,45,545.0,107.5,3.8,12.5,309.0,147.97,96.13
2016,4,12,17,0,494.0,100.0,3.8,12.0,256.0,107.68,69.08
2016,4,12,17,15,427.5,88.5,3.65,11.5,205.0,69.29,50.19
2016,4,12,17,30,361.0,77.0,3.5,11.0,154.0,56.78,45.55
2016,4,12,17,45,263.0,61.0,3.35,11.0,108.5,46.14,35.53
2016,4,12,18,0,165.0,45.0,3.2,11.0,63.0,36.67,26.15
2016,4,12,18,15,82.5,22.5,3.05,10.5,31.5,18.91,5.57
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,5,45,62.5,16.5,2.15,7.5,21.5,34.37,0.0
2016,4,13,6,0,125.0,33.0,2.3,8.0,43.0,92.41,63.88
2016,4,13,6,15,232.0,50.5,2.3,8.0,86.5,164.97,130.9
2016,4,13,6,30,339.0,68.0,2.3,8.0,130.0,241.76,198.85
2016,4,13,6,45,413.0,80.5,2.35,8.5,181.5,306.47,255.84
2016,4,13,7,0,487.0,93.0,2.4,9.0,233.0,377.54,316.51
2016,4,13,7,15,540.0,102.5,2.35,9.5,286.5,441.13,368.95
2016,4,13,7,30,593.0,112.0,2.3,10.0,340.0,506.63,421.1
2016,4,13,7,45,641.5,115.5,2.3,10.5,395.0,565.41,466.57
2016,4,13,8,0,690.0,119.0,2.3,11.0,450.0,626.05,512.12
2016,4,13,8,15,717.5,124.0,2.3,11.5,501.0,674.6,547.03
2016,4,13,8,30,745.0,129.0,2.3,12.0,552.0,722.9,580.28
2016,4,13,8,45,776.5,128.5,2.3,13.0,601.0,767.61,608.65
2016,4,13,9,0,808.0,128.0,2.3,14.0,650.0,808.89,633.94
2016,4,13,9,15,823.0,131.0,2.35,14.5,692.0,842.18,654.76
2016,4,13,9,30,838.0,134.0,2.4,15.0,734.0,873.38,674.02
2016,4,13,9,45,867.5,126.5,2.5,15.5,774.5,903.68,692.97
2016,4,13,10,0,897.0,119.0,2.6,16.0,815.0,927.18,707.2
2016,4,13,10,15,904.0,120.5,2.65,16.0,844.0,942.71,716.97
2016,4,13,10,30,911.0,122.0,2.7,16.0,873.0,955.24,724.87
2016,4,13,10,45,915.5,124.0,2.75,16.5,894.5,962.9,728.25
