Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,920.0,126.0,2.8,17.0,916.0,967.37,729.62
2016,4,13,11,15,922.0,126.5,2.85,17.0,929.5,964.84,727.8
2016,4,13,11,30,924.0,127.0,2.9,17.0,943.0,959.12,724.01
2016,4,13,11,45,922.5,129.0,3.0,17.5,947.0,948.6,716.15
2016,4,13,12,0,921.0,131.0,3.1,18.0,951.0,935.01,706.32
2016,4,13,12,15,920.0,130.5,3.15,18.0,948.0,916.45,694.13
2016,4,13,12,30,919.0,130.0,3.2,18.0,945.0,895.0,680.04
2016,4,13,12,45,924.5,124.5,3.3,18.0,935.5,871.28,664.69
2016,4,13,13,0,930.0,119.0,3.4,18.0,926.0,844.59,647.2
2016,4,13,13,15,926.0,118.0,3.5,18.0,907.0,812.05,625.49
2016,4,13,13,30,922.0,117.0,3.6,18.0,888.0,777.22,601.99
2016,4,13,13,45,912.0,117.0,3.7,18.0,860.5,737.05,574.39
2016,4,13,14,0,902.0,117.0,3.8,18.0,833.0,695.32,543.37
2016,4,13,14,15,893.0,115.0,3.9,17.5,799.0,651.04,510.75
2016,4,13,14,30,884.0,113.0,4.0,17.0,765.0,605.56,476.24
2016,4,13,14,45,866.0,113.5,4.1,17.0,723.5,553.73,435.02
2016,4,13,15,0,848.0,114.0,4.2,17.0,682.0,504.59,394.74
2016,4,13,15,15,831.5,110.5,4.15,16.5,637.0,452.83,351.86
2016,4,13,15,30,815.0,107.0,4.1,16.0,592.0,401.54,308.21
2016,4,13,15,45,788.0,105.0,4.1,16.0,541.0,348.88,262.12
2016,4,13,16,0,761.0,103.0,4.1,16.0,490.0,294.75,214.4
2016,4,13,16,15,748.0,86.5,3.95,15.5,433.0,239.99,165.98
2016,4,13,16,30,735.0,70.0,3.8,15.0,376.0,182.92,116.35
2016,4,13,16,45,658.5,77.5,3.65,14.5,323.0,136.95,81.2
2016,4,13,17,0,582.0,85.0,3.5,14.0,270.0,102.16,60.36
2016,4,13,17,15,523.0,75.0,3.1,13.0,218.0,60.91,40.82
2016,4,13,17,30,464.0,65.0,2.7,12.0,166.0,47.38,36.99
2016,4,13,17,45,372.5,52.5,2.3,11.5,119.0,39.75,29.84
2016,4,13,18,0,281.0,40.0,1.9,11.0,72.0,30.68,21.07
2016,4,13,18,15,140.5,20.0,1.75,10.5,36.0,15.42,4.27
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,101.5,15.5,1.9,8.5,24.0,45.1,0.0
2016,4,14,6,0,203.0,31.0,2.0,9.0,48.0,122.73,87.5
2016,4,14,6,15,319.0,44.0,2.2,9.0,93.5,191.29,151.73
2016,4,14,6,30,435.0,57.0,2.4,9.0,139.0,273.42,224.44
2016,4,14,6,45,524.5,63.5,2.6,9.5,194.0,344.85,287.22
2016,4,14,7,0,614.0,70.0,2.8,10.0,249.0,423.38,354.18
2016,4,14,7,15,664.0,76.5,2.9,10.5,305.0,485.84,405.91
2016,4,14,7,30,714.0,83.0,3.0,11.0,361.0,551.13,458.21
2016,4,14,7,45,388.0,142.0,3.2,11.5,296.0,427.05,354.64
2016,4,14,8,0,62.0,201.0,3.4,12.0,231.0,255.26,208.4
2016,4,14,8,15,81.5,228.0,3.5,12.0,272.0,299.53,244.6
2016,4,14,8,30,101.0,255.0,3.6,12.0,313.0,344.65,280.42
2016,4,14,8,45,93.5,275.5,3.7,12.5,332.5,361.8,292.34
2016,4,14,9,0,86.0,296.0,3.8,13.0,352.0,378.17,303.59
2016,4,14,9,15,184.5,314.5,3.85,13.0,445.0,489.09,392.0
2016,4,14,9,30,283.0,333.0,3.9,13.0,538.0,603.36,480.2
2016,4,14,9,45,604.5,224.5,4.0,13.5,688.0,782.61,620.85
2016,4,14,10,0,926.0,116.0,4.1,14.0,838.0,952.32,741.43
2016,4,14,10,15,933.0,117.5,4.15,14.0,867.5,968.13,750.42
2016,4,14,10,30,940.0,119.0,4.2,14.0,897.0,980.84,758.54
2016,4,14,10,45,943.5,121.5,4.3,14.5,919.0,988.19,762.0
2016,4,14,11,0,947.0,124.0,4.4,15.0,941.0,992.23,763.57
2016,4,14,11,15,949.0,124.5,4.5,15.0,954.0,989.57,762.09
2016,4,14,11,30,951.0,125.0,4.6,15.0,967.0,983.63,758.47
2016,4,14,11,45,941.5,131.5,4.75,15.5,969.0,970.14,748.63
2016,4,14,12,0,932.0,138.0,4.9,16.0,971.0,953.61,736.73
2016,4,14,12,15,930.0,137.5,5.0,16.0,967.0,933.9,723.66
2016,4,14,12,30,928.0,137.0,5.1,16.0,963.0,911.33,708.55
2016,4,14,12,45,927.5,134.5,5.2,16.0,951.5,885.32,690.95
2016,4,14,13,0,927.0,132.0,5.3,16.0,940.0,856.61,671.32
2016,4,14,13,15,922.0,130.5,5.4,16.0,919.5,822.82,647.87
2016,4,14,13,30,917.0,129.0,5.5,16.0,899.0,786.83,622.63
2016,4,14,13,45,910.0,127.0,5.6,16.0,871.5,746.95,594.03
2016,4,14,14,0,903.0,125.0,5.7,16.0,844.0,705.33,562.14
2016,4,14,14,15,893.5,123.0,5.7,15.5,809.5,660.65,527.91
2016,4,14,14,30,884.0,121.0,5.7,15.0,775.0,612.33,490.08
2016,4,14,14,45,857.5,125.0,5.7,15.0,731.5,561.8,448.47
2016,4,14,15,0,831.0,129.0,5.7,15.0,688.0,512.14,406.7
2016,4,14,15,15,813.5,125.0,5.65,14.5,642.0,460.24,363.0
2016,4,14,15,30,796.0,121.0,5.6,14.0,596.0,408.97,318.71
2016,4,14,15,45,773.5,116.5,5.6,14.0,546.0,352.88,269.22
2016,4,14,16,0,751.0,112.0,5.6,14.0,496.0,301.68,223.09
2016,4,14,16,15,719.0,106.0,5.45,13.5,442.0,248.83,176.29
2016,4,14,16,30,687.0,100.0,5.3,13.0,388.0,199.0,133.01
2016,4,14,16,45,654.0,90.5,5.2,12.5,334.5,149.26,92.43
2016,4,14,17,0,621.0,81.0,5.1,12.0,281.0,103.03,59.75
2016,4,14,17,15,557.5,73.0,4.75,11.0,227.5,61.24,39.89
2016,4,14,17,30,494.0,65.0,4.4,10.0,174.0,47.17,37.11
2016,4,14,17,45,395.0,53.0,4.1,9.5,125.0,40.02,30.34
2016,4,14,18,0,296.0,41.0,3.8,9.0,76.0,31.42,21.96
2016,4,14,18,15,148.0,20.5,3.6,8.5,38.0,15.79,5.21
2016,4,14,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,16.5,3.3,5.5,27.5,63.77,0.0
2016,4,15,6,0,249.0,33.0,3.4,6.0,55.0,141.81,104.61
2016,4,15,6,15,364.5,45.5,3.6,6.5,102.5,213.32,171.91
2016,4,15,6,30,480.0,58.0,3.8,7.0,150.0,296.22,246.13
2016,4,15,6,45,564.0,64.5,4.0,7.5,206.0,367.36,309.65
2016,4,15,7,0,648.0,71.0,4.2,8.0,262.0,445.03,376.93
2016,4,15,7,15,695.0,77.0,4.35,8.5,318.5,506.78,429.08
2016,4,15,7,30,742.0,83.0,4.5,9.0,375.0,571.03,481.67
2016,4,15,7,45,776.0,87.5,4.65,10.0,431.0,624.5,523.29
2016,4,15,8,0,810.0,92.0,4.8,11.0,487.0,681.36,565.83
2016,4,15,8,15,833.5,95.5,4.85,11.5,539.5,729.63,600.15
2016,4,15,8,30,857.0,99.0,4.9,12.0,592.0,777.11,633.3
2016,4,15,8,45,871.0,103.5,4.95,12.5,639.5,817.07,660.3
2016,4,15,9,0,885.0,108.0,5.0,13.0,687.0,855.11,685.6
2016,4,15,9,15,898.0,111.0,5.0,13.5,730.0,883.61,703.35
2016,4,15,9,30,911.0,114.0,5.0,14.0,773.0,914.64,722.88
2016,4,15,9,45,923.0,115.0,5.0,14.5,810.5,940.12,738.25
2016,4,15,10,0,935.0,116.0,5.0,15.0,848.0,962.88,751.66
2016,4,15,10,15,942.0,117.5,5.0,15.0,877.5,978.74,761.67
2016,4,15,10,30,949.0,119.0,5.0,15.0,907.0,991.47,769.6
2016,4,15,10,45,950.5,121.5,5.0,15.5,927.5,996.97,771.09
2016,4,15,11,0,952.0,124.0,5.0,16.0,948.0,999.15,770.43
2016,4,15,11,15,954.5,125.0,5.05,16.0,961.5,997.38,769.06
2016,4,15,11,30,957.0,126.0,5.1,16.0,975.0,992.31,765.53
2016,4,15,11,45,959.5,124.5,5.15,16.5,980.5,981.47,756.62
2016,4,15,12,0,962.0,123.0,5.2,17.0,986.0,967.42,745.61
2016,4,15,12,15,961.0,123.0,5.25,17.0,982.5,948.63,732.83
2016,4,15,12,30,960.0,123.0,5.3,17.0,979.0,926.84,717.97
2016,4,15,12,45,960.5,120.0,5.4,17.5,968.0,900.49,698.82
2016,4,15,13,0,961.0,117.0,5.5,18.0,957.0,871.3,677.65
2016,4,15,13,15,956.5,116.0,5.55,18.0,936.5,837.45,654.1
2016,4,15,13,30,952.0,115.0,5.6,18.0,916.0,801.25,628.72
2016,4,15,13,45,948.0,112.0,5.65,18.0,889.0,761.37,600.45
2016,4,15,14,0,944.0,109.0,5.7,18.0,862.0,719.45,569.05
2016,4,15,14,15,934.5,107.0,5.7,17.5,827.0,673.23,533.97
2016,4,15,14,30,925.0,105.0,5.7,17.0,792.0,625.77,497.05
2016,4,15,14,45,916.5,101.0,5.7,17.0,751.0,576.03,456.5
2016,4,15,15,0,908.0,97.0,5.7,17.0,710.0,525.41,414.26
2016,4,15,15,15,892.0,94.0,5.6,16.5,663.0,471.79,369.16
2016,4,15,15,30,876.0,91.0,5.5,16.0,616.0,418.45,323.1
2016,4,15,15,45,856.0,87.5,5.4,16.0,565.0,359.8,271.33
2016,4,15,16,0,836.0,84.0,5.3,16.0,514.0,306.27,222.96
2016,4,15,16,15,808.0,80.0,5.0,15.5,459.5,251.92,174.45
2016,4,15,16,30,780.0,76.0,4.7,15.0,405.0,200.09,129.06
2016,4,15,16,45,740.5,71.0,4.45,15.0,349.0,148.67,87.14
2016,4,15,17,0,701.0,66.0,4.2,15.0,293.0,101.43,54.27
2016,4,15,17,15,643.0,59.5,3.7,14.0,238.5,53.14,30.2
2016,4,15,17,30,585.0,53.0,3.2,13.0,184.0,36.4,27.05
2016,4,15,17,45,493.0,44.0,2.75,12.0,133.5,31.54,22.52
2016,4,15,18,0,401.0,35.0,2.3,11.0,83.0,26.35,17.42
2016,4,15,18,15,200.5,17.5,2.15,10.5,41.5,12.76,3.49
2016,4,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,156.5,15.5,0.75,8.5,30.0,74.49,0.0
2016,4,16,6,0,313.0,31.0,0.7,9.0,60.0,163.18,120.25
2016,4,16,6,15,421.5,42.0,0.75,10.0,108.5,233.87,184.73
2016,4,16,6,30,530.0,53.0,0.8,11.0,157.0,314.99,254.41
2016,4,16,6,45,599.0,60.5,0.9,12.0,212.0,382.15,311.21
2016,4,16,7,0,668.0,68.0,1.0,13.0,267.0,454.62,369.95
2016,4,16,7,15,711.5,73.5,1.05,13.5,323.5,514.68,417.22
2016,4,16,7,30,755.0,79.0,1.1,14.0,380.0,574.5,462.67
2016,4,16,7,45,787.0,83.5,1.2,15.0,435.0,629.94,502.69
2016,4,16,8,0,819.0,88.0,1.3,16.0,490.0,685.83,540.94
2016,4,16,8,15,841.0,91.5,1.4,16.5,542.0,733.31,572.42
2016,4,16,8,30,863.0,95.0,1.5,17.0,594.0,779.88,602.81
2016,4,16,8,45,879.5,98.0,1.6,17.5,642.0,820.31,628.49
2016,4,16,9,0,896.0,101.0,1.7,18.0,690.0,854.18,649.47
2016,4,16,9,15,908.5,103.5,1.7,18.5,732.5,886.88,668.43
2016,4,16,9,30,921.0,106.0,1.7,19.0,775.0,917.21,685.62
2016,4,16,9,45,934.5,105.5,1.75,19.5,812.5,942.61,700.06
2016,4,16,10,0,948.0,105.0,1.8,20.0,850.0,965.32,712.77
2016,4,16,10,15,954.0,106.0,1.85,20.5,879.0,979.95,720.26
2016,4,16,10,30,960.0,107.0,1.9,21.0,908.0,991.4,725.86
2016,4,16,10,45,964.5,108.0,2.0,21.5,929.5,998.21,729.22
2016,4,16,11,0,969.0,109.0,2.1,22.0,951.0,1001.69,730.56
2016,4,16,11,15,971.5,109.5,2.15,22.0,964.5,999.47,729.19
2016,4,16,11,30,974.0,110.0,2.2,22.0,978.0,993.89,725.82
2016,4,16,11,45,974.0,110.5,2.3,22.5,982.5,982.75,718.12
2016,4,16,12,0,974.0,111.0,2.4,23.0,987.0,968.36,708.42
2016,4,16,12,15,973.0,111.0,2.45,23.0,983.5,949.44,696.7
2016,4,16,12,30,972.0,111.0,2.5,23.0,980.0,927.49,683.02
2016,4,16,12,45,971.5,109.0,2.55,23.0,969.0,901.07,666.38
2016,4,16,13,0,971.0,107.0,2.6,23.0,958.0,871.81,647.8
2016,4,16,13,15,967.0,106.0,2.6,23.0,938.0,838.1,625.76
2016,4,16,13,30,963.0,105.0,2.6,23.0,918.0,801.99,601.99
2016,4,16,13,45,957.5,103.5,2.65,23.0,891.0,762.14,575.76
2016,4,16,14,0,952.0,102.0,2.7,23.0,864.0,720.33,546.9
2016,4,16,14,15,943.5,100.0,2.7,23.0,829.5,674.44,513.22
2016,4,16,14,30,935.0,98.0,2.7,23.0,795.0,627.22,477.78
2016,4,16,14,45,922.5,96.5,2.7,23.0,753.5,577.23,439.36
2016,4,16,15,0,910.0,95.0,2.7,23.0,712.0,526.69,399.47
2016,4,16,15,15,895.5,92.5,2.6,22.5,666.0,474.09,357.4
2016,4,16,15,30,881.0,90.0,2.5,22.0,620.0,421.6,314.17
2016,4,16,15,45,859.5,87.0,2.45,22.0,568.5,362.62,264.55
2016,4,16,16,0,838.0,84.0,2.4,22.0,517.0,308.93,218.13
2016,4,16,16,15,811.0,80.0,2.2,21.5,463.0,254.67,171.49
2016,4,16,16,30,784.0,76.0,2.0,21.0,409.0,202.84,127.53
2016,4,16,16,45,746.0,71.0,1.8,20.5,353.5,151.36,86.79
2016,4,16,17,0,708.0,66.0,1.6,20.0,298.0,103.88,54.35
2016,4,16,17,15,652.0,59.5,1.45,18.5,243.0,55.19,30.09
2016,4,16,17,30,596.0,53.0,1.3,17.0,188.0,36.26,26.49
2016,4,16,17,45,506.0,44.0,1.2,16.0,137.0,31.39,22.04
2016,4,16,18,0,416.0,35.0,1.1,15.0,86.0,26.19,17.03
2016,4,16,18,15,261.5,22.0,1.1,14.5,48.5,16.75,6.63
2016,4,16,18,30,107.0,9.0,1.1,14.0,11.0,8.85,0.0
2016,4,16,18,45,53.5,4.5,1.15,13.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,5,45,161.0,15.5,0.9,11.5,31.5,77.19,9.07
2016,4,17,6,0,322.0,31.0,0.9,12.0,63.0,167.53,123.59
2016,4,17,6,15,426.5,41.5,1.1,13.0,111.0,236.87,186.06
2016,4,17,6,30,531.0,52.0,1.3,14.0,159.0,316.21,254.21
2016,4,17,6,45,595.0,60.0,1.5,15.0,213.0,381.67,309.68
2016,4,17,7,0,659.0,68.0,1.7,16.0,267.0,452.03,366.95
2016,4,17,7,15,702.5,73.5,1.8,16.5,322.5,511.8,414.33
2016,4,17,7,30,746.0,79.0,1.9,17.0,378.0,571.38,460.03
2016,4,17,7,45,775.0,84.0,2.0,18.0,432.5,625.07,498.82
2016,4,17,8,0,804.0,89.0,2.1,19.0,487.0,678.99,535.73
2016,4,17,8,15,826.5,92.5,2.25,20.0,538.5,726.33,566.5
2016,4,17,8,30,849.0,96.0,2.4,21.0,590.0,772.83,596.09
2016,4,17,8,45,864.0,100.0,2.55,22.0,637.0,812.76,620.56
2016,4,17,9,0,879.0,104.0,2.7,23.0,684.0,850.87,643.46
2016,4,17,9,15,891.5,106.0,2.75,23.5,726.5,877.73,659.0
2016,4,17,9,30,904.0,108.0,2.8,24.0,769.0,907.12,676.26
2016,4,17,9,45,915.5,109.0,2.9,24.5,805.5,932.04,690.81
2016,4,17,10,0,927.0,110.0,3.0,25.0,842.0,954.25,703.57
2016,4,17,10,15,934.0,111.5,3.0,25.0,871.0,970.02,712.76
2016,4,17,10,30,941.0,113.0,3.0,25.0,900.0,982.68,720.05
2016,4,17,10,45,944.0,114.5,3.0,25.5,921.0,988.48,721.56
2016,4,17,11,0,947.0,116.0,3.0,26.0,942.0,990.99,721.12
2016,4,17,11,15,950.0,117.0,2.95,26.0,955.5,989.71,719.38
2016,4,17,11,30,953.0,118.0,2.9,26.0,969.0,985.13,715.66
2016,4,17,11,45,954.0,118.0,2.9,26.5,974.5,974.5,707.18
2016,4,17,12,0,955.0,118.0,2.9,27.0,980.0,960.68,696.82
2016,4,17,12,15,954.5,118.0,2.85,27.0,977.0,942.44,684.69
2016,4,17,12,30,954.0,118.0,2.8,27.0,974.0,921.2,670.72
2016,4,17,12,45,954.0,116.0,2.8,27.5,963.0,895.55,653.0
2016,4,17,13,0,954.0,114.0,2.8,28.0,952.0,867.1,633.5
2016,4,17,13,15,950.5,113.0,2.8,28.0,933.0,834.21,612.32
2016,4,17,13,30,947.0,112.0,2.8,28.0,914.0,798.95,589.44
2016,4,17,13,45,943.5,109.0,2.8,28.0,887.5,759.6,563.65
2016,4,17,14,0,940.0,106.0,2.8,28.0,861.0,718.21,535.24
2016,4,17,14,15,932.0,104.5,2.75,27.5,827.0,673.54,503.81
2016,4,17,14,30,924.0,103.0,2.7,27.0,793.0,627.53,470.56
2016,4,17,14,45,915.5,99.5,2.7,27.0,753.0,578.3,433.39
2016,4,17,15,0,907.0,96.0,2.7,27.0,713.0,528.22,394.54
2016,4,17,15,15,892.5,93.5,2.6,26.5,667.0,475.75,353.29
2016,4,17,15,30,878.0,91.0,2.5,26.0,621.0,423.41,310.91
2016,4,17,15,45,861.0,87.0,2.4,26.0,571.0,365.22,262.56
2016,4,17,16,0,844.0,83.0,2.3,26.0,521.0,311.85,216.97
2016,4,17,16,15,817.5,79.5,2.1,25.0,467.0,257.83,171.53
2016,4,17,16,30,791.0,76.0,1.9,24.0,413.0,206.17,128.47
2016,4,17,16,45,755.5,70.5,1.7,23.5,358.0,154.15,87.5
2016,4,17,17,0,720.0,65.0,1.5,23.0,303.0,105.86,54.4
2016,4,17,17,15,665.0,59.0,1.4,21.5,247.5,60.53,32.83
2016,4,17,17,30,610.0,53.0,1.3,20.0,192.0,36.12,26.02
2016,4,17,17,45,521.5,44.5,1.25,19.0,141.0,31.68,22.01
2016,4,17,18,0,433.0,36.0,1.2,18.0,90.0,26.97,17.48
2016,4,17,18,15,278.5,23.0,1.15,17.5,51.5,17.56,7.46
2016,4,17,18,30,124.0,10.0,1.1,17.0,13.0,9.83,0.0
2016,4,17,18,45,62.0,5.0,1.1,16.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,166.5,16.0,0.4,15.5,33.0,80.83,22.06
2016,4,18,6,0,333.0,32.0,0.4,16.0,66.0,173.7,127.07
2016,4,18,6,15,434.5,42.5,0.45,16.5,115.0,242.78,187.64
2016,4,18,6,30,536.0,53.0,0.5,17.0,164.0,321.52,253.68
2016,4,18,6,45,604.0,60.0,0.55,17.5,218.5,388.25,308.57
2016,4,18,7,0,672.0,67.0,0.6,18.0,273.0,460.2,365.34
2016,4,18,7,15,714.0,72.5,0.75,18.5,328.5,517.23,409.62
2016,4,18,7,30,756.0,78.0,0.9,19.0,384.0,579.05,455.98
2016,4,18,7,45,786.0,82.0,1.05,20.0,438.5,632.68,494.06
2016,4,18,8,0,816.0,86.0,1.2,21.0,493.0,686.61,530.14
2016,4,18,8,15,837.5,89.5,1.3,21.5,544.5,733.62,560.62
2016,4,18,8,30,859.0,93.0,1.4,22.0,596.0,779.71,590.02
2016,4,18,8,45,874.0,96.0,1.5,23.0,643.0,814.05,609.87
2016,4,18,9,0,889.0,99.0,1.6,24.0,690.0,851.27,631.48
2016,4,18,9,15,901.0,101.5,1.65,24.5,732.0,883.35,650.08
2016,4,18,9,30,913.0,104.0,1.7,25.0,774.0,913.05,667.04
2016,4,18,9,45,925.0,104.0,1.8,25.5,810.5,937.5,681.13
2016,4,18,10,0,937.0,104.0,1.9,26.0,847.0,959.23,693.53
2016,4,18,10,15,943.0,105.5,1.9,26.0,875.5,974.21,701.86
2016,4,18,10,30,949.0,107.0,1.9,26.0,904.0,986.04,708.35
2016,4,18,10,45,953.5,108.0,1.95,26.5,925.5,992.74,710.94
2016,4,18,11,0,958.0,109.0,2.0,27.0,947.0,996.15,711.62
2016,4,18,11,15,960.5,109.5,1.95,27.0,960.0,993.9,709.1
2016,4,18,11,30,963.0,110.0,1.9,27.0,973.0,988.33,704.68
2016,4,18,11,45,964.0,110.0,1.9,27.5,978.0,977.63,696.4
2016,4,18,12,0,965.0,110.0,1.9,28.0,983.0,963.72,686.29
2016,4,18,12,15,964.0,110.0,1.85,28.0,979.5,944.92,674.0
2016,4,18,12,30,963.0,110.0,1.8,28.0,976.0,923.12,659.93
2016,4,18,12,45,958.0,111.0,1.75,28.0,963.5,896.08,642.59
2016,4,18,13,0,953.0,112.0,1.7,28.0,951.0,866.43,623.62
2016,4,18,13,15,948.5,111.0,1.65,28.0,931.5,832.82,602.08
2016,4,18,13,30,944.0,110.0,1.6,28.0,912.0,796.9,578.97
2016,4,18,13,45,935.0,110.0,1.55,28.0,884.0,756.63,552.87
2016,4,18,14,0,926.0,110.0,1.5,28.0,856.0,714.7,524.46
2016,4,18,14,15,917.0,108.5,1.5,28.0,822.0,669.94,493.14
2016,4,18,14,30,908.0,107.0,1.5,28.0,788.0,623.96,460.18
2016,4,18,14,45,891.5,107.0,1.5,28.0,746.0,574.31,423.7
2016,4,18,15,0,875.0,107.0,1.5,28.0,704.0,524.51,386.11
2016,4,18,15,15,859.0,104.0,1.45,27.5,658.0,468.84,343.81
2016,4,18,15,30,843.0,101.0,1.4,27.0,612.0,416.85,302.82
2016,4,18,15,45,814.5,100.0,1.4,27.0,560.5,363.04,259.07
2016,4,18,16,0,786.0,99.0,1.4,27.0,509.0,311.37,216.19
2016,4,18,16,15,757.0,94.5,1.3,26.0,455.5,258.85,173.03
2016,4,18,16,30,728.0,90.0,1.2,25.0,402.0,205.28,129.43
2016,4,18,16,45,680.5,85.5,1.2,24.5,346.5,155.58,91.22
2016,4,18,17,0,633.0,81.0,1.2,24.0,291.0,110.88,61.04
2016,4,18,17,15,574.0,72.5,1.15,22.5,237.5,67.6,39.2
2016,4,18,17,30,515.0,64.0,1.1,21.0,184.0,45.42,33.98
2016,4,18,17,45,421.5,53.5,1.1,20.0,134.5,39.65,28.82
2016,4,18,18,0,328.0,43.0,1.1,19.0,85.0,33.51,23.01
2016,4,18,18,15,196.5,27.0,1.1,18.0,49.0,20.92,10.3
2016,4,18,18,30,65.0,11.0,1.1,17.0,13.0,10.81,0.0
2016,4,18,18,45,32.5,5.5,1.1,16.5,6.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,136.5,18.0,0.65,15.5,32.5,73.3,27.92
2016,4,19,6,0,273.0,36.0,0.7,16.0,65.0,156.55,115.73
2016,4,19,6,15,371.5,48.5,0.8,16.5,112.0,224.98,175.28
2016,4,19,6,30,470.0,61.0,0.9,17.0,159.0,302.0,240.27
2016,4,19,6,45,548.5,67.5,1.05,18.0,214.0,370.9,297.01
2016,4,19,7,0,627.0,74.0,1.2,19.0,269.0,445.84,356.44
2016,4,19,7,15,671.0,80.0,1.35,19.5,323.5,505.35,402.73
2016,4,19,7,30,715.0,86.0,1.5,20.0,378.0,567.12,449.3
2016,4,19,7,45,752.5,88.5,1.65,21.0,433.0,619.86,487.11
2016,4,19,8,0,790.0,91.0,1.8,22.0,488.0,676.27,525.53
2016,4,19,8,15,812.5,95.0,1.9,22.5,539.5,723.7,556.6
2016,4,19,8,30,835.0,99.0,2.0,23.0,591.0,770.32,586.65
2016,4,19,8,45,853.5,101.5,2.15,23.5,638.5,810.94,612.52
2016,4,19,9,0,872.0,104.0,2.3,24.0,686.0,845.08,633.77
2016,4,19,9,15,884.0,106.5,2.35,24.5,728.0,876.7,652.41
2016,4,19,9,30,896.0,109.0,2.4,25.0,770.0,905.99,669.39
2016,4,19,9,45,900.0,114.0,2.5,25.5,804.0,928.31,682.15
2016,4,19,10,0,904.0,119.0,2.6,26.0,838.0,947.67,693.03
2016,4,19,10,15,911.0,121.0,2.7,26.0,867.0,963.57,703.1
2016,4,19,10,30,918.0,123.0,2.8,26.0,896.0,976.44,711.33
2016,4,19,10,45,914.5,129.0,2.9,26.5,915.0,980.59,712.62
2016,4,19,11,0,911.0,135.0,3.0,27.0,934.0,981.45,711.95
2016,4,19,11,15,913.5,136.0,3.05,27.0,947.5,979.58,710.67
2016,4,19,11,30,916.0,137.0,3.1,27.0,961.0,974.57,707.48
2016,4,19,11,45,912.0,141.0,3.15,27.0,965.0,963.51,700.48
2016,4,19,12,0,908.0,145.0,3.2,27.0,969.0,949.46,691.65
2016,4,19,12,15,742.5,245.0,3.2,27.0,917.0,889.79,652.39
2016,4,19,12,30,577.0,345.0,3.2,27.0,865.0,827.21,605.76
2016,4,19,12,45,734.5,247.5,3.25,27.0,901.5,846.31,624.01
2016,4,19,13,0,892.0,150.0,3.3,27.0,938.0,855.52,631.6
2016,4,19,13,15,888.0,148.5,3.25,26.5,919.5,823.36,611.19
2016,4,19,13,30,884.0,147.0,3.2,26.0,901.0,788.83,589.32
2016,4,19,13,45,688.5,229.5,3.2,26.0,806.0,694.91,520.88
2016,4,19,14,0,493.0,312.0,3.2,26.0,711.0,613.11,459.34
2016,4,19,14,15,537.0,281.5,3.15,25.5,699.5,590.27,444.6
2016,4,19,14,30,581.0,251.0,3.1,25.0,688.0,563.13,425.75
2016,4,19,14,45,460.0,275.0,3.05,24.5,609.5,491.56,372.29
2016,4,19,15,0,339.0,299.0,3.0,24.0,531.0,432.83,328.12
2016,4,19,15,15,270.0,289.0,2.9,23.5,466.0,374.78,284.68
2016,4,19,15,30,201.0,279.0,2.8,23.0,401.0,327.24,249.02
2016,4,19,15,45,310.0,235.0,2.7,22.5,406.0,310.57,234.45
2016,4,19,16,0,419.0,191.0,2.6,22.0,411.0,283.0,209.33
2016,4,19,16,15,505.0,149.5,2.4,21.5,387.0,244.82,174.58
2016,4,19,16,30,591.0,108.0,2.2,21.0,363.0,196.9,130.96
2016,4,19,16,45,527.5,109.5,2.0,20.5,314.5,157.98,101.4
2016,4,19,17,0,464.0,111.0,1.8,20.0,266.0,124.1,79.12
2016,4,19,17,15,482.5,90.5,1.7,19.0,226.5,81.74,52.6
2016,4,19,17,30,501.0,70.0,1.6,18.0,187.0,50.69,39.03
2016,4,19,17,45,422.0,57.0,1.5,17.5,138.0,42.77,31.87
2016,4,19,18,0,343.0,44.0,1.4,17.0,89.0,34.29,23.94
2016,4,19,18,15,208.0,28.0,1.3,16.5,51.5,21.69,11.3
2016,4,19,18,30,73.0,12.0,1.2,16.0,14.0,11.8,0.0
2016,4,19,18,45,36.5,6.0,1.2,15.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,18.5,0.8,10.5,35.5,82.79,39.87
2016,4,20,6,0,308.0,37.0,0.8,11.0,71.0,172.17,130.75
2016,4,20,6,15,406.5,48.5,0.9,12.0,119.5,240.88,191.35
2016,4,20,6,30,505.0,60.0,1.0,13.0,168.0,318.79,257.73
2016,4,20,6,45,577.5,67.0,1.1,14.0,223.5,386.96,314.49
2016,4,20,7,0,650.0,74.0,1.2,15.0,279.0,460.66,373.41
2016,4,20,7,15,693.0,80.0,1.2,16.0,334.0,520.65,418.94
2016,4,20,7,30,736.0,86.0,1.2,17.0,389.0,582.78,464.16
2016,4,20,7,45,773.0,88.5,1.25,18.0,445.0,636.09,501.68
2016,4,20,8,0,810.0,91.0,1.3,19.0,501.0,692.94,539.3
2016,4,20,8,15,832.0,94.5,1.45,19.5,552.5,740.12,570.57
2016,4,20,8,30,854.0,98.0,1.6,20.0,604.0,786.4,600.84
2016,4,20,8,45,870.5,101.0,1.8,21.0,651.5,826.49,625.77
2016,4,20,9,0,887.0,104.0,2.0,22.0,699.0,859.94,645.9
2016,4,20,9,15,899.0,106.5,2.05,22.0,741.0,891.87,665.98
2016,4,20,9,30,911.0,109.0,2.1,22.0,783.0,921.43,684.43
2016,4,20,9,45,919.5,111.0,2.2,22.5,819.0,944.76,697.95
2016,4,20,10,0,928.0,113.0,2.3,23.0,855.0,965.26,709.67
2016,4,20,10,15,934.5,115.0,2.4,23.0,884.0,980.96,719.72
2016,4,20,10,30,941.0,117.0,2.5,23.0,913.0,993.54,727.88
2016,4,20,10,45,937.5,123.0,2.6,23.5,932.0,997.78,729.33
2016,4,20,11,0,934.0,129.0,2.7,24.0,951.0,998.65,728.78
2016,4,20,11,15,936.5,130.0,2.75,24.0,964.0,996.72,727.5
2016,4,20,11,30,939.0,131.0,2.8,24.0,977.0,991.57,724.28
2016,4,20,11,45,940.5,130.5,2.85,24.5,982.0,980.83,716.14
2016,4,20,12,0,942.0,130.0,2.9,25.0,987.0,966.97,706.12
2016,4,20,12,15,940.5,130.0,2.95,25.0,983.0,947.91,694.17
2016,4,20,12,30,939.0,130.0,3.0,25.0,979.0,925.96,680.37
2016,4,20,12,45,940.5,126.5,3.05,25.0,968.0,900.38,664.15
2016,4,20,13,0,942.0,123.0,3.1,25.0,957.0,871.99,646.03
2016,4,20,13,15,937.0,122.0,3.1,25.0,937.0,838.23,623.89
2016,4,20,13,30,932.0,121.0,3.1,25.0,917.0,802.24,600.15
2016,4,20,13,45,925.0,119.5,3.15,25.0,889.5,762.31,573.77
2016,4,20,14,0,918.0,118.0,3.2,25.0,862.0,720.64,544.8
2016,4,20,14,15,908.5,116.0,3.2,24.5,827.0,675.39,512.72
2016,4,20,14,30,899.0,114.0,3.2,24.0,792.0,629.0,478.93
2016,4,20,14,45,884.5,113.0,3.25,24.0,750.5,579.86,441.38
2016,4,20,15,0,870.0,112.0,3.3,24.0,709.0,527.22,400.32
2016,4,20,15,15,853.5,109.0,3.25,23.5,663.0,474.84,358.82
2016,4,20,15,30,837.0,106.0,3.2,23.0,617.0,422.92,316.44
2016,4,20,15,45,811.5,103.5,3.2,23.0,565.5,369.05,271.1
2016,4,20,16,0,786.0,101.0,3.2,23.0,514.0,317.03,226.5
2016,4,20,16,15,756.5,96.0,3.05,22.0,460.5,260.39,178.85
2016,4,20,16,30,727.0,91.0,2.9,21.0,407.0,209.75,136.24
2016,4,20,16,45,682.5,86.0,2.75,20.5,351.5,159.94,96.5
2016,4,20,17,0,638.0,81.0,2.6,20.0,296.0,114.81,64.57
2016,4,20,17,15,579.5,73.0,2.3,19.0,242.5,71.48,41.26
2016,4,20,17,30,521.0,65.0,2.0,18.0,189.0,45.92,34.87
2016,4,20,17,45,431.5,54.5,1.7,17.0,139.0,40.18,29.7
2016,4,20,18,0,342.0,44.0,1.4,16.0,89.0,34.06,23.9
2016,4,20,18,15,171.0,29.5,1.35,15.0,52.0,22.86,12.59
2016,4,20,18,30,0.0,15.0,1.3,14.0,15.0,14.74,0.0
2016,4,20,18,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,5,45,118.0,21.0,0.15,10.5,34.5,73.79,39.78
2016,4,21,6,0,236.0,42.0,0.1,11.0,69.0,152.16,115.86
2016,4,21,6,15,320.0,57.0,0.1,11.5,114.0,214.72,170.18
2016,4,21,6,30,404.0,72.0,0.1,12.0,159.0,285.33,229.65
2016,4,21,6,45,464.0,83.0,0.1,12.5,210.5,346.28,279.7
2016,4,21,7,0,524.0,94.0,0.1,13.0,262.0,414.7,333.55
2016,4,21,7,15,603.5,87.5,0.3,13.5,313.5,477.7,383.39
2016,4,21,7,30,683.0,81.0,0.5,14.0,365.0,545.07,435.57
2016,4,21,7,45,613.0,115.5,0.7,15.0,396.0,562.72,446.58
2016,4,21,8,0,543.0,150.0,0.9,16.0,427.0,568.48,448.73
2016,4,21,8,15,442.5,198.5,1.1,16.5,439.0,564.02,442.75
2016,4,21,8,30,342.0,247.0,1.3,17.0,451.0,542.47,423.97
2016,4,21,8,45,402.0,249.0,1.55,18.0,507.0,600.96,466.98
2016,4,21,9,0,462.0,251.0,1.8,19.0,563.0,670.41,516.04
2016,4,21,9,15,544.0,239.5,1.95,19.5,628.5,737.17,563.44
2016,4,21,9,30,626.0,228.0,2.1,20.0,694.0,808.33,612.93
2016,4,21,9,45,637.0,238.5,2.3,20.5,731.0,837.31,631.53
2016,4,21,10,0,648.0,249.0,2.5,21.0,768.0,864.2,648.96
2016,4,21,10,15,597.0,286.5,2.6,21.0,777.5,858.16,642.73
2016,4,21,10,30,546.0,324.0,2.7,21.0,787.0,850.59,635.73
2016,4,21,10,45,546.5,335.0,2.8,21.5,808.0,860.65,641.23
2016,4,21,11,0,547.0,346.0,2.9,22.0,829.0,868.5,645.12
2016,4,21,11,15,727.0,243.0,2.95,22.0,894.5,926.44,689.31
2016,4,21,11,30,907.0,140.0,3.0,22.0,960.0,973.16,720.01
2016,4,21,11,45,908.5,140.0,3.15,22.0,965.0,963.16,713.9
2016,4,21,12,0,910.0,140.0,3.3,22.0,970.0,950.13,706.29
2016,4,21,12,15,909.5,139.5,3.35,22.0,966.5,931.92,694.55
2016,4,21,12,30,909.0,139.0,3.4,22.0,963.0,910.89,680.96
2016,4,21,12,45,919.0,130.0,3.45,22.0,955.0,887.79,665.99
2016,4,21,13,0,929.0,121.0,3.5,22.0,947.0,861.59,648.87
2016,4,21,13,15,924.5,120.0,3.55,22.0,927.0,828.61,627.03
2016,4,21,13,30,920.0,119.0,3.6,22.0,907.0,793.41,603.52
2016,4,21,13,45,917.0,115.5,3.65,22.0,880.5,754.89,577.49
2016,4,21,14,0,914.0,112.0,3.7,22.0,854.0,714.38,548.96
2016,4,21,14,15,905.0,110.0,3.75,21.5,820.0,669.65,516.75
2016,4,21,14,30,896.0,108.0,3.8,21.0,786.0,623.74,482.75
2016,4,21,14,45,892.5,101.5,3.85,21.0,747.0,575.78,445.43
2016,4,21,15,0,889.0,95.0,3.9,21.0,708.0,526.59,406.13
2016,4,21,15,15,874.5,92.5,3.9,20.5,662.5,475.02,364.46
2016,4,21,15,30,860.0,90.0,3.9,20.0,617.0,423.61,321.66
2016,4,21,15,45,842.5,86.5,3.95,20.0,567.5,366.6,272.94
2016,4,21,16,0,825.0,83.0,4.0,20.0,518.0,314.5,227.1
2016,4,21,16,15,799.0,79.0,3.9,19.5,465.5,261.08,180.43
2016,4,21,16,30,773.0,75.0,3.8,19.0,413.0,209.98,136.12
2016,4,21,16,45,730.0,72.0,3.75,18.5,358.0,159.89,95.34
2016,4,21,17,0,687.0,69.0,3.7,18.0,303.0,110.86,59.64
2016,4,21,17,15,632.0,63.0,3.35,17.0,249.0,66.64,35.51
2016,4,21,17,30,577.0,57.0,3.0,16.0,195.0,38.84,28.9
2016,4,21,17,45,483.5,49.0,2.65,15.5,144.5,35.0,25.34
2016,4,21,18,0,390.0,41.0,2.3,15.0,94.0,30.96,21.34
2016,4,21,18,15,245.5,27.5,2.1,14.0,56.0,21.25,11.58
2016,4,21,18,30,101.0,14.0,1.9,13.0,18.0,13.76,0.0
2016,4,21,18,45,50.5,7.0,1.7,12.5,9.0,6.88,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,164.5,19.0,1.9,10.5,38.5,89.52,52.92
2016,4,22,6,0,329.0,38.0,2.2,11.0,77.0,183.3,141.37
2016,4,22,6,15,423.5,48.0,2.35,11.5,125.0,250.34,201.51
2016,4,22,6,30,518.0,58.0,2.5,12.0,173.0,326.06,267.7
2016,4,22,6,45,263.5,85.5,2.65,12.5,144.0,247.12,204.7
2016,4,22,7,0,9.0,113.0,2.8,13.0,115.0,119.63,96.16
2016,4,22,7,15,13.5,132.5,2.9,13.5,137.5,142.19,114.92
2016,4,22,7,30,18.0,152.0,3.0,14.0,160.0,165.03,133.34
2016,4,22,7,45,9.0,149.0,3.2,14.5,153.0,154.72,123.93
2016,4,22,8,0,0.0,146.0,3.4,15.0,146.0,144.39,114.54
2016,4,22,8,15,0.0,140.0,3.55,15.0,140.0,137.56,108.59
2016,4,22,8,30,0.0,134.0,3.7,15.0,134.0,131.07,102.96
2016,4,22,8,45,0.0,133.0,3.85,15.0,133.0,129.83,101.66
2016,4,22,9,0,0.0,132.0,4.0,15.0,132.0,128.68,100.45
2016,4,22,9,15,25.5,229.0,4.15,15.0,248.5,254.96,202.58
2016,4,22,9,30,51.0,326.0,4.3,15.0,365.0,379.72,300.24
2016,4,22,9,45,44.5,332.5,4.45,15.0,367.5,379.63,299.16
2016,4,22,10,0,38.0,339.0,4.6,15.0,370.0,379.27,298.29
2016,4,22,10,15,20.0,240.5,4.7,15.0,257.0,259.61,204.37
2016,4,22,10,30,2.0,142.0,4.8,15.0,144.0,140.02,108.51
2016,4,22,10,45,1.0,127.0,4.95,15.0,128.0,124.35,95.87
2016,4,22,11,0,0.0,112.0,5.1,15.0,112.0,108.74,83.16
2016,4,22,11,15,0.0,87.5,5.25,15.0,87.5,84.87,63.78
2016,4,22,11,30,0.0,63.0,5.4,15.0,63.0,61.07,44.41
2016,4,22,11,45,0.0,60.0,5.55,15.0,60.0,58.17,42.03
2016,4,22,12,0,0.0,57.0,5.7,15.0,57.0,55.26,39.66
2016,4,22,12,15,3.5,115.0,5.75,15.0,118.5,114.57,87.98
2016,4,22,12,30,7.0,173.0,5.8,15.0,180.0,173.57,135.51
2016,4,22,12,45,10.5,216.5,5.85,15.0,226.0,218.08,171.07
2016,4,22,13,0,14.0,260.0,5.9,15.0,272.0,262.03,205.96
2016,4,22,13,15,18.0,288.0,5.95,14.5,303.5,290.9,229.29
2016,4,22,13,30,22.0,316.0,6.0,14.0,335.0,319.08,252.13
2016,4,22,13,45,74.5,359.5,6.05,14.0,421.0,392.19,310.97
2016,4,22,14,0,127.0,403.0,6.1,14.0,507.0,458.89,363.85
2016,4,22,14,15,98.5,375.5,6.0,13.5,454.5,411.52,327.1
2016,4,22,14,30,70.0,348.0,5.9,13.0,402.0,363.8,290.07
2016,4,22,14,45,35.0,242.0,5.8,13.0,269.0,245.47,195.96
2016,4,22,15,0,0.0,136.0,5.7,13.0,136.0,130.83,102.95
2016,4,22,15,15,0.0,144.5,5.55,12.5,145.0,138.58,109.88
2016,4,22,15,30,0.0,153.0,5.4,12.0,154.0,146.12,116.62
2016,4,22,15,45,209.5,173.5,5.3,12.0,285.0,225.82,179.41
2016,4,22,16,0,419.0,194.0,5.2,12.0,416.0,288.79,224.29
2016,4,22,16,15,583.0,140.0,5.1,12.0,415.0,259.77,192.41
2016,4,22,16,30,747.0,86.0,5.0,12.0,414.0,216.63,146.87
2016,4,22,16,45,714.5,79.5,4.9,12.0,360.5,162.72,100.98
2016,4,22,17,0,682.0,73.0,4.8,12.0,307.0,115.61,65.06
2016,4,22,17,15,626.5,66.5,4.45,11.5,253.0,71.12,39.49
2016,4,22,17,30,571.0,60.0,4.1,11.0,199.0,41.22,31.68
2016,4,22,17,45,482.5,51.5,3.75,10.5,148.5,37.07,27.77
2016,4,22,18,0,394.0,43.0,3.4,10.0,98.0,32.69,23.39
2016,4,22,18,15,250.0,29.5,3.05,9.5,59.0,23.03,13.53
2016,4,22,18,30,106.0,16.0,2.7,9.0,20.0,12.54,0.0
2016,4,22,18,45,53.0,8.0,2.4,9.0,10.0,7.86,0.0
2016,4,22,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,5,15,19.0,5.5,1.7,6.5,5.5,0.0,0.0
2016,4,23,5,30,38.0,11.0,1.9,7.0,11.0,21.4,0.0
2016,4,23,5,45,186.0,26.0,2.1,7.5,46.5,105.36,67.57
2016,4,23,6,0,334.0,41.0,2.3,8.0,82.0,189.39,148.48
2016,4,23,6,15,430.0,51.5,2.5,8.5,131.0,258.35,210.79
2016,4,23,6,30,526.0,62.0,2.7,9.0,180.0,336.03,279.29
2016,4,23,6,45,592.5,68.0,2.95,9.5,234.5,401.49,336.32
2016,4,23,7,0,659.0,74.0,3.2,10.0,289.0,471.86,395.62
2016,4,23,7,15,699.5,79.5,3.25,10.5,344.0,530.36,443.11
2016,4,23,7,30,740.0,85.0,3.3,11.0,399.0,590.78,490.54
2016,4,23,7,45,769.0,89.5,3.35,11.5,452.5,641.3,528.91
2016,4,23,8,0,798.0,94.0,3.4,12.0,506.0,694.59,566.99
2016,4,23,8,15,819.5,97.5,3.4,12.5,557.0,740.98,598.62
2016,4,23,8,30,841.0,101.0,3.4,13.0,608.0,786.47,629.03
2016,4,23,8,45,857.5,103.5,3.4,13.5,654.5,825.56,654.27
2016,4,23,9,0,874.0,106.0,3.4,14.0,701.0,857.98,674.41
2016,4,23,9,15,886.0,108.5,3.45,14.5,742.0,889.52,694.09
2016,4,23,9,30,898.0,111.0,3.5,15.0,783.0,918.72,711.99
2016,4,23,9,45,915.0,108.0,3.55,15.5,820.5,944.02,727.09
2016,4,23,10,0,932.0,105.0,3.6,16.0,858.0,966.84,740.48
