Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,938.0,106.5,3.7,16.0,886.0,981.57,750.08
2016,4,23,10,30,944.0,108.0,3.8,16.0,914.0,993.18,757.72
2016,4,23,10,45,946.5,110.0,3.9,16.5,934.0,998.85,759.99
2016,4,23,11,0,949.0,112.0,4.0,17.0,954.0,1001.25,760.19
2016,4,23,11,15,951.0,112.5,4.05,17.0,967.0,998.37,758.04
2016,4,23,11,30,953.0,113.0,4.1,17.0,980.0,992.25,753.84
2016,4,23,11,45,953.5,113.0,4.15,17.5,984.5,981.05,744.88
2016,4,23,12,0,954.0,113.0,4.2,18.0,989.0,966.71,733.92
2016,4,23,12,15,953.5,113.0,4.2,18.0,985.0,948.42,721.47
2016,4,23,12,30,953.0,113.0,4.2,18.0,981.0,927.17,707.05
2016,4,23,12,45,951.5,112.0,4.2,18.0,969.5,901.26,689.44
2016,4,23,13,0,950.0,111.0,4.2,18.0,958.0,872.65,669.95
2016,4,23,13,15,945.5,110.0,4.2,18.0,938.5,839.12,646.96
2016,4,23,13,30,941.0,109.0,4.2,18.0,919.0,803.32,622.26
2016,4,23,13,45,931.0,109.5,4.2,18.0,890.5,762.91,594.1
2016,4,23,14,0,921.0,110.0,4.2,18.0,862.0,720.94,564.04
2016,4,23,14,15,912.5,108.5,4.25,18.0,828.0,676.74,530.53
2016,4,23,14,30,904.0,107.0,4.3,18.0,794.0,631.3,495.44
2016,4,23,14,45,884.5,108.5,4.35,18.0,752.0,581.54,456.12
2016,4,23,15,0,865.0,110.0,4.4,18.0,710.0,528.66,413.53
2016,4,23,15,15,849.0,107.0,4.4,17.5,664.0,476.76,371.21
2016,4,23,15,30,833.0,104.0,4.4,17.0,618.0,425.3,327.98
2016,4,23,15,45,805.5,102.5,4.45,17.0,567.0,371.78,281.67
2016,4,23,16,0,778.0,101.0,4.5,17.0,516.0,320.32,236.3
2016,4,23,16,15,749.0,96.5,4.4,16.5,463.0,264.65,187.69
2016,4,23,16,30,720.0,92.0,4.3,16.0,410.0,214.85,144.23
2016,4,23,16,45,673.0,88.0,4.25,15.5,354.5,165.7,103.83
2016,4,23,17,0,626.0,84.0,4.2,15.0,299.0,121.5,71.23
2016,4,23,17,15,568.5,76.0,3.95,14.0,246.0,78.53,46.12
2016,4,23,17,30,511.0,68.0,3.7,13.0,193.0,48.0,37.48
2016,4,23,17,45,426.5,57.0,3.45,12.5,144.0,41.9,31.86
2016,4,23,18,0,342.0,46.0,3.2,12.0,95.0,35.38,25.59
2016,4,23,18,15,214.0,31.0,3.05,11.5,57.5,23.9,14.29
2016,4,23,18,30,86.0,16.0,2.9,11.0,20.0,12.49,0.0
2016,4,23,18,45,43.0,8.0,2.75,10.5,10.0,7.86,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,8.0,7.0,6.88,0.0
2016,4,24,5,45,18.5,26.5,2.9,8.5,29.0,35.49,20.71
2016,4,24,6,0,37.0,46.0,3.1,9.0,51.0,65.57,49.28
2016,4,24,6,15,63.0,69.0,3.2,9.0,82.0,109.47,88.01
2016,4,24,6,30,89.0,92.0,3.3,9.0,113.0,149.87,123.75
2016,4,24,6,45,119.0,111.5,3.4,9.0,146.5,189.82,158.74
2016,4,24,7,0,149.0,131.0,3.5,9.0,180.0,232.26,195.29
2016,4,24,7,15,163.0,155.0,3.45,9.0,217.5,272.62,229.08
2016,4,24,7,30,177.0,179.0,3.4,9.0,255.0,313.57,262.65
2016,4,24,7,45,365.5,164.5,3.4,9.5,346.5,448.31,374.77
2016,4,24,8,0,554.0,150.0,3.4,10.0,438.0,580.88,481.15
2016,4,24,8,15,620.0,146.0,3.4,10.0,497.5,648.36,532.87
2016,4,24,8,30,686.0,142.0,3.4,10.0,557.0,714.47,582.4
2016,4,24,8,45,721.0,151.0,3.4,10.5,617.0,771.28,621.8
2016,4,24,9,0,756.0,160.0,3.4,11.0,677.0,827.66,660.13
2016,4,24,9,15,772.5,164.0,3.4,11.5,719.0,861.72,681.63
2016,4,24,9,30,789.0,168.0,3.4,12.0,761.0,893.87,701.73
2016,4,24,9,45,829.0,155.0,3.45,12.5,803.5,923.73,720.37
2016,4,24,10,0,869.0,142.0,3.5,13.0,846.0,955.55,740.3
2016,4,24,10,15,877.5,143.5,3.5,13.5,875.0,971.49,748.71
2016,4,24,10,30,886.0,145.0,3.5,14.0,904.0,979.33,751.72
2016,4,24,10,45,905.0,138.0,3.55,14.5,929.0,990.71,757.71
2016,4,24,11,0,924.0,131.0,3.6,15.0,954.0,999.13,761.72
2016,4,24,11,15,927.5,131.5,3.7,15.5,967.5,997.54,759.36
2016,4,24,11,30,931.0,132.0,3.8,16.0,981.0,992.77,755.03
2016,4,24,11,45,937.0,129.0,3.9,16.5,987.0,983.66,747.86
2016,4,24,12,0,943.0,126.0,4.0,17.0,993.0,971.4,738.65
2016,4,24,12,15,942.0,126.0,4.25,17.0,989.5,952.73,727.35
2016,4,24,12,30,941.0,126.0,4.5,17.0,986.0,931.18,714.49
2016,4,24,12,45,932.0,129.0,4.75,17.5,972.0,902.99,695.62
2016,4,24,13,0,923.0,132.0,5.0,18.0,958.0,872.49,674.86
2016,4,24,13,15,918.5,131.0,5.15,17.5,938.5,839.62,654.12
2016,4,24,13,30,914.0,130.0,5.3,17.0,919.0,804.56,631.45
2016,4,24,13,45,901.5,132.0,5.45,17.0,890.5,764.54,603.59
2016,4,24,14,0,889.0,134.0,5.6,17.0,862.0,723.19,573.04
2016,4,24,14,15,880.0,132.0,5.65,16.5,828.0,677.46,538.82
2016,4,24,14,30,871.0,130.0,5.7,16.0,794.0,632.11,503.94
2016,4,24,14,45,766.0,160.0,5.8,16.0,722.0,559.98,445.93
2016,4,24,15,0,661.0,190.0,5.9,16.0,650.0,497.79,395.07
2016,4,24,15,15,694.5,161.5,5.95,15.5,617.0,454.48,359.59
2016,4,24,15,30,728.0,133.0,6.0,15.0,584.0,407.47,319.59
2016,4,24,15,45,422.5,185.0,6.05,14.5,442.0,307.72,240.57
2016,4,24,16,0,117.0,237.0,6.1,14.0,300.0,243.56,193.41
2016,4,24,16,15,142.5,212.5,6.0,13.0,281.5,221.0,174.6
2016,4,24,16,30,168.0,188.0,5.9,12.0,263.0,195.98,153.09
2016,4,24,16,45,138.0,169.5,5.85,11.5,225.5,164.76,128.4
2016,4,24,17,0,108.0,151.0,5.8,11.0,188.0,136.62,106.83
2016,4,24,17,15,93.5,126.0,5.65,10.5,154.5,107.74,84.53
2016,4,24,17,30,79.0,101.0,5.5,10.0,121.0,81.9,68.5
2016,4,24,17,45,55.5,77.0,5.4,9.5,89.5,66.81,54.65
2016,4,24,18,0,32.0,53.0,5.3,9.0,58.0,47.26,36.49
2016,4,24,18,15,16.0,32.0,5.15,8.5,34.5,29.43,19.31
2016,4,24,18,30,0.0,11.0,5.0,8.0,11.0,10.61,0.0
2016,4,24,18,45,0.0,5.5,4.9,8.0,5.5,5.41,0.0
2016,4,24,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,5,15,31.0,6.5,3.25,5.0,7.5,0.0,0.0
2016,4,25,5,30,62.0,13.0,3.3,5.0,15.0,30.45,0.0
2016,4,25,5,45,224.0,27.0,3.35,5.5,53.0,123.33,86.04
2016,4,25,6,0,386.0,41.0,3.4,6.0,91.0,211.67,168.85
2016,4,25,6,15,477.5,50.0,3.6,6.5,141.5,280.02,231.56
2016,4,25,6,30,569.0,59.0,3.8,7.0,192.0,356.56,300.0
2016,4,25,6,45,643.0,62.5,4.0,7.5,248.5,425.16,360.31
2016,4,25,7,0,717.0,66.0,4.2,8.0,305.0,496.97,421.62
2016,4,25,7,15,755.0,71.0,4.3,8.5,361.0,556.19,470.41
2016,4,25,7,30,793.0,76.0,4.4,9.0,417.0,616.94,518.93
2016,4,25,7,45,825.0,78.0,4.55,9.5,472.5,671.25,560.48
2016,4,25,8,0,857.0,80.0,4.7,10.0,528.0,725.9,600.42
2016,4,25,8,15,876.5,83.0,4.75,10.5,580.0,767.62,629.26
2016,4,25,8,30,896.0,86.0,4.8,11.0,632.0,812.7,660.29
2016,4,25,8,45,910.5,88.5,4.9,11.5,679.0,851.72,686.67
2016,4,25,9,0,925.0,91.0,5.0,12.0,726.0,888.83,711.43
2016,4,25,9,15,690.0,192.0,5.05,12.0,681.0,821.86,660.29
2016,4,25,9,30,455.0,293.0,5.1,12.0,636.0,728.46,583.4
2016,4,25,9,45,466.5,305.0,5.2,12.5,670.5,756.42,603.24
2016,4,25,10,0,478.0,317.0,5.3,13.0,705.0,782.87,621.23
2016,4,25,10,15,728.5,208.0,5.4,13.0,822.5,906.06,717.69
2016,4,25,10,30,979.0,99.0,5.5,13.0,940.0,1020.32,799.19
2016,4,25,10,45,982.0,100.5,5.65,13.5,961.0,1026.06,801.35
2016,4,25,11,0,985.0,102.0,5.8,14.0,982.0,1028.42,801.89
2016,4,25,11,15,987.5,102.5,5.85,14.0,995.0,1025.91,799.95
2016,4,25,11,30,990.0,103.0,5.9,14.0,1008.0,1020.03,795.76
2016,4,25,11,45,989.5,104.0,6.0,14.5,1012.5,1008.56,786.54
2016,4,25,12,0,989.0,105.0,6.1,15.0,1017.0,993.85,775.13
2016,4,25,12,15,988.0,105.0,6.1,15.0,1013.0,974.56,761.42
2016,4,25,12,30,987.0,105.0,6.1,15.0,1009.0,952.23,745.61
2016,4,25,12,45,972.5,112.0,6.2,15.0,993.5,922.38,724.93
2016,4,25,13,0,958.0,119.0,6.3,15.0,978.0,890.27,702.53
2016,4,25,13,15,953.0,118.0,6.2,15.0,957.5,856.07,677.59
2016,4,25,13,30,948.0,117.0,6.1,15.0,937.0,819.62,650.95
2016,4,25,13,45,513.0,252.5,6.1,15.0,695.0,600.44,479.79
2016,4,25,14,0,78.0,388.0,6.1,15.0,453.0,416.09,327.79
2016,4,25,14,15,86.5,376.0,6.0,15.0,445.0,405.14,320.09
2016,4,25,14,30,95.0,364.0,5.9,15.0,437.0,393.36,311.27
2016,4,25,14,45,493.5,235.0,5.8,15.0,583.0,480.52,384.37
2016,4,25,15,0,892.0,106.0,5.7,15.0,729.0,545.63,434.95
2016,4,25,15,15,697.5,158.0,5.6,14.5,626.0,454.26,360.36
2016,4,25,15,30,503.0,210.0,5.5,14.0,523.0,386.12,304.88
2016,4,25,15,45,663.0,151.5,5.4,14.0,529.0,364.73,282.82
2016,4,25,16,0,823.0,93.0,5.3,14.0,535.0,330.67,247.43
2016,4,25,16,15,795.5,89.0,5.2,13.5,481.0,276.93,199.25
2016,4,25,16,30,768.0,85.0,5.1,13.0,427.0,225.68,153.55
2016,4,25,16,45,731.0,79.5,5.0,13.0,372.0,174.36,109.72
2016,4,25,17,0,694.0,74.0,4.9,13.0,317.0,123.21,69.95
2016,4,25,17,15,640.0,67.5,4.55,12.0,262.0,77.89,42.54
2016,4,25,17,30,586.0,61.0,4.2,11.0,207.0,41.59,32.02
2016,4,25,17,45,501.0,52.5,3.9,10.5,156.0,37.45,28.16
2016,4,25,18,0,416.0,44.0,3.6,10.0,105.0,33.07,23.84
2016,4,25,18,15,279.0,31.0,3.4,9.5,64.5,23.98,14.78
2016,4,25,18,30,142.0,18.0,3.2,9.0,24.0,14.07,0.0
2016,4,25,18,45,71.0,9.0,3.0,8.5,12.0,8.85,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,7.0,2.05,6.5,7.0,6.88,0.0
2016,4,26,5,30,0.0,14.0,2.1,7.0,14.0,13.76,0.0
2016,4,26,5,45,102.5,30.5,2.2,7.5,44.5,79.73,55.37
2016,4,26,6,0,205.0,47.0,2.3,8.0,75.0,149.08,118.09
2016,4,26,6,15,254.5,65.5,2.25,8.5,115.5,200.96,164.86
2016,4,26,6,30,304.0,84.0,2.2,9.0,156.0,257.19,214.35
2016,4,26,6,45,351.5,96.0,2.2,9.5,199.0,308.87,258.9
2016,4,26,7,0,399.0,108.0,2.2,10.0,242.0,364.32,305.22
2016,4,26,7,15,318.0,142.5,2.2,10.5,261.0,361.53,301.38
2016,4,26,7,30,237.0,177.0,2.2,11.0,280.0,359.24,297.09
2016,4,26,7,45,505.5,140.5,2.25,12.0,395.5,520.46,427.98
2016,4,26,8,0,774.0,104.0,2.3,13.0,511.0,694.5,560.22
2016,4,26,8,15,795.5,107.5,2.35,13.5,561.0,740.09,589.76
2016,4,26,8,30,817.0,111.0,2.4,14.0,611.0,784.81,619.23
2016,4,26,8,45,832.5,114.5,2.5,14.5,657.0,823.44,644.28
2016,4,26,9,0,848.0,118.0,2.6,15.0,703.0,860.35,667.91
2016,4,26,9,15,860.0,120.5,2.6,15.5,743.5,891.16,686.3
2016,4,26,9,30,872.0,123.0,2.6,16.0,784.0,919.68,703.0
2016,4,26,9,45,871.5,130.5,2.65,16.5,816.0,939.78,714.3
2016,4,26,10,0,871.0,138.0,2.7,17.0,848.0,956.8,723.63
2016,4,26,10,15,877.5,140.0,2.7,17.0,875.5,966.14,728.78
2016,4,26,10,30,884.0,142.0,2.7,17.0,903.0,977.94,735.78
2016,4,26,10,45,786.5,207.5,2.7,17.5,896.0,962.66,723.3
2016,4,26,11,0,689.0,273.0,2.7,18.0,889.0,934.23,701.64
2016,4,26,11,15,616.0,320.5,2.8,18.0,877.5,906.94,681.22
2016,4,26,11,30,543.0,368.0,2.9,18.0,866.0,878.3,659.7
2016,4,26,11,45,592.0,342.5,3.0,18.5,888.0,888.14,667.43
2016,4,26,12,0,641.0,317.0,3.1,19.0,910.0,894.35,672.33
2016,4,26,12,15,754.5,241.0,3.25,19.0,935.5,906.53,684.66
2016,4,26,12,30,868.0,165.0,3.4,19.0,961.0,911.19,688.87
2016,4,26,12,45,863.0,165.0,3.55,19.0,949.0,884.35,671.52
2016,4,26,13,0,858.0,165.0,3.7,19.0,937.0,855.27,652.71
2016,4,26,13,15,631.0,270.0,3.8,18.5,831.5,749.06,576.19
2016,4,26,13,30,404.0,375.0,3.9,18.0,726.0,654.95,504.11
2016,4,26,13,45,508.5,325.0,4.0,18.0,753.0,664.64,514.41
2016,4,26,14,0,613.0,275.0,4.1,18.0,780.0,667.08,518.27
2016,4,26,14,15,609.0,261.5,4.15,18.0,745.5,625.38,487.16
2016,4,26,14,30,605.0,248.0,4.2,18.0,711.0,582.96,455.12
2016,4,26,14,45,700.5,193.5,4.3,18.0,704.0,557.4,436.36
2016,4,26,15,0,796.0,139.0,4.4,18.0,697.0,525.78,411.42
2016,4,26,15,15,779.0,135.5,4.45,17.5,652.0,476.18,371.33
2016,4,26,15,30,762.0,132.0,4.5,17.0,607.0,423.79,328.03
2016,4,26,15,45,733.5,129.0,4.55,16.5,557.0,371.7,283.95
2016,4,26,16,0,705.0,126.0,4.6,16.0,507.0,321.85,240.85
2016,4,26,16,15,674.5,120.5,4.55,15.5,455.0,271.78,197.2
2016,4,26,16,30,644.0,115.0,4.5,15.0,403.0,224.62,156.25
2016,4,26,16,45,606.5,106.5,4.45,14.5,350.5,176.84,116.48
2016,4,26,17,0,569.0,98.0,4.4,14.0,298.0,133.07,82.96
2016,4,26,17,15,512.0,88.5,4.2,13.0,246.0,91.56,57.15
2016,4,26,17,30,455.0,79.0,4.0,12.0,194.0,56.72,45.48
2016,4,26,17,45,381.0,66.0,3.8,11.5,146.5,48.67,38.1
2016,4,26,18,0,307.0,53.0,3.6,11.0,99.0,40.16,30.03
2016,4,26,18,15,153.5,38.0,3.5,10.5,61.0,31.25,21.01
2016,4,26,18,30,0.0,23.0,3.4,10.0,23.0,21.26,0.0
2016,4,26,18,45,0.0,11.5,3.3,9.5,11.5,11.3,0.0
2016,4,26,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,5,15,38.0,7.5,1.95,7.0,9.0,7.37,0.0
2016,4,27,5,30,76.0,15.0,2.0,7.0,18.0,46.28,0.0
2016,4,27,5,45,213.0,29.0,2.15,7.5,54.5,122.0,87.83
2016,4,27,6,0,350.0,43.0,2.3,8.0,91.0,202.23,160.95
2016,4,27,6,15,438.0,53.0,2.35,8.5,140.0,268.97,220.98
2016,4,27,6,30,526.0,63.0,2.4,9.0,189.0,343.62,286.35
2016,4,27,6,45,585.5,69.5,2.45,9.5,242.5,406.51,340.34
2016,4,27,7,0,645.0,76.0,2.5,10.0,296.0,473.71,395.97
2016,4,27,7,15,685.0,81.5,2.55,10.0,350.0,531.58,443.08
2016,4,27,7,30,725.0,87.0,2.6,10.0,404.0,591.32,490.33
2016,4,27,7,45,433.0,160.5,2.7,10.5,356.5,493.71,407.62
2016,4,27,8,0,141.0,234.0,2.8,11.0,309.0,358.97,293.28
2016,4,27,8,15,93.5,244.5,2.9,11.5,296.0,327.95,266.64
2016,4,27,8,30,46.0,255.0,3.0,12.0,283.0,302.14,243.46
2016,4,27,8,45,126.5,291.0,3.2,12.5,376.5,416.15,334.75
2016,4,27,9,0,207.0,327.0,3.4,13.0,470.0,525.07,418.99
2016,4,27,9,15,156.5,345.5,3.5,13.5,457.5,503.05,398.55
2016,4,27,9,30,106.0,364.0,3.6,14.0,445.0,469.81,370.31
2016,4,27,9,45,88.5,373.0,3.75,14.5,443.0,462.81,363.36
2016,4,27,10,0,71.0,382.0,3.9,15.0,441.0,455.06,355.77
2016,4,27,10,15,235.5,378.5,4.05,15.0,581.0,617.96,483.24
2016,4,27,10,30,400.0,375.0,4.2,15.0,721.0,766.8,595.53
2016,4,27,10,45,427.0,377.5,4.35,15.5,754.0,797.97,616.65
2016,4,27,11,0,454.0,380.0,4.5,16.0,787.0,821.82,633.32
2016,4,27,11,15,468.0,373.0,4.65,16.0,798.0,822.22,634.49
2016,4,27,11,30,482.0,366.0,4.8,16.0,809.0,820.81,634.54
2016,4,27,11,45,539.0,356.0,4.95,16.0,853.5,853.94,660.28
2016,4,27,12,0,596.0,346.0,5.1,16.0,898.0,883.92,683.48
2016,4,27,12,15,568.0,359.5,5.25,15.5,884.0,857.84,665.74
2016,4,27,12,30,540.0,373.0,5.4,15.0,870.0,830.76,647.35
2016,4,27,12,45,512.0,376.5,5.55,15.0,843.0,793.67,620.43
2016,4,27,13,0,484.0,380.0,5.7,15.0,816.0,756.49,593.17
2016,4,27,13,15,675.5,271.0,5.75,14.5,865.5,785.94,622.15
2016,4,27,13,30,867.0,162.0,5.8,14.0,915.0,803.98,640.68
2016,4,27,13,45,862.5,158.5,5.85,14.0,889.0,765.53,612.48
2016,4,27,14,0,858.0,155.0,5.9,14.0,863.0,725.41,581.71
2016,4,27,14,15,849.0,153.0,5.9,13.5,830.0,682.3,548.86
2016,4,27,14,30,840.0,151.0,5.9,13.0,797.0,638.22,514.49
2016,4,27,14,45,835.5,144.0,5.9,13.0,758.5,591.26,476.22
2016,4,27,15,0,831.0,137.0,5.9,13.0,720.0,543.36,436.31
2016,4,27,15,15,706.5,161.0,5.85,12.5,634.5,464.13,371.43
2016,4,27,15,30,582.0,185.0,5.8,12.0,549.0,398.81,317.38
2016,4,27,15,45,291.0,157.0,5.75,12.0,339.0,239.18,189.31
2016,4,27,16,0,0.0,129.0,5.7,12.0,129.0,123.25,98.21
2016,4,27,16,15,163.0,151.0,5.6,11.5,224.0,177.45,139.05
2016,4,27,16,30,326.0,173.0,5.5,11.0,319.0,213.98,162.6
2016,4,27,16,45,478.0,132.5,5.4,10.5,317.5,180.68,127.31
2016,4,27,17,0,630.0,92.0,5.3,10.0,316.0,135.66,83.72
2016,4,27,17,15,571.5,84.0,5.1,9.5,261.5,92.07,55.98
2016,4,27,17,30,513.0,76.0,4.9,9.0,207.0,54.93,44.41
2016,4,27,17,45,421.5,65.5,4.7,8.5,156.0,48.19,38.15
2016,4,27,18,0,330.0,55.0,4.5,8.0,105.0,41.7,31.83
2016,4,27,18,15,206.0,38.5,4.3,8.0,65.5,29.82,20.14
2016,4,27,18,30,82.0,22.0,4.1,8.0,26.0,18.46,0.87
2016,4,27,18,45,41.0,11.0,3.95,8.0,13.0,10.81,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,8.5,2.8,7.0,10.0,19.39,0.0
2016,4,28,5,30,89.0,17.0,2.8,7.0,20.0,53.49,0.0
2016,4,28,5,45,222.0,31.0,2.85,7.0,58.0,128.2,94.01
2016,4,28,6,0,355.0,45.0,2.9,7.0,96.0,207.37,166.38
2016,4,28,6,15,440.5,55.5,2.95,7.0,145.0,274.13,227.18
2016,4,28,6,30,526.0,66.0,3.0,7.0,194.0,348.5,293.37
2016,4,28,6,45,293.5,100.0,3.05,7.5,174.5,276.32,233.97
2016,4,28,7,0,61.0,134.0,3.1,8.0,155.0,178.73,149.11
2016,4,28,7,15,145.5,157.5,3.1,8.5,218.5,265.64,223.3
2016,4,28,7,30,230.0,181.0,3.1,9.0,282.0,360.2,301.45
2016,4,28,7,45,500.5,142.5,3.15,9.5,398.0,521.71,435.17
2016,4,28,8,0,771.0,104.0,3.2,10.0,514.0,696.14,571.7
2016,4,28,8,15,792.5,107.5,3.25,10.5,564.5,741.62,602.12
2016,4,28,8,30,814.0,111.0,3.3,11.0,615.0,786.23,632.31
2016,4,28,8,45,832.5,113.5,3.35,12.0,661.5,826.12,657.38
2016,4,28,9,0,851.0,116.0,3.4,13.0,708.0,864.46,680.94
2016,4,28,9,15,864.0,118.5,3.45,13.5,748.5,896.17,700.74
2016,4,28,9,30,877.0,121.0,3.5,14.0,789.0,920.41,715.19
2016,4,28,9,45,902.5,113.5,3.6,15.0,828.0,948.22,731.14
2016,4,28,10,0,928.0,106.0,3.7,16.0,867.0,973.88,745.44
2016,4,28,10,15,934.5,107.0,3.8,16.5,895.0,988.35,753.42
2016,4,28,10,30,941.0,108.0,3.9,17.0,923.0,999.74,759.47
2016,4,28,10,45,947.0,107.5,4.0,17.5,944.0,1005.96,762.1
2016,4,28,11,0,953.0,107.0,4.1,18.0,965.0,1008.97,762.71
2016,4,28,11,15,956.0,107.5,4.2,18.0,978.0,1006.95,761.46
2016,4,28,11,30,959.0,108.0,4.3,18.0,991.0,1001.68,758.15
2016,4,28,11,45,959.0,109.0,4.4,18.5,995.5,990.91,749.84
2016,4,28,12,0,959.0,110.0,4.5,19.0,1000.0,977.0,739.76
2016,4,28,12,15,958.5,110.0,4.6,19.0,996.5,958.61,728.1
2016,4,28,12,30,958.0,110.0,4.7,19.0,993.0,937.28,714.4
2016,4,28,12,45,954.5,110.5,4.8,19.5,981.5,911.04,695.88
2016,4,28,13,0,951.0,111.0,4.9,20.0,970.0,882.2,675.52
2016,4,28,13,15,947.5,110.0,4.95,20.0,950.5,849.47,653.35
2016,4,28,13,30,944.0,109.0,5.0,20.0,931.0,814.42,629.4
2016,4,28,13,45,937.5,108.0,5.1,20.0,904.0,775.05,602.4
2016,4,28,14,0,931.0,107.0,5.2,20.0,877.0,733.9,573.81
2016,4,28,14,15,923.0,105.5,5.2,19.5,843.5,689.74,541.29
2016,4,28,14,30,915.0,104.0,5.2,19.0,810.0,644.29,506.86
2016,4,28,14,45,904.0,102.0,5.2,19.0,769.5,595.65,468.17
2016,4,28,15,0,893.0,100.0,5.2,19.0,729.0,546.41,428.09
2016,4,28,15,15,879.0,97.5,5.1,18.5,683.5,494.97,385.88
2016,4,28,15,30,865.0,95.0,5.0,18.0,638.0,443.66,342.63
2016,4,28,15,45,844.5,92.5,4.95,18.0,588.0,386.32,293.17
2016,4,28,16,0,824.0,90.0,4.9,18.0,538.0,334.14,246.9
2016,4,28,16,15,798.5,86.0,4.8,17.5,485.0,280.85,199.87
2016,4,28,16,30,773.0,82.0,4.7,17.0,432.0,229.83,154.89
2016,4,28,16,45,735.0,78.0,4.6,16.5,377.0,179.3,112.28
2016,4,28,17,0,697.0,74.0,4.5,16.0,322.0,129.15,73.32
2016,4,28,17,15,645.0,67.5,4.25,15.0,268.0,83.52,44.65
2016,4,28,17,30,593.0,61.0,4.0,14.0,214.0,43.53,33.37
2016,4,28,17,45,506.0,53.5,3.8,13.0,162.5,37.84,28.25
2016,4,28,18,0,419.0,46.0,3.6,12.0,111.0,34.41,24.9
2016,4,28,18,15,289.0,33.5,3.45,11.5,70.0,25.88,16.57
2016,4,28,18,30,159.0,21.0,3.3,11.0,29.0,16.42,1.61
2016,4,28,18,45,79.5,10.5,3.2,10.5,14.5,10.32,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.2,7.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,2.2,7.0,12.0,11.58,0.0
2016,4,29,5,45,11.0,31.5,2.25,7.5,33.0,38.49,25.65
2016,4,29,6,0,22.0,51.0,2.3,8.0,54.0,64.92,49.66
2016,4,29,6,15,38.5,73.5,2.2,8.5,82.0,97.92,78.8
2016,4,29,6,30,55.0,96.0,2.1,9.0,110.0,131.79,108.38
2016,4,29,6,45,73.5,117.5,2.05,9.5,140.5,166.57,138.19
2016,4,29,7,0,92.0,139.0,2.0,10.0,171.0,209.68,174.26
2016,4,29,7,15,131.5,163.0,2.0,10.5,217.0,263.61,218.8
2016,4,29,7,30,171.0,187.0,2.0,11.0,263.0,320.32,264.53
2016,4,29,7,45,174.0,212.0,2.05,11.5,297.0,355.05,290.92
2016,4,29,8,0,177.0,237.0,2.1,12.0,331.0,389.36,316.52
2016,4,29,8,15,479.5,184.0,2.15,12.5,473.5,585.3,473.45
2016,4,29,8,30,782.0,131.0,2.2,13.0,616.0,787.4,623.04
2016,4,29,8,45,803.0,132.5,2.25,13.5,662.5,824.13,644.83
2016,4,29,9,0,824.0,134.0,2.3,14.0,709.0,862.75,669.28
2016,4,29,9,15,836.5,137.0,2.4,14.5,749.0,893.89,688.7
2016,4,29,9,30,849.0,140.0,2.5,15.0,789.0,922.79,706.54
2016,4,29,9,45,869.0,135.5,2.7,15.5,826.0,948.12,722.79
2016,4,29,10,0,889.0,131.0,2.9,16.0,863.0,965.88,733.88
2016,4,29,10,15,895.0,132.5,3.0,16.5,890.0,979.77,741.61
2016,4,29,10,30,901.0,134.0,3.1,17.0,917.0,990.7,747.45
2016,4,29,10,45,905.0,135.0,3.25,17.5,936.5,996.2,750.13
2016,4,29,11,0,909.0,136.0,3.4,18.0,956.0,998.61,750.86
2016,4,29,11,15,911.0,137.0,3.45,18.0,968.0,996.03,749.02
2016,4,29,11,30,913.0,138.0,3.5,18.0,980.0,990.35,745.25
2016,4,29,11,45,916.5,136.0,3.55,18.5,984.5,980.06,737.09
2016,4,29,12,0,920.0,134.0,3.6,19.0,989.0,966.76,727.04
2016,4,29,12,15,919.0,133.5,3.75,19.0,985.0,947.92,715.34
2016,4,29,12,30,918.0,133.0,3.9,19.0,981.0,926.3,701.71
2016,4,29,12,45,916.0,132.0,4.05,19.5,969.5,900.68,683.95
2016,4,29,13,0,914.0,131.0,4.2,20.0,958.0,872.52,664.38
2016,4,29,13,15,909.5,130.0,4.35,19.5,938.5,839.98,644.11
2016,4,29,13,30,905.0,129.0,4.5,19.0,919.0,805.29,622.46
2016,4,29,13,45,896.0,129.0,4.65,19.0,891.5,766.3,596.13
2016,4,29,14,0,887.0,129.0,4.8,19.0,864.0,725.79,567.63
2016,4,29,14,15,878.5,127.0,4.85,18.5,830.5,682.48,535.95
2016,4,29,14,30,870.0,125.0,4.9,18.0,797.0,638.04,502.56
2016,4,29,14,45,860.0,121.5,4.95,18.0,758.0,587.71,462.97
2016,4,29,15,0,850.0,118.0,5.0,18.0,719.0,539.23,423.74
2016,4,29,15,15,835.5,115.0,5.0,17.5,674.0,488.79,382.6
2016,4,29,15,30,821.0,112.0,5.0,17.0,629.0,438.66,340.53
2016,4,29,15,45,804.0,107.0,5.0,16.5,580.5,386.37,295.68
2016,4,29,16,0,787.0,102.0,5.0,16.0,532.0,335.09,250.65
2016,4,29,16,15,760.5,97.5,4.9,15.5,479.5,282.98,204.53
2016,4,29,16,30,734.0,93.0,4.8,15.0,427.0,229.65,157.62
2016,4,29,16,45,689.0,89.5,4.7,14.5,372.0,180.15,115.91
2016,4,29,17,0,644.0,86.0,4.6,14.0,317.0,135.34,81.21
2016,4,29,17,15,590.0,78.5,4.35,13.0,263.5,91.44,52.96
2016,4,29,17,30,536.0,71.0,4.1,12.0,210.0,53.45,42.56
2016,4,29,17,45,443.5,62.0,3.95,11.5,159.5,45.34,35.17
2016,4,29,18,0,351.0,53.0,3.8,11.0,109.0,39.89,29.9
2016,4,29,18,15,230.5,38.0,3.7,10.5,69.0,29.24,19.62
2016,4,29,18,30,110.0,23.0,3.6,10.0,29.0,18.03,3.72
2016,4,29,18,45,55.0,11.5,3.55,9.5,14.5,11.3,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,5,15,74.0,9.0,2.6,7.5,12.5,27.6,0.0
2016,4,30,5,30,148.0,18.0,2.9,8.0,25.0,73.89,10.41
2016,4,30,5,45,289.0,30.5,3.2,8.5,66.0,153.28,114.48
2016,4,30,6,0,430.0,43.0,3.5,9.0,107.0,237.27,190.15
2016,4,30,6,15,512.5,51.5,3.65,9.5,158.0,304.32,250.87
2016,4,30,6,30,595.0,60.0,3.8,10.0,209.0,378.64,316.25
2016,4,30,6,45,643.5,67.5,4.0,11.0,263.0,440.21,368.71
2016,4,30,7,0,692.0,75.0,4.2,12.0,317.0,505.06,422.02
2016,4,30,7,15,730.0,80.0,4.3,12.5,372.5,563.24,468.82
2016,4,30,7,30,768.0,85.0,4.4,13.0,428.0,620.72,513.78
2016,4,30,7,45,790.0,91.0,4.55,14.0,481.0,671.71,550.81
2016,4,30,8,0,812.0,97.0,4.7,15.0,534.0,722.36,585.86
2016,4,30,8,15,832.5,100.5,4.65,15.5,585.0,768.4,616.89
2016,4,30,8,30,853.0,104.0,4.6,16.0,636.0,813.43,646.59
2016,4,30,8,45,865.5,108.5,4.55,16.5,682.0,851.63,670.78
2016,4,30,9,0,878.0,113.0,4.5,17.0,728.0,887.86,693.23
2016,4,30,9,15,889.5,115.5,4.5,17.5,769.0,913.63,708.38
2016,4,30,9,30,901.0,118.0,4.5,18.0,810.0,942.22,725.48
2016,4,30,9,45,917.5,115.5,4.5,18.5,847.0,967.53,740.19
2016,4,30,10,0,934.0,113.0,4.5,19.0,884.0,990.34,753.13
2016,4,30,10,15,939.5,114.5,4.5,19.0,911.5,1004.33,761.53
2016,4,30,10,30,945.0,116.0,4.5,19.0,939.0,1015.21,767.98
2016,4,30,10,45,947.5,118.0,4.5,19.5,959.0,1020.58,769.31
2016,4,30,11,0,950.0,120.0,4.5,20.0,979.0,1022.7,768.6
2016,4,30,11,15,952.0,120.5,4.5,20.0,991.0,1019.59,766.02
2016,4,30,11,30,954.0,121.0,4.5,20.0,1003.0,1013.26,761.43
2016,4,30,11,45,954.5,121.0,4.5,20.5,1007.0,1001.86,752.06
2016,4,30,12,0,955.0,121.0,4.5,21.0,1011.0,987.37,740.77
2016,4,30,12,15,954.0,121.0,4.45,21.0,1007.0,968.51,727.68
2016,4,30,12,30,953.0,121.0,4.4,21.0,1003.0,946.75,712.81
2016,4,30,12,45,952.5,118.5,4.4,21.5,991.0,920.24,693.71
2016,4,30,13,0,952.0,116.0,4.4,22.0,979.0,891.03,672.82
2016,4,30,13,15,947.5,115.5,4.4,22.0,959.0,857.95,650.55
2016,4,30,13,30,943.0,115.0,4.4,22.0,939.0,822.62,626.6
2016,4,30,13,45,940.0,111.5,4.4,22.0,912.5,783.5,599.9
2016,4,30,14,0,937.0,108.0,4.4,22.0,886.0,742.38,571.57
2016,4,30,14,15,928.5,106.5,4.35,22.0,851.5,697.69,538.4
2016,4,30,14,30,920.0,105.0,4.3,22.0,817.0,651.77,503.39
2016,4,30,14,45,912.5,101.0,4.3,22.0,777.5,603.11,465.75
2016,4,30,15,0,905.0,97.0,4.3,22.0,738.0,553.55,426.46
2016,4,30,15,15,890.5,94.5,4.2,21.5,692.0,501.39,384.73
2016,4,30,15,30,876.0,92.0,4.1,21.0,646.0,449.39,341.93
2016,4,30,15,45,860.0,87.5,4.1,21.0,596.0,395.48,296.05
2016,4,30,16,0,844.0,83.0,4.1,21.0,546.0,338.15,246.6
2016,4,30,16,15,819.0,79.5,3.95,20.5,492.5,284.43,199.85
2016,4,30,16,30,794.0,76.0,3.8,20.0,439.0,232.9,154.91
2016,4,30,16,45,761.0,71.5,3.65,20.0,384.5,181.57,111.52
2016,4,30,17,0,728.0,67.0,3.5,20.0,330.0,133.67,74.18
2016,4,30,17,15,679.0,61.5,3.1,19.0,275.5,87.5,44.93
2016,4,30,17,30,630.0,56.0,2.7,18.0,221.0,43.18,26.34
2016,4,30,17,45,554.0,48.5,2.35,17.0,169.5,33.27,23.78
2016,4,30,18,0,478.0,41.0,2.0,16.0,118.0,29.52,20.26
2016,4,30,18,15,352.0,30.5,1.9,15.0,76.0,22.73,13.78
2016,4,30,18,30,226.0,20.0,1.8,14.0,34.0,15.43,3.19
2016,4,30,18,45,113.0,10.0,1.7,13.5,17.0,9.83,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,97.5,9.0,0.9,11.5,14.0,33.79,0.0
2016,5,1,5,30,195.0,18.0,0.9,12.0,28.0,90.46,24.75
2016,5,1,5,45,327.0,29.0,0.95,13.0,69.0,165.71,122.11
2016,5,1,6,0,459.0,40.0,1.0,14.0,110.0,246.66,192.74
2016,5,1,6,15,537.5,48.0,1.2,14.5,161.0,312.79,250.67
2016,5,1,6,30,616.0,56.0,1.4,15.0,212.0,385.85,312.66
2016,5,1,6,45,666.5,61.5,1.6,16.0,266.0,444.75,361.08
2016,5,1,7,0,717.0,67.0,1.8,17.0,320.0,509.71,412.3
2016,5,1,7,15,751.5,71.5,1.9,18.0,375.0,566.4,454.88
2016,5,1,7,30,786.0,76.0,2.0,19.0,430.0,624.32,496.86
2016,5,1,7,45,811.0,79.5,2.15,20.0,483.0,675.27,531.27
2016,5,1,8,0,836.0,83.0,2.3,21.0,536.0,726.07,564.46
2016,5,1,8,15,855.0,86.0,2.4,21.5,586.0,766.52,590.43
2016,5,1,8,30,874.0,89.0,2.5,22.0,636.0,810.45,618.55
2016,5,1,8,45,887.0,92.0,2.65,22.5,682.0,847.99,642.24
2016,5,1,9,0,900.0,95.0,2.8,23.0,728.0,883.6,664.45
2016,5,1,9,15,911.0,97.0,2.9,23.0,768.5,914.19,684.09
2016,5,1,9,30,922.0,99.0,3.0,23.0,809.0,942.36,702.13
2016,5,1,9,45,927.5,102.0,3.1,23.5,843.0,963.95,714.43
2016,5,1,10,0,933.0,105.0,3.2,24.0,877.0,982.6,724.86
2016,5,1,10,15,938.5,106.5,3.3,24.0,904.5,996.64,733.75
2016,5,1,10,30,944.0,108.0,3.4,24.0,932.0,1007.57,740.74
2016,5,1,10,45,946.0,110.5,3.55,24.5,951.5,1013.05,743.2
2016,5,1,11,0,948.0,113.0,3.7,25.0,971.0,1015.28,743.65
2016,5,1,11,15,950.0,113.5,3.75,25.0,983.5,1012.23,741.53
2016,5,1,11,30,952.0,114.0,3.8,25.0,996.0,1005.98,737.46
2016,5,1,11,45,950.0,115.5,3.9,25.0,999.5,993.84,729.96
2016,5,1,12,0,948.0,117.0,4.0,25.0,1003.0,978.66,720.53
2016,5,1,12,15,947.5,117.0,4.0,25.0,999.5,960.41,708.53
2016,5,1,12,30,947.0,117.0,4.0,25.0,996.0,939.26,694.68
2016,5,1,12,45,942.0,118.0,4.0,25.0,983.5,912.46,677.07
2016,5,1,13,0,937.0,119.0,4.0,25.0,971.0,883.17,657.78
2016,5,1,13,15,933.0,118.0,3.95,25.0,951.5,850.46,635.88
2016,5,1,13,30,929.0,117.0,3.9,25.0,932.0,815.52,612.39
2016,5,1,13,45,487.0,239.5,3.85,25.0,666.0,575.45,437.5
2016,5,1,14,0,45.0,362.0,3.8,25.0,400.0,371.08,278.67
2016,5,1,14,15,45.5,347.5,3.7,24.5,384.5,354.45,267.79
2016,5,1,14,30,46.0,333.0,3.6,24.0,369.0,337.82,256.21
2016,5,1,14,45,458.0,222.0,3.55,24.0,548.5,455.26,349.54
2016,5,1,15,0,870.0,111.0,3.5,24.0,728.0,549.87,419.47
2016,5,1,15,15,855.0,108.0,3.4,23.5,683.0,495.11,375.94
2016,5,1,15,30,840.0,105.0,3.3,23.0,638.0,443.91,334.51
2016,5,1,15,45,514.0,174.5,3.2,23.0,493.0,339.66,254.85
2016,5,1,16,0,188.0,244.0,3.1,23.0,348.0,274.83,208.4
2016,5,1,16,15,172.0,220.0,2.9,22.5,308.0,238.35,180.18
2016,5,1,16,30,156.0,196.0,2.7,22.0,268.0,203.63,153.17
2016,5,1,16,45,417.0,137.5,2.55,21.5,297.0,179.82,123.53
2016,5,1,17,0,678.0,79.0,2.4,21.0,326.0,136.71,78.22
2016,5,1,17,15,626.5,72.5,2.1,20.0,272.0,91.86,49.53
2016,5,1,17,30,575.0,66.0,1.8,19.0,218.0,52.59,33.32
2016,5,1,17,45,498.0,57.0,1.5,18.0,167.5,40.43,29.97
2016,5,1,18,0,421.0,48.0,1.2,17.0,117.0,35.73,25.63
2016,5,1,18,15,297.5,35.5,1.2,16.0,75.5,27.29,17.67
2016,5,1,18,30,174.0,23.0,1.2,15.0,34.0,17.93,5.47
2016,5,1,18,45,87.0,11.5,1.2,14.5,17.0,11.3,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.5,0.2,10.5,13.5,25.06,0.0
2016,5,2,5,30,114.0,21.0,0.2,11.0,27.0,69.34,24.91
2016,5,2,5,45,226.0,36.5,0.2,11.5,65.5,138.36,103.05
2016,5,2,6,0,338.0,52.0,0.2,12.0,104.0,211.42,166.09
2016,5,2,6,15,417.0,63.0,0.25,12.5,152.5,276.49,221.71
2016,5,2,6,30,496.0,74.0,0.3,13.0,201.0,347.99,280.94
2016,5,2,6,45,550.0,82.5,0.35,13.5,253.5,409.6,330.47
2016,5,2,7,0,604.0,91.0,0.4,14.0,306.0,474.97,381.1
2016,5,2,7,15,643.0,97.5,0.5,15.0,359.0,532.02,423.38
2016,5,2,7,30,682.0,104.0,0.6,16.0,412.0,590.83,465.57
2016,5,2,7,45,712.0,108.5,0.75,17.0,464.0,642.4,501.78
2016,5,2,8,0,742.0,113.0,0.9,18.0,516.0,694.39,536.6
2016,5,2,8,15,763.5,117.0,1.0,19.0,565.5,739.27,564.65
2016,5,2,8,30,785.0,121.0,1.1,20.0,615.0,780.67,589.86
2016,5,2,8,45,804.0,123.5,1.25,21.0,660.5,820.12,614.0
2016,5,2,9,0,823.0,126.0,1.4,22.0,706.0,858.12,636.84
2016,5,2,9,15,835.5,128.5,1.45,22.5,746.0,888.65,654.49
2016,5,2,9,30,848.0,131.0,1.5,23.0,786.0,916.99,670.69
2016,5,2,9,45,867.5,127.0,1.55,23.5,822.5,937.07,681.51
2016,5,2,10,0,887.0,123.0,1.6,24.0,859.0,960.39,694.51
2016,5,2,10,15,893.5,124.5,1.65,24.0,886.5,974.74,703.13
2016,5,2,10,30,900.0,126.0,1.7,24.0,914.0,986.16,710.09
2016,5,2,10,45,903.5,128.0,1.75,24.5,933.5,992.23,712.41
2016,5,2,11,0,907.0,130.0,1.8,25.0,953.0,995.2,712.94
2016,5,2,11,15,909.5,130.5,1.85,25.0,965.0,992.62,711.5
2016,5,2,11,30,912.0,131.0,1.9,25.0,977.0,986.97,708.28
2016,5,2,11,45,909.5,133.5,1.95,25.5,980.5,975.61,700.17
2016,5,2,12,0,907.0,136.0,2.0,26.0,984.0,961.34,690.35
2016,5,2,12,15,906.0,135.5,2.0,26.0,980.0,942.72,678.64
2016,5,2,12,30,905.0,135.0,2.0,26.0,976.0,921.38,665.27
2016,5,2,12,45,896.5,138.0,2.0,26.0,963.0,894.34,648.25
2016,5,2,13,0,888.0,141.0,2.0,26.0,950.0,865.11,629.8
2016,5,2,13,15,883.5,140.0,2.0,26.0,930.5,833.33,609.61
2016,5,2,13,30,879.0,139.0,2.0,26.0,911.0,799.48,587.95
2016,5,2,13,45,868.5,139.5,2.05,26.0,883.0,760.75,563.22
2016,5,2,14,0,858.0,140.0,2.1,26.0,855.0,719.42,535.61
2016,5,2,14,15,606.0,243.5,2.15,25.5,738.5,613.91,458.72
2016,5,2,14,30,354.0,347.0,2.2,25.0,622.0,529.81,395.9
2016,5,2,14,45,208.0,331.0,2.3,25.0,491.0,419.32,315.25
2016,5,2,15,0,62.0,315.0,2.4,25.0,360.0,321.9,242.78
2016,5,2,15,15,50.5,286.5,2.45,24.5,321.5,286.62,217.47
2016,5,2,15,30,39.0,258.0,2.5,24.0,283.0,252.64,192.57
2016,5,2,15,45,36.5,238.5,2.6,24.0,260.5,230.97,176.43
2016,5,2,16,0,34.0,219.0,2.7,24.0,238.0,209.63,160.36
2016,5,2,16,15,351.0,164.0,2.7,23.0,327.5,231.95,170.11
2016,5,2,16,30,668.0,109.0,2.7,22.0,417.0,234.32,159.4
2016,5,2,16,45,494.5,120.5,2.75,21.5,333.0,180.0,120.55
2016,5,2,17,0,321.0,132.0,2.8,21.0,249.0,146.36,101.05
2016,5,2,17,15,280.5,117.0,2.6,20.0,207.5,112.67,78.15
2016,5,2,17,30,240.0,102.0,2.4,19.0,166.0,83.14,61.23
2016,5,2,17,45,199.0,82.0,2.25,18.5,127.0,64.33,50.75
2016,5,2,18,0,158.0,62.0,2.1,18.0,88.0,49.65,37.57
2016,5,2,18,15,99.0,42.5,1.95,17.0,57.0,34.77,23.97
2016,5,2,18,30,40.0,23.0,1.8,16.0,26.0,20.49,7.82
2016,5,2,18,45,20.0,11.5,1.65,15.5,13.0,11.3,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,15,45.0,11.0,0.65,12.5,14.0,22.56,0.0
2016,5,3,5,30,90.0,22.0,0.7,13.0,28.0,59.0,24.56
2016,5,3,5,45,184.0,40.0,0.75,13.5,65.5,128.34,95.72
2016,5,3,6,0,278.0,58.0,0.8,14.0,103.0,195.23,153.59
2016,5,3,6,15,354.0,71.5,0.95,14.5,150.0,257.44,207.12
2016,5,3,6,30,430.0,85.0,1.1,15.0,197.0,326.64,265.16
2016,5,3,6,45,381.5,106.0,1.25,15.5,221.5,342.86,279.1
2016,5,3,7,0,333.0,127.0,1.4,16.0,246.0,345.61,281.43
2016,5,3,7,15,487.0,114.0,1.4,16.5,319.5,449.28,363.95
2016,5,3,7,30,641.0,101.0,1.4,17.0,393.0,561.25,449.19
2016,5,3,7,45,514.5,154.5,1.45,17.5,406.5,550.78,436.72
2016,5,3,8,0,388.0,208.0,1.5,18.0,420.0,523.94,412.68
2016,5,3,8,15,256.5,249.0,1.65,19.0,394.5,478.13,373.8
2016,5,3,8,30,125.0,290.0,1.8,20.0,369.0,413.77,320.55
2016,5,3,8,45,206.0,305.5,1.95,21.0,447.0,499.84,385.09
2016,5,3,9,0,287.0,321.0,2.1,22.0,525.0,598.4,455.63
2016,5,3,9,15,386.0,306.0,2.25,22.5,596.0,673.69,509.91
2016,5,3,9,30,485.0,291.0,2.4,23.0,667.0,760.55,570.97
