Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,405.5,339.0,2.6,23.5,662.5,735.49,549.63
2016,5,3,10,0,326.0,387.0,2.8,24.0,658.0,714.45,531.57
2016,5,3,10,15,269.0,414.0,2.85,24.5,642.5,688.93,510.66
2016,5,3,10,30,212.0,441.0,2.9,25.0,627.0,654.27,483.56
2016,5,3,10,45,305.5,420.5,3.0,25.5,695.0,725.75,534.97
2016,5,3,11,0,399.0,400.0,3.1,26.0,763.0,789.75,579.76
2016,5,3,11,15,410.5,402.5,3.05,26.0,780.5,801.82,586.96
2016,5,3,11,30,422.0,405.0,3.0,26.0,798.0,807.73,590.5
2016,5,3,11,45,447.5,407.5,3.0,26.0,826.0,824.81,602.16
2016,5,3,12,0,473.0,410.0,3.0,26.0,854.0,839.64,612.22
2016,5,3,12,15,361.5,440.5,2.9,25.5,778.5,755.67,553.13
2016,5,3,12,30,250.0,471.0,2.8,25.0,703.0,675.98,496.55
2016,5,3,12,45,272.5,459.0,2.75,25.0,709.5,673.5,495.92
2016,5,3,13,0,295.0,447.0,2.7,25.0,716.0,669.38,493.62
2016,5,3,13,15,354.5,411.5,2.65,24.5,728.5,670.99,497.4
2016,5,3,13,30,414.0,376.0,2.6,24.0,741.0,667.04,497.11
2016,5,3,13,45,413.0,364.5,2.55,24.0,719.0,637.85,476.56
2016,5,3,14,0,412.0,353.0,2.5,24.0,697.0,608.0,455.48
2016,5,3,14,15,362.5,356.0,2.5,23.5,650.5,561.72,422.53
2016,5,3,14,30,313.0,359.0,2.5,23.0,604.0,516.23,389.86
2016,5,3,14,45,355.5,327.5,2.5,23.0,592.0,495.95,375.69
2016,5,3,15,0,398.0,296.0,2.5,23.0,580.0,471.73,357.84
2016,5,3,15,15,456.5,254.0,2.55,22.0,560.0,438.04,333.71
2016,5,3,15,30,515.0,212.0,2.6,21.0,540.0,402.1,306.34
2016,5,3,15,45,410.5,221.0,2.7,20.5,470.0,343.3,260.99
2016,5,3,16,0,306.0,230.0,2.8,20.0,400.0,298.15,226.55
2016,5,3,16,15,471.0,175.5,2.8,19.5,408.0,275.48,203.26
2016,5,3,16,30,636.0,121.0,2.8,19.0,416.0,239.37,166.53
2016,5,3,16,45,414.5,134.0,2.85,18.5,317.0,178.74,124.34
2016,5,3,17,0,193.0,147.0,2.9,18.0,218.0,148.24,109.23
2016,5,3,17,15,163.0,128.0,2.8,17.5,181.5,118.3,87.58
2016,5,3,17,30,133.0,109.0,2.7,17.0,145.0,91.51,69.63
2016,5,3,17,45,110.5,86.5,2.6,16.5,112.0,71.19,57.18
2016,5,3,18,0,88.0,64.0,2.5,16.0,79.0,53.85,41.58
2016,5,3,18,15,48.0,43.5,2.3,15.5,51.0,37.44,26.48
2016,5,3,18,30,8.0,23.0,2.1,15.0,23.0,21.5,9.24
2016,5,3,18,45,4.0,11.5,1.9,14.5,11.5,11.3,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.5,1.8,11.0,11.0,12.56,0.0
2016,5,4,5,30,17.0,21.0,1.9,11.0,22.0,27.63,10.59
2016,5,4,5,45,71.0,42.5,2.0,11.5,53.0,79.15,58.66
2016,5,4,6,0,125.0,64.0,2.1,12.0,84.0,134.43,106.73
2016,5,4,6,15,166.5,85.0,2.05,12.0,122.5,182.31,148.75
2016,5,4,6,30,208.0,106.0,2.0,12.0,161.0,233.68,193.06
2016,5,4,6,45,261.5,118.5,1.95,12.0,203.0,284.67,236.35
2016,5,4,7,0,315.0,131.0,1.9,12.0,245.0,340.3,282.46
2016,5,4,7,15,245.0,162.5,1.9,12.5,260.0,343.76,283.12
2016,5,4,7,30,175.0,194.0,1.9,13.0,275.0,332.3,271.49
2016,5,4,7,45,115.5,211.5,1.9,13.5,267.5,313.81,254.24
2016,5,4,8,0,56.0,229.0,1.9,14.0,260.0,282.28,226.44
2016,5,4,8,15,175.5,252.5,1.95,14.5,362.0,410.17,328.72
2016,5,4,8,30,295.0,276.0,2.0,15.0,464.0,545.54,431.74
2016,5,4,8,45,297.5,298.0,2.1,15.5,498.5,577.79,453.03
2016,5,4,9,0,300.0,320.0,2.2,16.0,533.0,609.01,474.04
2016,5,4,9,15,331.0,333.0,2.2,16.5,580.5,654.7,505.66
2016,5,4,9,30,362.0,346.0,2.2,17.0,628.0,700.45,536.64
2016,5,4,9,45,351.0,367.5,2.2,17.5,650.5,716.21,544.86
2016,5,4,10,0,340.0,389.0,2.2,18.0,673.0,730.13,552.0
2016,5,4,10,15,324.0,405.5,2.2,18.0,683.0,732.33,552.05
2016,5,4,10,30,308.0,422.0,2.2,18.0,693.0,732.86,551.11
2016,5,4,10,45,342.5,416.5,2.25,18.5,724.0,757.3,567.86
2016,5,4,11,0,377.0,411.0,2.3,19.0,755.0,780.65,583.54
2016,5,4,11,15,385.5,413.0,2.4,19.0,768.5,785.51,587.18
2016,5,4,11,30,394.0,415.0,2.5,19.0,782.0,788.86,589.97
2016,5,4,11,45,416.5,413.5,2.65,19.5,803.5,802.57,599.44
2016,5,4,12,0,439.0,412.0,2.8,20.0,825.0,811.26,605.41
2016,5,4,12,15,447.5,410.5,2.85,20.0,829.5,805.29,601.64
2016,5,4,12,30,456.0,409.0,2.9,20.0,834.0,797.64,596.84
2016,5,4,12,45,456.0,400.5,3.0,20.5,821.5,774.55,580.51
2016,5,4,13,0,456.0,392.0,3.1,21.0,809.0,750.34,563.4
2016,5,4,13,15,440.0,383.0,3.15,21.0,778.5,711.91,536.75
2016,5,4,13,30,424.0,374.0,3.2,21.0,748.0,673.54,509.89
2016,5,4,13,45,445.5,354.0,3.25,21.0,737.0,652.68,496.01
2016,5,4,14,0,467.0,334.0,3.3,21.0,726.0,629.56,480.11
2016,5,4,14,15,488.0,311.5,3.35,21.0,706.5,601.52,460.32
2016,5,4,14,30,509.0,289.0,3.4,21.0,687.0,571.12,438.33
2016,5,4,14,45,498.5,274.0,3.45,21.0,647.5,527.14,405.41
2016,5,4,15,0,488.0,259.0,3.5,21.0,608.0,483.46,372.12
2016,5,4,15,15,413.5,264.5,3.5,20.5,548.0,427.83,329.5
2016,5,4,15,30,339.0,270.0,3.5,20.0,488.0,382.22,294.29
2016,5,4,15,45,313.0,252.0,3.5,20.0,441.0,337.91,259.28
2016,5,4,16,0,287.0,234.0,3.5,20.0,394.0,296.04,225.86
2016,5,4,16,15,270.5,212.5,3.45,19.0,351.5,256.48,194.6
2016,5,4,16,30,254.0,191.0,3.4,18.0,309.0,218.65,164.42
2016,5,4,16,45,247.5,167.5,3.4,17.5,271.0,182.78,135.2
2016,5,4,17,0,241.0,144.0,3.4,17.0,233.0,147.82,107.26
2016,5,4,17,15,205.5,127.0,3.25,16.5,194.5,116.66,84.93
2016,5,4,17,30,170.0,110.0,3.1,16.0,156.0,93.57,70.87
2016,5,4,17,45,139.5,88.0,3.0,15.5,120.0,72.32,58.43
2016,5,4,18,0,109.0,66.0,2.9,15.0,84.0,55.36,43.1
2016,5,4,18,15,64.5,45.0,2.75,14.5,55.0,38.63,27.69
2016,5,4,18,30,20.0,24.0,2.6,14.0,26.0,22.38,10.52
2016,5,4,18,45,10.0,12.0,2.5,13.5,13.0,11.8,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,21.0,11.5,0.9,10.0,13.0,16.89,0.0
2016,5,5,5,30,42.0,23.0,1.0,10.0,26.0,41.8,20.64
2016,5,5,5,45,104.5,42.5,1.15,10.5,57.5,96.61,72.99
2016,5,5,6,0,167.0,62.0,1.3,11.0,89.0,149.0,118.98
2016,5,5,6,15,207.5,82.0,1.35,11.0,128.5,197.44,161.68
2016,5,5,6,30,248.0,102.0,1.4,11.0,168.0,249.24,206.41
2016,5,5,6,45,293.0,115.5,1.45,11.5,210.0,298.87,248.02
2016,5,5,7,0,338.0,129.0,1.5,12.0,252.0,352.21,291.51
2016,5,5,7,15,372.5,145.0,1.55,12.5,300.5,413.68,339.84
2016,5,5,7,30,407.0,161.0,1.6,13.0,349.0,468.86,382.01
2016,5,5,7,45,294.0,203.0,1.65,13.5,347.0,440.57,356.18
2016,5,5,8,0,181.0,245.0,1.7,14.0,345.0,402.87,323.0
2016,5,5,8,15,175.0,269.5,1.75,14.5,373.5,429.15,341.7
2016,5,5,8,30,169.0,294.0,1.8,15.0,402.0,454.36,358.9
2016,5,5,8,45,111.5,301.5,1.9,15.5,374.5,416.27,327.0
2016,5,5,9,0,54.0,309.0,2.0,16.0,347.0,366.2,286.14
2016,5,5,9,15,60.0,332.0,2.0,16.0,376.5,395.47,308.04
2016,5,5,9,30,66.0,355.0,2.0,16.0,406.0,424.61,329.25
2016,5,5,9,45,123.0,386.0,2.05,16.5,487.0,517.49,398.43
2016,5,5,10,0,180.0,417.0,2.1,17.0,568.0,602.53,459.69
2016,5,5,10,15,392.5,364.0,2.1,17.0,706.0,754.12,572.46
2016,5,5,10,30,605.0,311.0,2.1,17.0,844.0,907.51,680.98
2016,5,5,10,45,315.0,330.0,2.15,17.5,608.0,642.59,488.94
2016,5,5,11,0,25.0,349.0,2.2,18.0,372.0,371.77,282.93
2016,5,5,11,15,77.0,413.5,2.2,18.0,485.5,484.3,368.66
2016,5,5,11,30,129.0,478.0,2.2,18.0,599.0,599.26,451.59
2016,5,5,11,45,156.5,482.0,2.25,18.0,629.0,623.8,469.08
2016,5,5,12,0,184.0,486.0,2.3,18.0,659.0,646.99,486.2
2016,5,5,12,15,92.0,298.0,2.3,18.0,384.5,375.24,288.28
2016,5,5,12,30,0.0,110.0,2.3,18.0,110.0,106.64,79.8
2016,5,5,12,45,4.0,143.5,2.3,18.5,147.5,142.39,108.46
2016,5,5,13,0,8.0,177.0,2.3,19.0,185.0,177.77,136.04
2016,5,5,13,15,55.5,307.5,2.3,19.0,357.0,338.81,260.72
2016,5,5,13,30,103.0,438.0,2.3,19.0,529.0,493.3,374.91
2016,5,5,13,45,57.0,334.0,2.3,19.0,384.5,358.08,274.0
2016,5,5,14,0,11.0,230.0,2.3,19.0,240.0,228.27,175.18
2016,5,5,14,15,24.5,278.0,2.3,18.5,298.0,278.11,214.76
2016,5,5,14,30,38.0,326.0,2.3,18.0,356.0,327.24,252.93
2016,5,5,14,45,19.0,174.0,2.3,18.0,189.0,175.6,135.75
2016,5,5,15,0,0.0,22.0,2.3,18.0,22.0,21.27,11.83
2016,5,5,15,15,0.0,75.0,2.25,17.5,75.0,72.58,54.07
2016,5,5,15,30,0.0,128.0,2.2,17.0,128.0,123.05,95.33
2016,5,5,15,45,173.5,175.5,2.2,17.0,273.0,220.73,172.05
2016,5,5,16,0,347.0,223.0,2.2,17.0,418.0,307.4,235.66
2016,5,5,16,15,520.0,163.0,2.2,16.5,423.0,280.86,208.33
2016,5,5,16,30,693.0,103.0,2.2,16.0,428.0,239.73,166.79
2016,5,5,16,45,653.0,98.0,2.2,16.0,375.0,191.62,126.14
2016,5,5,17,0,613.0,93.0,2.2,16.0,322.0,147.69,91.25
2016,5,5,17,15,561.5,85.0,2.05,15.5,269.5,104.61,61.75
2016,5,5,17,30,510.0,77.0,1.9,15.0,217.0,67.14,42.98
2016,5,5,17,45,432.5,67.0,1.8,14.5,168.0,48.73,37.84
2016,5,5,18,0,355.0,57.0,1.7,14.0,119.0,42.55,32.07
2016,5,5,18,15,249.5,42.5,1.65,13.5,78.5,32.46,22.57
2016,5,5,18,30,144.0,28.0,1.6,13.0,38.0,21.85,10.7
2016,5,5,18,45,72.0,14.0,1.55,13.0,19.0,13.76,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.0,1.75,9.0,11.0,10.81,0.0
2016,5,6,5,30,0.0,22.0,1.9,9.0,22.0,21.86,9.28
2016,5,6,5,45,31.0,42.0,2.05,9.5,47.5,58.29,42.74
2016,5,6,6,0,62.0,62.0,2.2,10.0,73.0,99.62,78.95
2016,5,6,6,15,82.0,84.5,2.2,10.5,104.0,136.55,111.36
2016,5,6,6,30,102.0,107.0,2.2,11.0,135.0,174.77,144.3
2016,5,6,6,45,123.5,128.0,2.2,11.5,168.5,213.35,176.83
2016,5,6,7,0,145.0,149.0,2.2,12.0,202.0,253.51,209.88
2016,5,6,7,15,178.0,171.5,2.2,12.5,247.0,304.27,250.93
2016,5,6,7,30,211.0,194.0,2.2,13.0,292.0,357.2,292.72
2016,5,6,7,45,208.0,219.0,2.2,13.5,325.0,389.09,316.15
2016,5,6,8,0,205.0,244.0,2.2,14.0,358.0,420.04,338.41
2016,5,6,8,15,297.5,250.0,2.2,14.5,431.5,512.7,409.8
2016,5,6,8,30,390.0,256.0,2.2,15.0,505.0,601.89,476.21
2016,5,6,8,45,285.5,298.5,2.2,16.0,487.5,569.08,445.41
2016,5,6,9,0,181.0,341.0,2.2,17.0,470.0,520.47,403.89
2016,5,6,9,15,133.5,354.5,2.2,17.0,452.5,494.13,382.35
2016,5,6,9,30,86.0,368.0,2.2,17.0,435.0,456.81,352.5
2016,5,6,9,45,198.0,381.5,2.2,17.5,545.0,582.24,446.82
2016,5,6,10,0,310.0,395.0,2.2,18.0,655.0,709.3,537.58
2016,5,6,10,15,247.5,421.0,2.25,18.0,632.5,677.03,511.35
2016,5,6,10,30,185.0,447.0,2.3,18.0,610.0,635.65,479.92
2016,5,6,10,45,127.5,442.0,2.35,18.0,556.0,572.98,433.55
2016,5,6,11,0,70.0,437.0,2.4,18.0,502.0,504.08,382.11
2016,5,6,11,15,78.0,449.0,2.45,17.5,522.0,521.19,395.77
2016,5,6,11,30,86.0,461.0,2.5,17.0,542.0,537.72,408.56
2016,5,6,11,45,124.0,474.0,2.55,17.0,591.0,585.9,444.42
2016,5,6,12,0,162.0,487.0,2.6,17.0,640.0,628.1,475.47
2016,5,6,12,15,146.0,483.0,2.65,16.5,621.0,603.34,458.05
2016,5,6,12,30,130.0,479.0,2.7,16.0,602.0,578.82,441.1
2016,5,6,12,45,92.5,450.5,2.75,16.0,537.5,512.94,392.56
2016,5,6,13,0,55.0,422.0,2.8,16.0,473.0,450.03,345.67
2016,5,6,13,15,35.0,348.5,2.75,15.5,381.0,361.23,279.71
2016,5,6,13,30,15.0,275.0,2.7,15.0,289.0,275.69,214.65
2016,5,6,13,45,12.0,240.5,2.7,15.0,251.5,239.79,187.14
2016,5,6,14,0,9.0,206.0,2.7,15.0,214.0,204.22,159.45
2016,5,6,14,15,11.5,229.0,2.65,15.0,239.0,226.82,177.58
2016,5,6,14,30,14.0,252.0,2.6,15.0,264.0,248.81,195.05
2016,5,6,14,45,7.0,160.0,2.55,15.0,166.0,157.73,123.07
2016,5,6,15,0,0.0,68.0,2.5,15.0,68.0,65.81,48.79
2016,5,6,15,15,0.0,109.0,2.45,15.0,109.0,105.27,81.35
2016,5,6,15,30,0.0,150.0,2.4,15.0,150.0,143.58,112.69
2016,5,6,15,45,0.0,99.0,2.35,15.0,99.0,95.66,73.83
2016,5,6,16,0,0.0,48.0,2.3,15.0,48.0,46.39,33.28
2016,5,6,16,15,0.0,92.0,2.2,14.5,92.0,88.84,68.97
2016,5,6,16,30,0.0,136.0,2.1,14.0,136.0,128.48,102.21
2016,5,6,16,45,11.5,136.5,2.05,14.0,140.5,129.77,103.08
2016,5,6,17,0,23.0,137.0,2.0,14.0,145.0,129.2,102.41
2016,5,6,17,15,15.5,116.5,1.85,13.5,121.5,108.24,85.74
2016,5,6,17,30,8.0,96.0,1.7,13.0,98.0,88.21,69.54
2016,5,6,17,45,4.0,75.0,1.55,13.0,76.0,69.16,56.23
2016,5,6,18,0,0.0,54.0,1.4,13.0,54.0,50.58,39.32
2016,5,6,18,15,0.0,36.0,1.2,12.5,36.0,34.25,24.29
2016,5,6,18,30,0.0,18.0,1.0,12.0,18.0,17.37,7.75
2016,5,6,18,45,0.0,9.0,0.8,11.5,9.0,8.85,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,8.0,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.4,8.0,10.0,9.64,1.24
2016,5,7,5,45,0.0,22.0,1.45,8.5,22.0,21.23,12.29
2016,5,7,6,0,0.0,34.0,1.5,9.0,34.0,32.83,22.67
2016,5,7,6,15,0.0,48.0,1.5,9.5,48.0,46.37,34.6
2016,5,7,6,30,0.0,62.0,1.5,10.0,62.0,60.32,46.68
2016,5,7,6,45,0.0,77.0,1.5,10.5,77.0,75.35,59.45
2016,5,7,7,0,0.0,92.0,1.5,11.0,92.0,90.34,71.9
2016,5,7,7,15,7.0,127.5,1.5,11.0,131.0,131.47,106.4
2016,5,7,7,30,14.0,163.0,1.5,11.0,170.0,173.22,140.72
2016,5,7,7,45,7.0,157.0,1.55,11.5,160.5,161.02,129.65
2016,5,7,8,0,0.0,151.0,1.6,12.0,151.0,148.92,118.85
2016,5,7,8,15,57.5,222.5,1.6,12.5,259.5,275.83,222.38
2016,5,7,8,30,115.0,294.0,1.6,13.0,368.0,410.48,326.75
2016,5,7,8,45,95.5,309.5,1.6,13.5,374.0,402.9,318.07
2016,5,7,9,0,76.0,325.0,1.6,14.0,380.0,402.81,315.94
2016,5,7,9,15,136.5,353.5,1.6,14.5,458.5,495.85,385.98
2016,5,7,9,30,197.0,382.0,1.6,15.0,537.0,581.7,448.06
2016,5,7,9,45,259.0,387.0,1.65,15.5,599.5,653.16,498.81
2016,5,7,10,0,321.0,392.0,1.7,16.0,662.0,716.89,543.28
2016,5,7,10,15,380.5,380.5,1.7,16.5,710.5,761.11,573.42
2016,5,7,10,30,440.0,369.0,1.7,17.0,759.0,811.13,607.0
2016,5,7,10,45,401.5,394.5,1.7,17.5,756.5,792.55,590.91
2016,5,7,11,0,363.0,420.0,1.7,18.0,754.0,778.04,578.25
2016,5,7,11,15,293.5,449.0,1.65,18.0,721.0,736.0,546.65
2016,5,7,11,30,224.0,478.0,1.6,18.0,688.0,689.16,511.91
2016,5,7,11,45,222.0,480.5,1.55,18.0,689.5,683.77,507.99
2016,5,7,12,0,220.0,483.0,1.5,18.0,691.0,677.61,503.21
2016,5,7,12,15,195.5,483.0,1.5,18.0,667.5,648.09,482.12
2016,5,7,12,30,171.0,483.0,1.5,18.0,644.0,618.87,461.37
2016,5,7,12,45,98.5,420.5,1.5,18.5,513.5,489.61,368.06
2016,5,7,13,0,26.0,358.0,1.5,19.0,383.0,365.51,276.21
2016,5,7,13,15,17.5,276.0,1.55,19.0,293.0,279.69,213.16
2016,5,7,13,30,9.0,194.0,1.6,19.0,203.0,193.99,148.15
2016,5,7,13,45,112.0,306.0,1.7,19.0,401.5,371.08,285.85
2016,5,7,14,0,215.0,418.0,1.8,19.0,600.0,537.83,408.4
2016,5,7,14,15,111.0,306.0,1.9,19.0,400.0,357.97,274.77
2016,5,7,14,30,7.0,194.0,2.0,19.0,200.0,190.33,146.01
2016,5,7,14,45,189.5,250.5,2.1,19.0,387.5,336.03,261.73
2016,5,7,15,0,372.0,307.0,2.2,19.0,575.0,470.97,362.86
2016,5,7,15,15,291.5,302.0,2.2,18.5,504.0,408.0,314.57
2016,5,7,15,30,211.0,297.0,2.2,18.0,433.0,356.52,275.74
2016,5,7,15,45,205.5,273.0,2.25,18.0,397.5,321.08,248.29
2016,5,7,16,0,200.0,249.0,2.3,18.0,362.0,286.21,220.76
2016,5,7,16,15,193.0,227.0,2.25,17.5,327.5,253.13,194.6
2016,5,7,16,30,186.0,205.0,2.2,17.0,293.0,220.83,168.78
2016,5,7,16,45,154.5,179.5,2.2,17.0,246.5,182.21,138.53
2016,5,7,17,0,123.0,154.0,2.2,17.0,200.0,147.08,111.47
2016,5,7,17,15,108.5,132.0,2.05,16.5,168.0,119.41,90.41
2016,5,7,17,30,94.0,110.0,1.9,16.0,136.0,93.47,71.42
2016,5,7,17,45,78.0,87.5,1.8,15.5,106.0,72.16,58.32
2016,5,7,18,0,62.0,65.0,1.7,15.0,76.0,54.85,42.76
2016,5,7,18,15,34.0,45.0,1.55,14.5,51.0,40.64,29.63
2016,5,7,18,30,6.0,25.0,1.4,14.0,26.0,23.8,12.91
2016,5,7,18,45,3.0,12.5,1.25,13.5,13.0,12.29,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,15,87.5,13.0,0.45,9.5,19.5,36.68,0.0
2016,5,8,5,30,175.0,26.0,0.5,10.0,39.0,100.42,64.11
2016,5,8,5,45,288.5,38.0,0.6,10.5,79.5,166.96,128.47
2016,5,8,6,0,402.0,50.0,0.7,11.0,120.0,241.89,193.48
2016,5,8,6,15,474.0,59.0,0.7,11.5,169.0,304.82,247.81
2016,5,8,6,30,546.0,68.0,0.7,12.0,218.0,373.9,305.3
2016,5,8,6,45,600.0,73.5,0.75,13.0,270.5,434.64,353.81
2016,5,8,7,0,654.0,79.0,0.8,14.0,323.0,499.09,403.25
2016,5,8,7,15,689.0,84.0,0.8,14.5,375.5,554.05,443.95
2016,5,8,7,30,724.0,89.0,0.8,15.0,428.0,608.06,482.65
2016,5,8,7,45,751.0,93.0,0.85,16.0,479.5,658.71,516.21
2016,5,8,8,0,778.0,97.0,0.9,17.0,531.0,709.46,548.45
2016,5,8,8,15,797.5,100.0,1.0,17.5,579.5,752.95,576.57
2016,5,8,8,30,817.0,103.0,1.1,18.0,628.0,795.47,603.72
2016,5,8,8,45,832.5,106.0,1.2,18.5,673.0,833.37,627.43
2016,5,8,9,0,848.0,109.0,1.3,19.0,718.0,864.44,646.4
2016,5,8,9,15,859.5,111.0,1.4,19.5,757.5,894.07,664.38
2016,5,8,9,30,871.0,113.0,1.5,20.0,797.0,921.47,680.83
2016,5,8,9,45,882.0,113.5,1.6,20.5,831.0,944.39,694.34
2016,5,8,10,0,893.0,114.0,1.7,21.0,865.0,964.76,706.22
2016,5,8,10,15,899.5,115.5,1.8,21.0,892.0,979.17,715.68
2016,5,8,10,30,906.0,117.0,1.9,21.0,919.0,990.65,723.41
2016,5,8,10,45,909.5,118.0,2.05,21.5,938.5,995.73,726.34
2016,5,8,11,0,913.0,119.0,2.2,22.0,958.0,997.75,727.38
2016,5,8,11,15,915.5,119.5,2.3,22.0,970.0,995.23,726.41
2016,5,8,11,30,918.0,120.0,2.4,22.0,982.0,989.65,723.56
2016,5,8,11,45,917.5,121.5,2.55,22.5,985.5,979.21,716.73
2016,5,8,12,0,917.0,123.0,2.7,23.0,989.0,965.83,708.0
2016,5,8,12,15,916.0,122.5,2.8,22.5,985.5,947.21,698.12
2016,5,8,12,30,915.0,122.0,2.9,22.0,982.0,925.87,686.38
2016,5,8,12,45,909.5,124.0,3.0,22.0,969.5,900.41,670.48
2016,5,8,13,0,904.0,126.0,3.1,22.0,957.0,872.6,652.9
2016,5,8,13,15,899.5,125.0,3.15,22.0,938.0,840.6,632.02
2016,5,8,13,30,895.0,124.0,3.2,22.0,919.0,806.51,609.59
2016,5,8,13,45,485.0,257.0,3.3,22.0,686.5,595.98,455.66
2016,5,8,14,0,75.0,390.0,3.4,22.0,454.0,418.29,316.85
2016,5,8,14,15,74.5,375.0,3.4,21.5,436.5,399.2,304.29
2016,5,8,14,30,74.0,360.0,3.4,21.0,419.0,380.12,291.0
2016,5,8,14,45,73.5,342.5,3.45,21.0,398.5,358.84,275.43
2016,5,8,15,0,73.0,325.0,3.5,21.0,378.0,337.6,259.76
2016,5,8,15,15,72.0,305.5,3.45,20.5,355.0,314.44,242.87
2016,5,8,15,30,71.0,286.0,3.4,20.0,332.0,291.4,225.85
2016,5,8,15,45,69.5,264.0,3.4,20.0,306.5,266.19,206.55
2016,5,8,16,0,68.0,242.0,3.4,20.0,281.0,241.21,187.23
2016,5,8,16,15,66.0,219.5,3.35,19.5,254.5,215.92,167.78
2016,5,8,16,30,64.0,197.0,3.3,19.0,228.0,190.95,148.35
2016,5,8,16,45,356.5,140.5,3.25,18.5,279.5,178.97,127.36
2016,5,8,17,0,649.0,84.0,3.2,18.0,331.0,149.44,90.46
2016,5,8,17,15,601.5,77.5,3.05,17.5,279.0,105.85,59.84
2016,5,8,17,30,554.0,71.0,2.9,17.0,227.0,67.39,39.65
2016,5,8,17,45,485.0,62.0,2.8,16.5,177.5,43.64,33.05
2016,5,8,18,0,416.0,53.0,2.7,16.0,128.0,39.11,28.84
2016,5,8,18,15,311.0,40.5,2.55,15.5,86.5,30.87,21.12
2016,5,8,18,30,206.0,28.0,2.4,15.0,45.0,21.67,11.46
2016,5,8,18,45,103.0,14.0,2.25,14.5,22.5,13.76,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,15,119.5,12.5,1.2,9.5,22.0,45.19,0.0
2016,5,9,5,30,239.0,25.0,1.2,10.0,44.0,122.16,80.68
2016,5,9,5,45,351.0,36.0,1.3,10.5,86.5,188.7,146.0
2016,5,9,6,0,463.0,47.0,1.4,11.0,129.0,265.13,213.1
2016,5,9,6,15,231.5,56.5,1.3,11.5,97.5,185.49,151.78
2016,5,9,6,30,0.0,66.0,1.2,12.0,66.0,64.48,49.67
2016,5,9,6,45,0.0,81.5,1.2,12.5,81.5,80.02,62.92
2016,5,9,7,0,0.0,97.0,1.2,13.0,97.0,95.52,75.65
2016,5,9,7,15,6.5,130.5,1.2,13.5,133.5,134.25,107.57
2016,5,9,7,30,13.0,164.0,1.2,14.0,170.0,173.5,139.14
2016,5,9,7,45,17.0,184.5,1.3,15.0,193.5,197.34,157.36
2016,5,9,8,0,21.0,205.0,1.4,16.0,217.0,221.37,175.45
2016,5,9,8,15,161.0,243.0,1.45,16.5,345.5,389.07,308.93
2016,5,9,8,30,301.0,281.0,1.5,17.0,474.0,558.14,435.57
2016,5,9,8,45,586.5,191.5,1.6,18.0,602.0,722.06,557.34
2016,5,9,9,0,872.0,102.0,1.7,19.0,730.0,879.02,662.28
2016,5,9,9,15,883.0,104.0,1.75,19.5,769.5,908.77,678.29
2016,5,9,9,30,894.0,106.0,1.8,20.0,809.0,936.21,694.09
2016,5,9,9,45,905.5,105.5,1.9,21.0,843.5,958.94,706.02
2016,5,9,10,0,917.0,105.0,2.0,22.0,878.0,979.06,716.26
2016,5,9,10,15,923.0,106.0,2.1,22.0,905.0,992.77,725.15
2016,5,9,10,30,929.0,107.0,2.2,22.0,932.0,1003.48,732.26
2016,5,9,10,45,934.0,107.5,2.3,22.5,952.0,1009.64,735.15
2016,5,9,11,0,939.0,108.0,2.4,23.0,972.0,1012.66,736.14
2016,5,9,11,15,941.5,108.5,2.45,23.0,984.0,1010.14,734.59
2016,5,9,11,30,944.0,109.0,2.5,23.0,996.0,1004.47,731.17
2016,5,9,11,45,946.0,108.5,2.65,23.5,1001.0,994.23,724.45
2016,5,9,12,0,948.0,108.0,2.8,24.0,1006.0,980.93,715.78
2016,5,9,12,15,947.5,108.0,2.9,24.0,1002.5,962.85,704.97
2016,5,9,12,30,947.0,108.0,3.0,24.0,999.0,941.93,692.28
2016,5,9,12,45,943.0,109.0,3.15,24.5,987.0,916.18,675.37
2016,5,9,13,0,939.0,110.0,3.3,25.0,975.0,887.94,656.71
2016,5,9,13,15,935.5,109.0,3.4,24.5,956.0,855.85,637.55
2016,5,9,13,30,932.0,108.0,3.5,24.0,937.0,821.52,616.6
2016,5,9,13,45,927.0,106.5,3.65,24.0,911.0,783.53,591.86
2016,5,9,14,0,922.0,105.0,3.8,24.0,885.0,743.71,565.52
2016,5,9,14,15,914.5,103.5,3.85,23.5,852.5,700.6,536.3
2016,5,9,14,30,907.0,102.0,3.9,23.0,820.0,656.22,504.26
2016,5,9,14,45,896.5,100.5,4.0,23.0,780.5,609.03,468.43
2016,5,9,15,0,886.0,99.0,4.1,23.0,741.0,561.24,431.19
2016,5,9,15,15,873.0,96.5,4.1,22.5,697.0,510.94,391.66
2016,5,9,15,30,860.0,94.0,4.1,22.0,653.0,460.71,350.98
2016,5,9,15,45,842.0,91.5,4.1,21.5,604.5,404.79,304.85
2016,5,9,16,0,824.0,89.0,4.1,21.0,556.0,353.76,261.29
2016,5,9,16,15,801.0,85.5,4.05,20.5,504.5,301.66,216.17
2016,5,9,16,30,778.0,82.0,4.0,20.0,453.0,251.55,172.36
2016,5,9,16,45,746.0,78.0,3.95,19.5,399.5,201.51,129.62
2016,5,9,17,0,714.0,74.0,3.9,19.0,346.0,154.76,91.7
2016,5,9,17,15,669.0,68.5,3.75,18.0,293.0,105.55,56.56
2016,5,9,17,30,624.0,63.0,3.6,17.0,240.0,64.48,34.9
2016,5,9,17,45,556.0,55.5,3.45,16.5,189.0,37.91,28.0
2016,5,9,18,0,488.0,48.0,3.3,16.0,138.0,34.41,24.72
2016,5,9,18,15,378.5,37.5,3.1,15.0,94.0,27.89,18.61
2016,5,9,18,30,269.0,27.0,2.9,14.0,50.0,20.89,11.13
2016,5,9,18,45,134.5,13.5,2.75,13.5,25.0,13.27,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,101.0,14.0,1.05,9.0,22.0,41.8,0.0
2016,5,10,5,30,202.0,28.0,1.1,9.0,44.0,113.79,77.12
2016,5,10,5,45,315.0,40.5,1.15,9.5,87.0,180.8,140.87
2016,5,10,6,0,428.0,53.0,1.2,10.0,130.0,257.88,208.22
2016,5,10,6,15,282.0,82.0,1.2,10.5,139.5,240.88,197.89
2016,5,10,6,30,136.0,111.0,1.2,11.0,149.0,197.31,162.67
2016,5,10,6,45,154.0,131.5,1.25,11.5,183.0,235.0,194.36
2016,5,10,7,0,172.0,152.0,1.3,12.0,217.0,273.92,225.91
2016,5,10,7,15,333.5,149.5,1.3,13.0,299.0,388.13,318.47
2016,5,10,7,30,495.0,147.0,1.3,14.0,381.0,517.21,417.95
2016,5,10,7,45,639.0,126.5,1.3,15.0,463.5,620.47,494.05
2016,5,10,8,0,783.0,106.0,1.3,16.0,546.0,725.86,566.83
2016,5,10,8,15,802.5,109.5,1.25,16.5,595.0,770.06,593.3
2016,5,10,8,30,822.0,113.0,1.2,17.0,644.0,813.26,619.09
2016,5,10,8,45,837.5,115.5,1.2,18.0,689.0,850.68,639.89
2016,5,10,9,0,853.0,118.0,1.2,19.0,734.0,886.4,659.21
2016,5,10,9,15,864.0,120.5,1.15,19.5,773.5,910.77,671.29
2016,5,10,9,30,875.0,123.0,1.1,20.0,813.0,938.22,685.34
2016,5,10,9,45,878.5,128.0,1.1,21.0,845.5,958.87,694.37
2016,5,10,10,0,882.0,133.0,1.1,22.0,878.0,976.66,701.63
2016,5,10,10,15,888.0,134.5,1.05,22.5,904.5,990.3,706.75
2016,5,10,10,30,894.0,136.0,1.0,23.0,931.0,1001.03,710.14
2016,5,10,10,45,899.5,136.5,1.0,23.5,951.0,1007.3,711.82
2016,5,10,11,0,905.0,137.0,1.0,24.0,971.0,1010.56,711.83
2016,5,10,11,15,907.5,137.5,1.0,24.5,983.0,1007.9,708.37
2016,5,10,11,30,910.0,138.0,1.0,25.0,995.0,1002.21,703.27
2016,5,10,11,45,910.0,138.5,1.0,25.5,998.5,991.18,695.08
2016,5,10,12,0,910.0,139.0,1.0,26.0,1002.0,977.26,685.3
2016,5,10,12,15,908.5,139.0,1.1,26.0,998.0,958.69,675.87
2016,5,10,12,30,907.0,139.0,1.2,26.0,994.0,937.46,664.68
2016,5,10,12,45,899.5,141.5,1.35,26.5,980.5,910.82,649.36
2016,5,10,13,0,892.0,144.0,1.5,27.0,967.0,881.98,632.35
2016,5,10,13,15,887.0,142.5,1.65,27.0,947.5,849.42,613.81
2016,5,10,13,30,882.0,141.0,1.8,27.0,928.0,814.85,593.55
2016,5,10,13,45,873.5,140.5,2.0,27.0,900.5,776.76,570.87
2016,5,10,14,0,865.0,140.0,2.2,27.0,873.0,737.22,546.36
2016,5,10,14,15,855.5,138.0,2.3,26.5,839.5,692.72,516.83
2016,5,10,14,30,846.0,136.0,2.4,26.0,806.0,648.51,486.53
2016,5,10,14,45,834.5,132.5,2.55,26.0,766.5,601.04,452.21
2016,5,10,15,0,823.0,129.0,2.7,26.0,727.0,553.23,416.57
2016,5,10,15,15,807.5,126.0,2.8,25.5,682.5,503.82,379.24
2016,5,10,15,30,792.0,123.0,2.9,25.0,638.0,454.86,341.01
2016,5,10,15,45,772.5,118.5,3.0,25.0,590.0,403.67,299.37
2016,5,10,16,0,753.0,114.0,3.1,25.0,542.0,350.34,255.18
2016,5,10,16,15,726.5,109.0,3.15,24.5,490.5,299.23,212.47
2016,5,10,16,30,700.0,104.0,3.2,24.0,439.0,250.51,171.31
2016,5,10,16,45,668.5,97.5,3.25,23.5,387.0,202.15,131.11
2016,5,10,17,0,637.0,91.0,3.3,23.0,335.0,157.04,95.25
2016,5,10,17,15,588.0,83.5,3.15,22.0,282.5,112.96,64.51
2016,5,10,17,30,539.0,76.0,3.0,21.0,230.0,74.17,43.49
2016,5,10,17,45,474.0,66.0,2.95,20.0,181.0,46.85,35.37
2016,5,10,18,0,409.0,56.0,2.9,19.0,132.0,41.56,30.62
2016,5,10,18,15,304.0,43.5,2.75,18.0,90.0,32.91,22.7
2016,5,10,18,30,199.0,31.0,2.6,17.0,48.0,24.03,13.66
2016,5,10,18,45,99.5,15.5,2.5,16.0,24.0,15.24,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,112.0,14.5,0.8,10.5,23.5,45.57,0.0
2016,5,11,5,30,224.0,29.0,0.8,11.0,47.0,123.22,84.5
2016,5,11,5,45,334.5,40.5,0.8,11.5,90.0,188.83,146.12
2016,5,11,6,0,445.0,52.0,0.8,12.0,133.0,264.92,211.83
2016,5,11,6,15,515.0,60.5,0.7,12.5,183.5,328.77,266.27
2016,5,11,6,30,585.0,69.0,0.6,13.0,234.0,398.49,323.13
2016,5,11,6,45,634.0,75.0,0.5,14.0,287.5,458.95,369.55
2016,5,11,7,0,683.0,81.0,0.4,15.0,341.0,522.61,415.92
2016,5,11,7,15,717.0,86.0,0.45,16.0,394.5,578.21,455.61
2016,5,11,7,30,751.0,91.0,0.5,17.0,448.0,632.65,493.15
2016,5,11,7,45,772.5,96.0,0.55,18.0,499.0,681.45,524.15
2016,5,11,8,0,794.0,101.0,0.6,19.0,550.0,729.89,553.91
2016,5,11,8,15,813.0,104.5,0.7,20.0,599.0,774.04,580.83
2016,5,11,8,30,832.0,108.0,0.8,21.0,648.0,817.14,606.61
2016,5,11,8,45,842.0,113.5,0.9,22.0,691.5,853.48,627.55
2016,5,11,9,0,852.0,119.0,1.0,23.0,735.0,887.79,646.97
2016,5,11,9,15,863.0,121.5,1.05,23.5,775.0,917.5,663.73
2016,5,11,9,30,874.0,124.0,1.1,24.0,815.0,939.5,675.56
2016,5,11,9,45,887.5,123.0,1.15,24.5,849.5,963.11,688.5
2016,5,11,10,0,901.0,122.0,1.2,25.0,884.0,984.23,699.84
2016,5,11,10,15,907.0,123.5,1.15,25.0,911.0,998.13,706.42
2016,5,11,10,30,913.0,125.0,1.1,25.0,938.0,1009.08,711.3
2016,5,11,10,45,915.5,126.5,1.05,25.5,957.0,1013.64,710.97
2016,5,11,11,0,918.0,128.0,1.0,26.0,976.0,1015.1,708.93
2016,5,11,11,15,920.0,128.5,1.0,26.0,987.5,1012.0,706.62
2016,5,11,11,30,922.0,129.0,1.0,26.0,999.0,1005.84,702.64
2016,5,11,11,45,925.5,127.0,1.0,26.5,1003.5,995.61,694.97
2016,5,11,12,0,929.0,125.0,1.0,27.0,1008.0,982.4,685.65
2016,5,11,12,15,928.0,125.0,1.05,27.0,1004.0,964.1,675.57
2016,5,11,12,30,927.0,125.0,1.1,27.0,1000.0,943.04,663.83
2016,5,11,12,45,924.0,124.0,1.2,27.5,987.5,916.66,648.21
2016,5,11,13,0,921.0,123.0,1.3,28.0,975.0,887.81,630.9
2016,5,11,13,15,916.5,122.0,1.4,28.0,955.5,855.43,612.34
2016,5,11,13,30,912.0,121.0,1.5,28.0,936.0,820.93,592.11
2016,5,11,13,45,825.0,169.5,1.6,28.0,890.0,768.56,559.72
2016,5,11,14,0,738.0,218.0,1.7,28.0,844.0,718.68,525.28
2016,5,11,14,15,812.0,165.5,1.8,28.0,830.0,690.66,508.51
2016,5,11,14,30,886.0,113.0,1.9,28.0,816.0,656.26,486.2
2016,5,11,14,45,874.5,111.0,2.0,28.0,776.5,608.96,452.39
2016,5,11,15,0,863.0,109.0,2.1,28.0,737.0,561.18,417.26
2016,5,11,15,15,848.5,106.0,2.15,27.5,692.5,507.3,377.29
2016,5,11,15,30,834.0,103.0,2.2,27.0,648.0,456.91,338.46
2016,5,11,15,45,815.5,100.0,2.25,27.0,599.5,405.48,297.0
2016,5,11,16,0,797.0,97.0,2.3,27.0,551.0,355.17,255.36
2016,5,11,16,15,772.5,93.0,2.35,26.5,499.5,303.56,212.55
2016,5,11,16,30,748.0,89.0,2.4,26.0,448.0,254.1,170.98
2016,5,11,16,45,715.0,84.0,2.45,25.5,395.5,201.14,127.39
2016,5,11,17,0,682.0,79.0,2.5,25.0,343.0,154.71,90.62
2016,5,11,17,15,636.0,73.0,2.45,23.5,290.0,109.8,59.38
2016,5,11,17,30,590.0,67.0,2.4,22.0,237.0,69.82,37.83
2016,5,11,17,45,522.5,59.0,2.35,21.0,187.0,40.56,29.77
2016,5,11,18,0,455.0,51.0,2.3,20.0,137.0,36.77,26.37
2016,5,11,18,15,349.5,40.0,2.15,19.0,94.0,29.9,20.06
2016,5,11,18,30,244.0,29.0,2.0,18.0,51.0,22.52,12.57
2016,5,11,18,45,122.0,14.5,1.9,17.0,25.5,11.27,0.0
2016,5,11,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,97.0,15.0,1.1,10.5,23.0,42.07,0.0
2016,5,12,5,30,194.0,30.0,1.2,11.0,46.0,114.87,79.9
2016,5,12,5,45,289.5,44.0,1.35,11.5,87.5,175.26,136.34
2016,5,12,6,0,385.0,58.0,1.5,12.0,129.0,245.22,197.49
2016,5,12,6,15,240.5,85.5,1.5,12.5,134.5,219.16,179.25
2016,5,12,6,30,96.0,113.0,1.5,13.0,140.0,179.03,146.35
2016,5,12,6,45,111.5,134.5,1.55,14.0,172.5,214.77,175.81
2016,5,12,7,0,127.0,156.0,1.6,15.0,205.0,251.53,205.02
2016,5,12,7,15,170.5,178.0,1.55,15.5,253.5,308.08,250.03
2016,5,12,7,30,214.0,200.0,1.5,16.0,302.0,367.67,296.13
2016,5,12,7,45,483.0,157.0,1.45,17.0,421.0,538.62,429.46
2016,5,12,8,0,752.0,114.0,1.4,18.0,540.0,716.21,557.43
2016,5,12,8,15,772.0,118.0,1.35,19.0,588.5,757.45,580.07
2016,5,12,8,30,792.0,122.0,1.3,20.0,637.0,800.67,604.81
2016,5,12,8,45,808.0,125.0,1.3,21.0,681.5,838.22,625.68
2016,5,12,9,0,824.0,128.0,1.3,22.0,726.0,874.15,645.11
2016,5,12,9,15,836.0,131.0,1.3,22.5,765.5,904.65,661.94
2016,5,12,9,30,848.0,134.0,1.3,23.0,805.0,932.96,677.26
2016,5,12,9,45,853.0,138.0,1.35,24.0,837.5,953.41,686.91
2016,5,12,10,0,858.0,142.0,1.4,25.0,870.0,971.14,694.9
2016,5,12,10,15,865.0,144.0,1.5,25.5,897.0,980.26,699.64
2016,5,12,10,30,872.0,146.0,1.6,26.0,924.0,992.24,706.33
2016,5,12,10,45,876.0,147.5,1.7,26.5,943.5,997.93,709.1
2016,5,12,11,0,880.0,149.0,1.8,27.0,963.0,1000.67,710.15
2016,5,12,11,15,883.0,149.5,1.9,27.5,975.0,998.49,708.22
2016,5,12,11,30,886.0,150.0,2.0,28.0,987.0,993.37,704.56
2016,5,12,11,45,888.0,149.5,2.15,28.5,991.5,983.43,698.49
2016,5,12,12,0,890.0,149.0,2.3,29.0,996.0,970.64,690.64
2016,5,12,12,15,889.5,149.0,2.35,29.0,992.5,953.29,680.27
2016,5,12,12,30,889.0,149.0,2.4,29.0,989.0,933.3,668.28
2016,5,12,12,45,895.0,143.0,2.5,29.5,980.0,910.75,653.75
2016,5,12,13,0,901.0,137.0,2.6,30.0,971.0,885.45,637.42
2016,5,12,13,15,897.0,136.0,2.6,30.0,952.0,854.0,617.55
2016,5,12,13,30,893.0,135.0,2.6,30.0,933.0,820.46,596.25
2016,5,12,13,45,889.5,131.5,2.65,30.0,907.5,783.06,572.54
2016,5,12,14,0,886.0,128.0,2.7,30.0,882.0,743.85,547.38
2016,5,12,14,15,878.0,126.5,2.75,29.5,849.0,701.8,519.62
2016,5,12,14,30,870.0,125.0,2.8,29.0,816.0,658.6,489.89
2016,5,12,14,45,860.5,121.5,2.85,29.0,777.5,611.77,455.84
2016,5,12,15,0,851.0,118.0,2.9,29.0,739.0,561.28,418.34
2016,5,12,15,15,836.5,115.0,2.95,28.5,695.0,511.15,380.74
2016,5,12,15,30,822.0,112.0,3.0,28.0,651.0,461.34,342.16
2016,5,12,15,45,803.5,108.5,3.05,28.0,602.5,410.04,300.71
2016,5,12,16,0,785.0,105.0,3.1,28.0,554.0,359.88,259.18
2016,5,12,16,15,760.0,100.5,3.15,27.0,502.5,308.29,216.87
2016,5,12,16,30,735.0,96.0,3.2,26.0,451.0,255.42,173.03
2016,5,12,16,45,700.0,91.0,3.25,25.5,397.5,205.86,132.05
2016,5,12,17,0,665.0,86.0,3.3,25.0,344.0,159.88,95.58
2016,5,12,17,15,618.0,79.5,3.25,23.5,291.5,115.26,64.32
2016,5,12,17,30,571.0,73.0,3.2,22.0,239.0,75.71,42.49
2016,5,12,17,45,498.5,64.5,3.15,21.0,188.5,45.17,33.77
2016,5,12,18,0,426.0,56.0,3.1,20.0,138.0,41.19,30.21
2016,5,12,18,15,323.5,44.0,3.0,19.0,95.0,33.53,23.2
2016,5,12,18,30,221.0,32.0,2.9,18.0,52.0,24.73,14.5
2016,5,12,18,45,110.5,16.0,2.85,17.0,26.0,12.47,0.0
2016,5,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.5,1.65,10.0,24.5,52.78,0.0
2016,5,13,5,30,199.0,31.0,1.8,10.0,49.0,118.02,83.53
2016,5,13,5,45,308.0,44.0,1.95,10.5,92.0,182.69,143.22
2016,5,13,6,0,417.0,57.0,2.1,11.0,135.0,259.94,210.8
2016,5,13,6,15,290.0,85.5,2.15,11.5,148.0,250.14,206.05
2016,5,13,6,30,163.0,114.0,2.2,12.0,161.0,215.33,177.97
2016,5,13,6,45,187.0,133.5,2.3,13.0,197.5,256.49,212.19
2016,5,13,7,0,211.0,153.0,2.4,14.0,234.0,307.05,252.73
2016,5,13,7,15,342.5,153.5,2.4,14.5,307.5,400.04,328.42
2016,5,13,7,30,474.0,154.0,2.4,15.0,381.0,512.79,416.75
2016,5,13,7,45,629.0,129.5,2.4,15.5,466.5,619.39,498.37
2016,5,13,8,0,784.0,105.0,2.4,16.0,552.0,728.98,577.29
2016,5,13,8,15,803.0,109.0,2.3,16.5,600.5,773.34,604.77
2016,5,13,8,30,822.0,113.0,2.2,17.0,649.0,816.67,631.38
2016,5,13,8,45,836.5,116.0,2.15,18.0,693.5,853.75,652.25
2016,5,13,9,0,851.0,119.0,2.1,19.0,738.0,889.09,671.51
2016,5,13,9,15,862.0,121.5,2.05,19.5,777.0,913.34,684.26
2016,5,13,9,30,873.0,124.0,2.0,20.0,816.0,940.71,699.06
2016,5,13,9,45,893.0,119.0,1.95,21.0,852.5,966.15,711.03
2016,5,13,10,0,913.0,114.0,1.9,22.0,889.0,989.32,721.35
