Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,919.0,115.0,1.95,22.5,916.0,1002.88,728.11
2016,5,13,10,30,925.0,116.0,2.0,23.0,943.0,1013.47,733.14
2016,5,13,10,45,929.0,117.0,2.1,23.5,962.5,1019.08,735.73
2016,5,13,11,0,933.0,118.0,2.2,24.0,982.0,1021.58,736.47
2016,5,13,11,15,935.5,118.5,2.35,24.0,994.0,1019.0,736.07
2016,5,13,11,30,938.0,119.0,2.5,24.0,1006.0,1013.32,733.74
2016,5,13,11,45,940.5,117.5,2.65,24.5,1010.0,1002.59,726.76
2016,5,13,12,0,943.0,116.0,2.8,25.0,1014.0,988.86,717.88
2016,5,13,12,15,942.5,116.0,2.9,25.0,1010.5,970.89,707.22
2016,5,13,12,30,942.0,116.0,3.0,25.0,1007.0,950.11,694.72
2016,5,13,12,45,937.0,117.0,3.2,25.5,994.5,923.67,677.79
2016,5,13,13,0,932.0,118.0,3.4,26.0,982.0,894.81,659.11
2016,5,13,13,15,928.5,117.0,3.55,26.0,963.0,863.02,639.25
2016,5,13,13,30,925.0,116.0,3.7,26.0,944.0,829.02,617.67
2016,5,13,13,45,920.5,114.0,3.85,26.0,918.0,791.3,593.26
2016,5,13,14,0,916.0,112.0,4.0,26.0,892.0,751.75,567.26
2016,5,13,14,15,908.5,110.5,4.1,25.5,859.0,709.0,538.79
2016,5,13,14,30,901.0,109.0,4.2,25.0,826.0,664.99,507.48
2016,5,13,14,45,892.0,106.0,4.35,24.5,787.5,617.71,472.98
2016,5,13,15,0,883.0,103.0,4.5,24.0,749.0,569.71,436.97
2016,5,13,15,15,870.0,100.5,4.55,23.5,705.0,519.68,398.0
2016,5,13,15,30,857.0,98.0,4.6,23.0,661.0,469.71,357.85
2016,5,13,15,45,840.5,94.5,4.65,22.5,612.5,413.79,312.03
2016,5,13,16,0,824.0,91.0,4.7,22.0,564.0,362.55,268.55
2016,5,13,16,15,801.0,87.5,4.65,21.0,512.5,310.5,224.03
2016,5,13,16,30,778.0,84.0,4.6,20.0,461.0,260.43,180.57
2016,5,13,16,45,749.0,79.0,4.6,19.5,408.0,210.03,137.16
2016,5,13,17,0,720.0,74.0,4.6,19.0,355.0,162.59,97.94
2016,5,13,17,15,676.5,68.5,4.45,18.0,302.0,113.11,61.44
2016,5,13,17,30,633.0,63.0,4.3,17.0,249.0,71.48,37.55
2016,5,13,17,45,572.5,55.5,4.15,16.0,198.0,37.38,27.61
2016,5,13,18,0,512.0,48.0,4.0,15.0,147.0,33.85,24.39
2016,5,13,18,15,409.0,38.5,3.8,14.0,102.5,28.23,19.12
2016,5,13,18,30,306.0,29.0,3.6,13.0,58.0,22.23,12.93
2016,5,13,18,45,153.0,14.5,3.4,12.5,29.0,10.9,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,132.5,15.0,1.8,8.5,27.0,63.34,0.0
2016,5,14,5,30,265.0,30.0,1.9,9.0,54.0,139.8,100.56
2016,5,14,5,45,372.5,40.5,2.05,9.5,98.0,205.32,161.85
2016,5,14,6,0,480.0,51.0,2.2,10.0,142.0,281.39,229.12
2016,5,14,6,15,546.0,58.5,2.25,10.5,192.0,344.05,284.43
2016,5,14,6,30,612.0,66.0,2.3,11.0,242.0,412.18,342.47
2016,5,14,6,45,660.0,70.5,2.4,12.0,295.5,471.59,391.03
2016,5,14,7,0,708.0,75.0,2.5,13.0,349.0,531.79,438.5
2016,5,14,7,15,739.0,79.5,2.6,13.5,401.5,586.11,480.45
2016,5,14,7,30,770.0,84.0,2.7,14.0,454.0,641.35,521.55
2016,5,14,7,45,795.0,87.0,2.8,15.0,505.5,691.11,555.2
2016,5,14,8,0,820.0,90.0,2.9,16.0,557.0,740.74,587.99
2016,5,14,8,15,837.0,92.5,2.9,16.5,605.5,782.99,615.33
2016,5,14,8,30,854.0,95.0,2.9,17.0,654.0,819.13,637.91
2016,5,14,8,45,869.5,96.5,2.95,17.5,698.5,856.31,661.29
2016,5,14,9,0,885.0,98.0,3.0,18.0,743.0,891.78,683.21
2016,5,14,9,15,894.5,100.0,2.95,18.5,782.0,920.43,699.53
2016,5,14,9,30,904.0,102.0,2.9,19.0,821.0,946.69,714.1
2016,5,14,9,45,900.0,110.5,2.9,20.0,851.0,964.68,722.05
2016,5,14,10,0,896.0,119.0,2.9,21.0,881.0,979.47,727.91
2016,5,14,10,15,902.0,120.5,2.9,21.0,907.5,993.36,736.05
2016,5,14,10,30,908.0,122.0,2.9,21.0,934.0,1004.31,742.36
2016,5,14,10,45,719.0,249.5,2.95,21.5,901.5,961.67,712.4
2016,5,14,11,0,530.0,377.0,3.0,22.0,869.0,903.37,666.29
2016,5,14,11,15,569.0,361.0,3.1,22.0,895.0,918.77,678.6
2016,5,14,11,30,608.0,345.0,3.2,22.0,921.0,931.86,688.77
2016,5,14,11,45,640.0,317.0,3.3,22.5,925.5,923.24,683.39
2016,5,14,12,0,672.0,289.0,3.4,23.0,930.0,913.14,677.15
2016,5,14,12,15,800.0,204.5,3.5,23.0,965.0,930.73,690.97
2016,5,14,12,30,928.0,120.0,3.6,23.0,1000.0,942.66,699.62
2016,5,14,12,45,925.0,120.0,3.75,23.5,988.5,917.33,682.29
2016,5,14,13,0,922.0,120.0,3.9,24.0,977.0,889.53,663.5
2016,5,14,13,15,919.0,119.5,3.95,23.5,958.5,858.93,644.75
2016,5,14,13,30,916.0,119.0,4.0,23.0,940.0,826.12,624.29
2016,5,14,13,45,909.0,118.5,4.1,23.0,914.0,788.25,599.09
2016,5,14,14,0,902.0,118.0,4.2,23.0,888.0,748.76,572.49
2016,5,14,14,15,894.5,116.0,4.25,22.5,855.5,706.1,543.32
2016,5,14,14,30,887.0,114.0,4.3,22.0,823.0,662.23,511.56
2016,5,14,14,45,874.5,113.5,4.4,22.0,783.5,615.77,476.2
2016,5,14,15,0,862.0,113.0,4.5,22.0,744.0,568.89,439.7
2016,5,14,15,15,848.0,110.0,4.55,21.5,700.0,515.45,398.04
2016,5,14,15,30,834.0,107.0,4.6,21.0,656.0,465.39,357.63
2016,5,14,15,45,814.0,104.5,4.7,21.0,607.5,413.87,314.38
2016,5,14,16,0,794.0,102.0,4.8,21.0,559.0,363.62,271.18
2016,5,14,16,15,769.5,98.0,4.8,20.5,508.0,312.18,226.84
2016,5,14,16,30,745.0,94.0,4.8,20.0,457.0,262.9,183.88
2016,5,14,16,45,713.0,89.0,4.8,19.5,404.0,210.03,138.76
2016,5,14,17,0,681.0,84.0,4.8,19.0,351.0,163.77,100.62
2016,5,14,17,15,635.0,77.5,4.6,18.0,298.0,118.31,67.23
2016,5,14,17,30,589.0,71.0,4.4,17.0,245.0,77.78,43.41
2016,5,14,17,45,525.0,63.0,4.2,16.5,195.0,43.55,33.01
2016,5,14,18,0,461.0,55.0,4.0,16.0,145.0,39.93,29.66
2016,5,14,18,15,358.0,44.0,3.65,15.5,101.0,33.19,23.33
2016,5,14,18,30,255.0,33.0,3.3,15.0,57.0,25.43,15.57
2016,5,14,18,45,127.5,16.5,2.95,14.5,28.5,12.81,0.0
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,103.5,17.0,2.4,10.0,26.5,56.83,0.0
2016,5,15,5,30,207.0,34.0,2.5,10.0,53.0,125.07,90.48
2016,5,15,5,45,317.0,46.5,2.7,10.5,96.5,190.18,149.98
2016,5,15,6,0,427.0,59.0,2.9,11.0,140.0,267.88,218.17
2016,5,15,6,15,496.5,67.5,2.95,11.0,190.5,331.28,274.4
2016,5,15,6,30,566.0,76.0,3.0,11.0,241.0,400.36,333.94
2016,5,15,6,45,350.0,117.5,3.05,11.5,226.0,346.2,288.87
2016,5,15,7,0,134.0,159.0,3.1,12.0,211.0,259.58,214.72
2016,5,15,7,15,433.5,129.5,3.1,12.5,332.5,442.07,367.48
2016,5,15,7,30,733.0,100.0,3.1,13.0,454.0,637.4,522.36
2016,5,15,7,45,760.5,103.0,3.1,14.0,506.0,684.83,553.84
2016,5,15,8,0,788.0,106.0,3.1,15.0,558.0,735.22,587.09
2016,5,15,8,15,807.0,109.5,3.1,15.5,606.5,779.14,615.91
2016,5,15,8,30,826.0,113.0,3.1,16.0,655.0,822.01,643.54
2016,5,15,8,45,843.5,114.5,3.15,16.5,700.0,860.1,667.66
2016,5,15,9,0,861.0,116.0,3.2,17.0,745.0,896.59,690.42
2016,5,15,9,15,871.5,118.0,3.25,17.5,784.0,920.13,704.01
2016,5,15,9,30,882.0,120.0,3.3,18.0,823.0,946.7,719.78
2016,5,15,9,45,908.5,111.0,3.35,19.0,860.5,974.16,734.64
2016,5,15,10,0,935.0,102.0,3.4,20.0,898.0,999.51,747.95
2016,5,15,10,15,940.0,103.0,3.45,20.5,925.0,1012.42,754.36
2016,5,15,10,30,945.0,104.0,3.5,21.0,952.0,1022.29,758.92
2016,5,15,10,45,947.0,106.0,3.55,21.5,970.5,1027.18,760.31
2016,5,15,11,0,949.0,108.0,3.6,22.0,989.0,1028.89,759.74
2016,5,15,11,15,951.0,108.5,3.7,22.0,1001.0,1025.89,758.05
2016,5,15,11,30,953.0,109.0,3.8,22.0,1013.0,1019.75,754.4
2016,5,15,11,45,953.5,109.5,3.9,22.5,1017.0,1009.08,746.4
2016,5,15,12,0,954.0,110.0,4.0,23.0,1021.0,995.38,736.5
2016,5,15,12,15,953.0,109.5,4.15,23.0,1017.0,976.39,724.84
2016,5,15,12,30,952.0,109.0,4.3,23.0,1013.0,954.59,711.29
2016,5,15,12,45,952.5,106.5,4.45,23.0,1002.0,929.46,695.35
2016,5,15,13,0,953.0,104.0,4.6,23.0,991.0,901.64,677.99
2016,5,15,13,15,949.5,103.5,4.7,23.0,971.5,869.88,657.38
2016,5,15,13,30,946.0,103.0,4.8,23.0,952.0,835.85,635.01
2016,5,15,13,45,940.0,102.0,4.9,23.0,925.5,797.38,609.28
2016,5,15,14,0,934.0,101.0,5.0,23.0,899.0,757.14,582.0
2016,5,15,14,15,927.0,99.5,5.05,22.5,866.5,714.17,553.13
2016,5,15,14,30,920.0,98.0,5.1,22.0,834.0,669.88,520.75
2016,5,15,14,45,909.0,97.0,5.2,22.0,794.5,622.57,484.38
2016,5,15,15,0,898.0,96.0,5.3,22.0,755.0,574.67,446.63
2016,5,15,15,15,885.5,93.5,5.25,21.5,711.5,524.32,406.52
2016,5,15,15,30,873.0,91.0,5.2,21.0,668.0,473.97,365.29
2016,5,15,15,45,858.0,88.0,5.2,21.0,620.0,422.39,321.43
2016,5,15,16,0,843.0,85.0,5.2,21.0,572.0,371.48,277.13
2016,5,15,16,15,821.0,82.0,5.15,20.0,520.5,315.1,228.87
2016,5,15,16,30,799.0,79.0,5.1,19.0,469.0,264.73,184.73
2016,5,15,16,45,767.5,75.5,5.05,18.5,415.5,214.07,140.7
2016,5,15,17,0,736.0,72.0,5.0,18.0,362.0,166.62,101.05
2016,5,15,17,15,694.5,67.0,4.8,17.0,309.0,120.22,66.45
2016,5,15,17,30,653.0,62.0,4.6,16.0,256.0,74.88,38.69
2016,5,15,17,45,585.5,56.0,4.45,15.5,204.0,37.54,27.82
2016,5,15,18,0,518.0,50.0,4.3,15.0,152.0,35.32,25.72
2016,5,15,18,15,417.0,40.5,4.0,14.5,107.0,29.78,20.48
2016,5,15,18,30,316.0,31.0,3.7,14.0,62.0,23.86,14.44
2016,5,15,18,45,158.0,15.5,3.45,13.5,31.0,11.63,0.0
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,15,123.0,16.0,2.65,9.0,27.5,61.45,0.0
2016,5,16,5,30,246.0,32.0,2.6,9.0,55.0,135.56,99.14
2016,5,16,5,45,339.0,44.5,2.6,9.5,98.0,197.92,156.88
2016,5,16,6,0,432.0,57.0,2.6,10.0,141.0,268.69,219.63
2016,5,16,6,15,500.0,65.5,2.5,10.5,191.0,331.55,274.83
2016,5,16,6,30,568.0,74.0,2.4,11.0,241.0,400.01,332.84
2016,5,16,6,45,610.5,82.0,2.35,12.0,293.0,458.56,380.2
2016,5,16,7,0,653.0,90.0,2.3,13.0,345.0,519.76,427.71
2016,5,16,7,15,687.0,95.5,2.25,13.5,397.5,574.81,469.47
2016,5,16,7,30,721.0,101.0,2.2,14.0,450.0,631.13,510.8
2016,5,16,7,45,748.0,104.5,2.15,15.0,501.5,680.95,544.16
2016,5,16,8,0,775.0,108.0,2.1,16.0,553.0,728.39,574.18
2016,5,16,8,15,794.0,111.5,2.15,16.5,601.0,771.87,602.44
2016,5,16,8,30,813.0,115.0,2.2,17.0,649.0,814.35,629.57
2016,5,16,8,45,831.0,116.5,2.3,18.0,694.0,852.51,652.51
2016,5,16,9,0,849.0,118.0,2.4,19.0,739.0,889.13,674.1
2016,5,16,9,15,859.5,120.0,2.45,19.5,777.5,912.34,687.23
2016,5,16,9,30,870.0,122.0,2.5,20.0,816.0,938.67,702.56
2016,5,16,9,45,892.0,116.0,2.65,21.0,852.5,964.92,717.27
2016,5,16,10,0,914.0,110.0,2.8,22.0,889.0,988.98,730.43
2016,5,16,10,15,919.5,111.0,2.9,22.5,915.5,1002.11,737.37
2016,5,16,10,30,925.0,112.0,3.0,23.0,942.0,1012.27,742.54
2016,5,16,10,45,929.0,112.5,3.1,24.0,961.0,1017.42,743.1
2016,5,16,11,0,933.0,113.0,3.2,25.0,980.0,1019.49,741.78
2016,5,16,11,15,935.0,113.5,3.3,25.0,992.0,1016.53,740.21
2016,5,16,11,30,937.0,114.0,3.4,25.0,1004.0,1010.48,736.76
2016,5,16,11,45,938.0,114.0,3.55,25.5,1008.0,999.93,729.39
2016,5,16,12,0,939.0,114.0,3.7,26.0,1012.0,986.41,720.14
2016,5,16,12,15,938.0,114.0,3.8,26.0,1008.0,968.16,708.9
2016,5,16,12,30,937.0,114.0,3.9,26.0,1004.0,947.14,695.86
2016,5,16,12,45,931.5,115.5,4.05,26.0,991.5,920.97,679.61
2016,5,16,13,0,926.0,117.0,4.2,26.0,979.0,892.42,661.65
2016,5,16,13,15,922.0,116.0,4.3,26.0,960.0,860.53,641.05
2016,5,16,13,30,918.0,115.0,4.4,26.0,941.0,826.48,618.83
2016,5,16,13,45,914.0,112.5,4.55,26.0,915.0,789.05,594.34
2016,5,16,14,0,910.0,110.0,4.7,26.0,889.0,749.78,568.48
2016,5,16,14,15,902.5,108.5,4.75,25.5,856.5,707.41,540.19
2016,5,16,14,30,895.0,107.0,4.8,25.0,824.0,663.8,508.88
2016,5,16,14,45,888.5,103.0,4.85,25.0,786.0,617.48,473.8
2016,5,16,15,0,882.0,99.0,4.9,25.0,748.0,570.24,437.16
2016,5,16,15,15,869.0,96.5,4.9,24.5,704.5,520.4,398.25
2016,5,16,15,30,856.0,94.0,4.9,24.0,661.0,470.63,358.24
2016,5,16,15,45,838.5,91.5,4.9,24.0,613.0,419.32,315.33
2016,5,16,16,0,821.0,89.0,4.9,24.0,565.0,364.81,269.1
2016,5,16,16,15,799.0,85.5,4.8,23.5,514.0,313.25,224.85
2016,5,16,16,30,777.0,82.0,4.7,23.0,463.0,263.56,181.68
2016,5,16,16,45,743.5,78.5,4.6,22.5,410.0,213.6,139.1
2016,5,16,17,0,710.0,75.0,4.5,22.0,357.0,167.05,100.88
2016,5,16,17,15,667.5,70.0,4.25,21.0,304.5,118.44,64.79
2016,5,16,17,30,625.0,65.0,4.0,20.0,252.0,77.56,40.48
2016,5,16,17,45,561.5,58.0,3.75,19.5,201.0,39.61,29.15
2016,5,16,18,0,498.0,51.0,3.5,19.0,150.0,36.05,25.92
2016,5,16,18,15,399.5,41.0,3.2,18.0,106.0,30.09,20.45
2016,5,16,18,30,301.0,31.0,2.9,17.0,62.0,23.71,14.19
2016,5,16,18,45,150.5,15.5,2.65,16.0,31.0,11.54,0.0
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,149.0,15.0,1.05,10.5,29.5,69.89,6.6
2016,5,17,5,30,298.0,30.0,1.2,11.0,59.0,152.32,111.08
2016,5,17,5,45,403.5,39.5,1.4,12.0,104.0,218.05,170.75
2016,5,17,6,0,509.0,49.0,1.6,13.0,149.0,294.04,236.62
2016,5,17,6,15,574.0,56.0,1.65,13.5,200.0,357.14,291.21
2016,5,17,6,30,639.0,63.0,1.7,14.0,251.0,425.62,348.26
2016,5,17,6,45,685.5,67.5,1.75,15.0,305.0,483.18,394.11
2016,5,17,7,0,732.0,72.0,1.8,16.0,359.0,546.19,442.26
2016,5,17,7,15,763.0,76.0,2.0,17.0,413.0,600.91,483.03
2016,5,17,7,30,794.0,80.0,2.2,18.0,467.0,656.53,522.42
2016,5,17,7,45,820.0,82.5,2.45,19.5,519.5,707.31,555.62
2016,5,17,8,0,846.0,85.0,2.7,21.0,572.0,753.34,584.61
2016,5,17,8,15,863.5,88.0,2.75,21.5,621.5,797.3,612.68
2016,5,17,8,30,881.0,91.0,2.8,22.0,671.0,840.06,639.5
2016,5,17,8,45,896.0,92.5,2.9,23.0,716.5,877.56,661.41
2016,5,17,9,0,911.0,94.0,3.0,24.0,762.0,913.25,681.82
2016,5,17,9,15,921.5,95.5,2.95,24.5,802.0,942.84,698.16
2016,5,17,9,30,932.0,97.0,2.9,25.0,842.0,970.0,712.77
2016,5,17,9,45,939.0,99.5,2.9,25.5,875.5,992.35,724.56
2016,5,17,10,0,946.0,102.0,2.9,26.0,909.0,1011.85,734.5
2016,5,17,10,15,951.5,103.0,2.85,26.5,936.0,1025.34,740.18
2016,5,17,10,30,957.0,104.0,2.8,27.0,963.0,1035.77,743.99
2016,5,17,10,45,961.5,104.5,2.75,27.5,983.0,1041.57,744.96
2016,5,17,11,0,966.0,105.0,2.7,28.0,1003.0,1044.18,744.05
2016,5,17,11,15,968.0,105.5,2.65,28.0,1015.0,1041.17,741.22
2016,5,17,11,30,970.0,106.0,2.6,28.0,1027.0,1034.97,736.55
2016,5,17,11,45,971.0,105.5,2.6,28.0,1031.5,1023.67,729.31
2016,5,17,12,0,972.0,105.0,2.6,28.0,1036.0,1009.3,720.27
2016,5,17,12,15,971.0,105.0,2.65,28.0,1032.0,990.59,709.03
2016,5,17,12,30,970.0,105.0,2.7,28.0,1028.0,969.01,696.0
2016,5,17,12,45,968.0,104.5,2.75,28.5,1016.0,943.3,678.95
2016,5,17,13,0,966.0,104.0,2.8,29.0,1004.0,914.97,660.23
2016,5,17,13,15,962.0,103.0,2.85,29.0,984.5,882.04,639.77
2016,5,17,13,30,958.0,102.0,2.9,29.0,965.0,846.85,617.68
2016,5,17,13,45,951.5,101.0,3.0,29.0,938.0,807.7,593.01
2016,5,17,14,0,945.0,100.0,3.1,29.0,911.0,766.77,566.84
2016,5,17,14,15,937.5,98.5,3.15,29.0,877.5,723.14,538.23
2016,5,17,14,30,930.0,97.0,3.2,29.0,844.0,678.21,506.21
2016,5,17,14,45,918.5,96.0,3.3,29.0,804.0,630.27,471.35
2016,5,17,15,0,907.0,95.0,3.4,29.0,764.0,581.77,435.12
2016,5,17,15,15,894.0,92.5,3.4,28.5,719.5,530.85,396.68
2016,5,17,15,30,881.0,90.0,3.4,28.0,675.0,479.96,357.07
2016,5,17,15,45,863.5,87.5,3.45,28.0,626.0,427.5,314.55
2016,5,17,16,0,846.0,85.0,3.5,28.0,577.0,375.94,271.68
2016,5,17,16,15,823.5,82.0,3.45,27.5,525.0,319.3,224.66
2016,5,17,16,30,801.0,79.0,3.4,27.0,473.0,268.7,181.69
2016,5,17,16,45,771.0,75.0,3.35,26.5,419.5,217.78,138.98
2016,5,17,17,0,741.0,71.0,3.3,26.0,366.0,169.9,100.12
2016,5,17,17,15,699.5,66.0,3.0,25.0,312.5,123.16,65.99
2016,5,17,17,30,658.0,61.0,2.7,24.0,259.0,77.59,38.26
2016,5,17,17,45,596.5,54.5,2.4,23.0,208.0,38.32,27.59
2016,5,17,18,0,535.0,48.0,2.1,22.0,157.0,33.34,23.26
2016,5,17,18,15,438.5,39.0,1.9,21.0,111.5,28.17,18.55
2016,5,17,18,30,342.0,30.0,1.7,20.0,66.0,22.63,13.17
2016,5,17,18,45,171.0,15.0,1.55,19.0,33.0,11.02,0.0
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,145.0,15.5,1.3,14.5,30.0,69.89,12.24
2016,5,18,5,30,290.0,31.0,1.4,15.0,60.0,151.09,109.18
2016,5,18,5,45,390.5,41.5,1.55,16.0,104.5,215.83,166.89
2016,5,18,6,0,491.0,52.0,1.7,17.0,149.0,290.33,230.54
2016,5,18,6,15,555.5,59.0,1.7,17.5,199.5,352.49,283.43
2016,5,18,6,30,620.0,66.0,1.7,18.0,250.0,419.94,338.68
2016,5,18,6,45,664.5,71.5,1.75,19.0,303.5,479.01,384.88
2016,5,18,7,0,709.0,77.0,1.8,20.0,357.0,540.88,431.36
2016,5,18,7,15,740.5,81.5,1.85,21.0,410.0,593.25,469.06
2016,5,18,7,30,772.0,86.0,1.9,22.0,463.0,648.92,507.32
2016,5,18,7,45,794.5,90.5,2.0,23.0,514.5,698.61,539.34
2016,5,18,8,0,817.0,95.0,2.1,24.0,566.0,747.99,570.41
2016,5,18,8,15,834.5,98.0,2.15,24.5,614.5,791.06,597.25
2016,5,18,8,30,852.0,101.0,2.2,25.0,663.0,832.96,622.92
2016,5,18,8,45,864.5,104.0,2.25,26.0,707.0,864.04,639.74
2016,5,18,9,0,877.0,107.0,2.3,27.0,751.0,898.29,658.52
2016,5,18,9,15,887.5,109.0,2.4,27.5,790.5,927.56,675.54
2016,5,18,9,30,898.0,111.0,2.5,28.0,830.0,954.51,691.03
2016,5,18,9,45,908.0,111.5,2.6,28.5,863.5,976.9,703.56
2016,5,18,10,0,918.0,112.0,2.7,29.0,897.0,996.64,714.44
2016,5,18,10,15,924.0,113.0,2.8,29.0,924.0,1010.27,722.94
2016,5,18,10,30,930.0,114.0,2.9,29.0,951.0,1020.94,729.7
2016,5,18,10,45,933.0,115.5,3.05,29.5,970.0,1026.16,732.09
2016,5,18,11,0,936.0,117.0,3.2,30.0,989.0,1028.27,732.61
2016,5,18,11,15,938.5,117.5,3.25,30.0,1001.0,1025.76,730.99
2016,5,18,11,30,941.0,118.0,3.3,30.0,1013.0,1020.16,727.55
2016,5,18,11,45,940.5,119.0,3.4,30.5,1016.5,1009.15,719.7
2016,5,18,12,0,940.0,120.0,3.5,31.0,1020.0,995.18,710.06
2016,5,18,12,15,939.0,119.5,3.6,31.0,1016.0,976.43,698.86
2016,5,18,12,30,938.0,119.0,3.7,31.0,1012.0,954.94,685.89
2016,5,18,12,45,933.5,119.5,3.8,31.0,1000.0,928.69,669.8
2016,5,18,13,0,929.0,120.0,3.9,31.0,988.0,900.04,652.06
2016,5,18,13,15,925.0,119.5,3.95,30.5,969.0,868.59,633.38
2016,5,18,13,30,921.0,119.0,4.0,30.0,950.0,834.98,613.07
2016,5,18,13,45,913.5,118.5,4.1,30.0,923.0,796.74,588.39
2016,5,18,14,0,906.0,118.0,4.2,30.0,896.0,756.9,562.35
2016,5,18,14,15,898.0,116.0,4.25,29.5,863.0,713.93,534.19
2016,5,18,14,30,890.0,114.0,4.3,29.0,830.0,669.79,503.26
2016,5,18,14,45,879.0,112.0,4.35,29.0,790.5,622.89,468.55
2016,5,18,15,0,868.0,110.0,4.4,29.0,751.0,575.46,432.6
2016,5,18,15,15,854.0,107.5,4.4,28.5,707.0,525.77,394.81
2016,5,18,15,30,840.0,105.0,4.4,28.0,663.0,472.59,353.4
2016,5,18,15,45,824.0,101.0,4.45,28.0,615.5,421.14,311.5
2016,5,18,16,0,808.0,97.0,4.5,28.0,568.0,370.56,269.31
2016,5,18,16,15,785.0,93.0,4.4,27.5,517.0,318.91,226.01
2016,5,18,16,30,762.0,89.0,4.3,27.0,466.0,269.24,183.84
2016,5,18,16,45,734.5,83.5,4.2,26.5,414.0,219.47,142.02
2016,5,18,17,0,707.0,78.0,4.1,26.0,362.0,169.17,101.11
2016,5,18,17,15,664.5,72.5,3.65,25.0,309.0,123.39,67.48
2016,5,18,17,30,622.0,67.0,3.2,24.0,256.0,82.14,42.55
2016,5,18,17,45,562.5,59.5,2.8,23.0,205.5,43.73,32.26
2016,5,18,18,0,503.0,52.0,2.4,22.0,155.0,36.65,26.12
2016,5,18,18,15,407.5,42.5,2.1,21.0,110.5,31.18,21.16
2016,5,18,18,30,312.0,33.0,1.8,20.0,66.0,25.34,15.49
2016,5,18,18,45,156.0,16.5,1.55,19.0,33.0,12.27,0.52
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,144.5,16.5,3.1,11.0,31.0,71.54,18.09
2016,5,19,5,30,289.0,33.0,3.1,11.0,62.0,153.24,113.36
2016,5,19,5,45,391.0,43.5,3.1,11.5,107.0,218.79,173.07
2016,5,19,6,0,493.0,54.0,3.1,12.0,152.0,294.14,239.4
2016,5,19,6,15,263.0,82.5,3.2,12.5,136.5,228.0,188.13
2016,5,19,6,30,33.0,111.0,3.3,13.0,121.0,136.48,110.74
2016,5,19,6,45,40.5,132.0,3.45,14.0,147.0,164.06,133.58
2016,5,19,7,0,48.0,153.0,3.6,15.0,173.0,192.08,156.07
2016,5,19,7,15,415.5,120.0,3.8,15.5,322.0,421.22,348.13
2016,5,19,7,30,783.0,87.0,4.0,16.0,471.0,658.62,535.94
2016,5,19,7,45,808.0,90.5,4.25,16.5,523.5,709.42,570.89
2016,5,19,8,0,833.0,94.0,4.5,17.0,576.0,760.06,606.65
2016,5,19,8,15,850.5,97.0,4.4,17.5,624.5,803.64,634.73
2016,5,19,8,30,868.0,100.0,4.3,18.0,673.0,841.0,657.78
2016,5,19,8,45,881.0,102.5,4.25,18.5,717.5,877.44,680.39
2016,5,19,9,0,894.0,105.0,4.2,19.0,762.0,911.99,701.34
2016,5,19,9,15,903.0,107.0,4.2,19.0,800.5,940.28,719.35
2016,5,19,9,30,912.0,109.0,4.2,19.0,839.0,966.14,735.68
2016,5,19,9,45,910.0,115.5,4.2,19.5,869.5,983.84,745.0
2016,5,19,10,0,908.0,122.0,4.2,20.0,900.0,998.43,752.3
2016,5,19,10,15,913.5,123.5,4.3,20.0,926.5,1011.92,761.0
2016,5,19,10,30,919.0,125.0,4.4,20.0,953.0,1022.47,767.81
2016,5,19,10,45,925.0,124.5,4.55,20.5,972.5,1028.43,770.88
2016,5,19,11,0,931.0,124.0,4.7,21.0,992.0,1031.36,772.11
2016,5,19,11,15,934.5,124.5,4.75,21.0,1005.0,1029.79,771.04
2016,5,19,11,30,938.0,125.0,4.8,21.0,1018.0,1025.12,768.04
2016,5,19,11,45,944.0,122.5,4.9,21.5,1025.0,1016.81,761.59
2016,5,19,12,0,950.0,120.0,5.0,22.0,1032.0,1005.45,753.18
2016,5,19,12,15,951.0,120.0,5.1,21.5,1030.0,988.88,744.27
2016,5,19,12,30,952.0,120.0,5.2,21.0,1028.0,969.44,733.38
2016,5,19,12,45,951.5,120.0,5.3,21.0,1018.0,945.9,718.15
2016,5,19,13,0,951.0,120.0,5.4,21.0,1008.0,919.73,701.04
2016,5,19,13,15,948.5,119.0,5.45,20.5,990.0,888.44,681.29
2016,5,19,13,30,946.0,118.0,5.5,20.0,972.0,854.86,659.73
2016,5,19,13,45,943.5,116.0,5.6,20.0,947.5,818.18,634.7
2016,5,19,14,0,941.0,114.0,5.7,20.0,923.0,779.5,607.99
2016,5,19,14,15,934.0,112.0,5.7,19.5,890.0,735.92,577.89
2016,5,19,14,30,927.0,110.0,5.7,19.0,857.0,691.02,544.44
2016,5,19,14,45,922.0,105.5,5.75,18.5,819.0,643.91,508.66
2016,5,19,15,0,917.0,101.0,5.8,18.0,781.0,595.7,471.0
2016,5,19,15,15,904.5,99.0,5.85,17.5,736.0,545.07,430.25
2016,5,19,15,30,892.0,97.0,5.9,17.0,691.0,494.39,388.27
2016,5,19,15,45,741.0,129.0,6.0,16.5,598.0,410.77,320.35
2016,5,19,16,0,590.0,161.0,6.1,16.0,505.0,347.49,268.64
2016,5,19,16,15,623.5,134.5,5.85,15.5,469.5,303.82,229.56
2016,5,19,16,30,657.0,108.0,5.6,15.0,434.0,256.92,186.72
2016,5,19,16,45,703.5,93.0,5.4,14.5,406.5,219.5,150.57
2016,5,19,17,0,750.0,78.0,5.2,14.0,379.0,180.9,114.14
2016,5,19,17,15,706.5,72.5,5.25,13.5,324.5,129.49,73.96
2016,5,19,17,30,663.0,67.0,5.3,13.0,270.0,86.05,46.05
2016,5,19,17,45,586.0,62.0,5.4,12.5,216.0,47.47,37.11
2016,5,19,18,0,509.0,57.0,5.5,12.0,162.0,40.96,31.15
2016,5,19,18,15,408.5,47.0,5.35,11.5,116.0,35.23,25.68
2016,5,19,18,30,308.0,37.0,5.2,11.0,70.0,29.13,19.49
2016,5,19,18,45,154.0,18.5,5.05,10.5,35.0,14.01,2.38
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,15,30.5,18.5,4.45,8.0,21.5,31.16,7.08
2016,5,20,5,30,61.0,37.0,4.5,8.0,43.0,67.43,48.98
2016,5,20,5,45,100.0,57.0,4.55,8.5,74.5,108.03,85.55
2016,5,20,6,0,139.0,77.0,4.6,9.0,106.0,151.59,124.4
2016,5,20,6,15,162.5,99.0,4.6,9.0,141.5,193.37,161.62
2016,5,20,6,30,186.0,121.0,4.6,9.0,177.0,236.81,199.57
2016,5,20,6,45,216.5,138.0,4.6,9.5,215.0,287.19,242.24
2016,5,20,7,0,247.0,155.0,4.6,10.0,253.0,333.06,280.27
2016,5,20,7,15,362.0,156.5,4.55,10.5,322.5,427.73,358.77
2016,5,20,7,30,477.0,158.0,4.5,11.0,392.0,523.27,435.88
2016,5,20,7,45,412.5,195.5,4.5,11.5,413.5,533.87,440.5
2016,5,20,8,0,348.0,233.0,4.5,12.0,435.0,529.81,433.77
2016,5,20,8,15,215.0,265.0,4.5,12.5,393.5,458.6,372.77
2016,5,20,8,30,82.0,297.0,4.5,13.0,352.0,378.16,303.87
2016,5,20,8,45,232.0,304.5,4.5,13.5,472.5,533.76,428.33
2016,5,20,9,0,382.0,312.0,4.5,14.0,593.0,678.44,539.27
2016,5,20,9,15,420.5,312.0,4.5,14.0,636.5,727.46,574.76
2016,5,20,9,30,459.0,312.0,4.5,14.0,680.0,768.75,604.89
2016,5,20,9,45,702.5,207.5,4.55,14.5,797.5,895.88,701.11
2016,5,20,10,0,946.0,103.0,4.6,15.0,915.0,1015.44,782.54
2016,5,20,10,15,704.0,241.0,4.65,15.0,855.5,942.45,730.0
2016,5,20,10,30,462.0,379.0,4.7,15.0,796.0,849.02,655.9
2016,5,20,10,45,476.0,389.0,4.8,15.5,826.5,870.35,670.58
2016,5,20,11,0,490.0,399.0,4.9,16.0,857.0,889.77,683.16
2016,5,20,11,15,729.5,253.0,4.95,16.0,944.0,969.71,747.13
2016,5,20,11,30,969.0,107.0,5.0,16.0,1031.0,1037.81,794.14
2016,5,20,11,45,624.0,293.0,5.05,16.0,889.0,888.99,687.43
2016,5,20,12,0,279.0,479.0,5.1,16.0,747.0,734.6,565.05
2016,5,20,12,15,290.5,466.5,5.1,16.0,744.5,723.88,558.5
2016,5,20,12,30,302.0,454.0,5.1,16.0,742.0,712.12,550.5
2016,5,20,12,45,624.0,286.5,5.1,16.0,873.5,822.2,641.31
2016,5,20,13,0,946.0,119.0,5.1,16.0,1005.0,915.66,710.73
2016,5,20,13,15,942.5,118.0,5.1,16.0,985.5,883.76,687.85
2016,5,20,13,30,939.0,117.0,5.1,16.0,966.0,849.63,664.04
2016,5,20,13,45,940.5,111.5,5.15,16.0,941.5,813.03,638.59
2016,5,20,14,0,942.0,106.0,5.2,16.0,917.0,774.17,611.28
2016,5,20,14,15,935.0,104.0,5.15,15.5,884.0,730.65,580.96
2016,5,20,14,30,928.0,102.0,5.1,15.0,851.0,685.8,547.11
2016,5,20,14,45,924.0,97.5,5.1,15.0,813.0,639.32,510.37
2016,5,20,15,0,920.0,93.0,5.1,15.0,775.0,591.67,471.83
2016,5,20,15,15,908.0,91.0,5.05,14.5,731.0,541.24,430.81
2016,5,20,15,30,896.0,89.0,5.0,14.0,687.0,490.72,388.56
2016,5,20,15,45,883.0,85.0,4.95,14.0,639.0,438.16,342.89
2016,5,20,16,0,870.0,81.0,4.9,14.0,591.0,386.07,296.57
2016,5,20,16,15,849.0,78.0,4.8,13.5,539.5,333.03,249.26
2016,5,20,16,30,828.0,75.0,4.7,13.0,488.0,277.31,199.29
2016,5,20,16,45,798.0,72.0,4.6,13.0,434.0,225.9,153.02
2016,5,20,17,0,768.0,69.0,4.5,13.0,380.0,177.49,110.91
2016,5,20,17,15,728.5,64.5,4.3,12.5,326.0,129.91,73.44
2016,5,20,17,30,689.0,60.0,4.1,12.0,272.0,86.61,45.31
2016,5,20,17,45,619.0,55.5,3.95,11.5,219.0,43.9,27.11
2016,5,20,18,0,549.0,51.0,3.8,11.0,166.0,35.54,26.44
2016,5,20,18,15,452.5,42.5,3.55,10.5,119.5,30.93,22.01
2016,5,20,18,30,356.0,34.0,3.3,10.0,73.0,26.02,16.98
2016,5,20,18,45,178.0,17.0,3.1,9.5,36.5,12.55,2.14
2016,5,20,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,154.0,16.5,1.4,8.0,32.5,75.4,27.78
2016,5,21,5,30,308.0,33.0,1.6,8.0,65.0,160.62,120.89
2016,5,21,5,45,413.0,42.0,1.8,8.5,110.5,226.82,181.22
2016,5,21,6,0,518.0,51.0,2.0,9.0,156.0,303.02,248.61
2016,5,21,6,15,265.0,78.0,2.0,9.5,132.5,231.75,192.75
2016,5,21,6,30,12.0,105.0,2.0,10.0,109.0,113.0,91.62
2016,5,21,6,45,17.5,125.0,2.0,10.5,132.0,136.82,111.79
2016,5,21,7,0,23.0,145.0,2.0,11.0,155.0,161.0,131.6
2016,5,21,7,15,61.0,177.0,2.0,11.5,207.0,227.58,186.7
2016,5,21,7,30,99.0,209.0,2.0,12.0,259.0,290.7,237.55
2016,5,21,7,45,179.5,229.5,2.05,12.5,330.5,382.84,311.26
2016,5,21,8,0,260.0,250.0,2.1,13.0,402.0,481.02,387.22
2016,5,21,8,15,561.0,173.0,2.15,13.5,535.0,658.41,526.39
2016,5,21,8,30,862.0,96.0,2.2,14.0,668.0,833.06,650.76
2016,5,21,8,45,561.0,219.0,2.3,14.5,601.0,734.15,574.3
2016,5,21,9,0,260.0,342.0,2.4,15.0,534.0,603.0,469.09
2016,5,21,9,15,169.5,358.5,2.5,15.0,486.5,532.7,415.03
2016,5,21,9,30,79.0,375.0,2.6,15.0,439.0,458.47,356.45
2016,5,21,9,45,289.5,356.5,2.75,15.5,603.0,653.12,506.54
2016,5,21,10,0,500.0,338.0,2.9,16.0,767.0,843.01,644.43
2016,5,21,10,15,418.0,381.5,3.0,16.0,747.5,810.12,616.92
2016,5,21,10,30,336.0,425.0,3.1,16.0,728.0,768.94,585.33
2016,5,21,10,45,276.5,449.5,3.25,16.5,702.5,733.67,557.76
2016,5,21,11,0,217.0,474.0,3.4,17.0,677.0,691.3,525.0
2016,5,21,11,15,273.5,465.5,3.45,17.0,724.5,737.92,560.04
2016,5,21,11,30,330.0,457.0,3.5,17.0,772.0,777.47,589.31
2016,5,21,11,45,242.5,476.0,3.6,17.5,708.0,702.52,532.51
2016,5,21,12,0,155.0,495.0,3.7,18.0,644.0,632.52,479.17
2016,5,21,12,15,161.5,486.5,3.75,18.0,642.0,623.91,473.79
2016,5,21,12,30,168.0,478.0,3.8,18.0,640.0,614.73,467.68
2016,5,21,12,45,164.0,478.5,3.9,18.0,635.0,604.3,460.33
2016,5,21,13,0,160.0,479.0,4.0,18.0,630.0,593.59,452.79
2016,5,21,13,15,108.0,446.5,4.05,17.5,547.5,514.03,394.33
2016,5,21,13,30,56.0,414.0,4.1,17.0,465.0,437.12,336.94
2016,5,21,13,45,45.5,385.5,4.15,17.0,426.5,398.86,308.5
2016,5,21,14,0,35.0,357.0,4.2,17.0,388.0,361.61,280.47
2016,5,21,14,15,35.5,343.5,4.2,16.5,374.0,346.49,269.88
2016,5,21,14,30,36.0,330.0,4.2,16.0,360.0,331.38,259.15
2016,5,21,14,45,452.0,221.5,4.25,16.0,558.5,468.18,372.11
2016,5,21,15,0,868.0,113.0,4.3,16.0,757.0,582.45,461.01
2016,5,21,15,15,854.0,110.0,4.2,15.5,713.5,529.03,417.6
2016,5,21,15,30,840.0,107.0,4.1,15.0,670.0,478.93,376.36
2016,5,21,15,45,822.0,104.0,4.1,15.0,622.0,427.64,332.62
2016,5,21,16,0,804.0,101.0,4.1,15.0,574.0,377.4,288.77
2016,5,21,16,15,781.0,97.0,4.0,14.5,523.0,325.98,243.71
2016,5,21,16,30,758.0,93.0,3.9,14.0,472.0,276.53,199.76
2016,5,21,16,45,727.0,88.5,3.85,14.0,419.0,223.71,153.24
2016,5,21,17,0,696.0,84.0,3.8,14.0,366.0,177.2,113.27
2016,5,21,17,15,653.0,78.0,3.65,13.5,313.5,131.34,77.43
2016,5,21,17,30,610.0,72.0,3.5,13.0,261.0,90.07,50.27
2016,5,21,17,45,548.0,64.5,3.35,12.5,210.5,51.94,33.51
2016,5,21,18,0,486.0,57.0,3.2,12.0,160.0,40.64,30.91
2016,5,21,18,15,392.0,47.0,2.95,11.5,115.0,34.9,25.47
2016,5,21,18,30,298.0,37.0,2.7,11.0,70.0,28.78,19.35
2016,5,21,18,45,149.0,18.5,2.5,11.0,35.0,14.19,3.64
2016,5,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,150.0,17.5,1.8,8.0,33.5,75.96,31.14
2016,5,22,5,30,300.0,35.0,1.8,8.0,67.0,160.26,121.15
2016,5,22,5,45,396.0,45.5,1.85,8.5,112.0,224.45,179.64
2016,5,22,6,0,492.0,56.0,1.9,9.0,157.0,297.75,244.39
2016,5,22,6,15,555.0,63.5,1.85,9.5,208.0,360.13,298.8
2016,5,22,6,30,618.0,71.0,1.8,10.0,259.0,427.58,355.4
2016,5,22,6,45,661.0,77.0,1.75,10.5,312.0,486.42,403.0
2016,5,22,7,0,704.0,83.0,1.7,11.0,365.0,547.89,450.79
2016,5,22,7,15,735.0,88.0,1.65,11.5,418.0,602.48,491.48
2016,5,22,7,30,766.0,93.0,1.6,12.0,471.0,655.69,529.46
2016,5,22,7,45,792.0,95.5,1.55,13.0,523.0,705.49,561.4
2016,5,22,8,0,818.0,98.0,1.5,14.0,575.0,755.22,592.28
2016,5,22,8,15,835.0,101.5,1.5,14.5,623.0,798.45,619.32
2016,5,22,8,30,852.0,105.0,1.5,15.0,671.0,840.48,645.1
2016,5,22,8,45,866.5,107.0,1.5,15.5,715.5,872.05,663.33
2016,5,22,9,0,881.0,109.0,1.5,16.0,760.0,907.0,683.73
2016,5,22,9,15,891.0,111.0,1.55,16.5,798.5,935.88,700.51
2016,5,22,9,30,901.0,113.0,1.6,17.0,837.0,962.41,715.72
2016,5,22,9,45,917.5,109.5,1.65,17.5,872.5,986.73,729.47
2016,5,22,10,0,934.0,106.0,1.7,18.0,908.0,1008.63,741.65
2016,5,22,10,15,939.0,107.0,1.8,18.0,934.5,1021.54,750.2
2016,5,22,10,30,944.0,108.0,1.9,18.0,961.0,1031.43,757.02
2016,5,22,10,45,949.5,107.5,2.05,18.5,980.5,1037.18,760.5
2016,5,22,11,0,955.0,107.0,2.2,19.0,1000.0,1039.83,762.03
2016,5,22,11,15,957.0,107.5,2.35,19.0,1011.5,1036.95,761.49
2016,5,22,11,30,959.0,108.0,2.5,19.0,1023.0,1030.93,758.98
2016,5,22,11,45,497.5,252.5,2.65,19.5,727.5,730.61,553.4
2016,5,22,12,0,36.0,397.0,2.8,20.0,432.0,422.68,318.44
2016,5,22,12,15,34.5,397.0,2.9,20.0,430.5,418.76,317.02
2016,5,22,12,30,33.0,397.0,3.0,20.0,429.0,414.78,314.23
2016,5,22,12,45,489.5,253.5,3.2,20.5,713.5,674.83,518.11
2016,5,22,13,0,946.0,110.0,3.4,21.0,998.0,909.32,683.57
2016,5,22,13,15,942.0,109.5,3.55,20.5,978.5,877.62,662.65
2016,5,22,13,30,938.0,109.0,3.7,20.0,959.0,843.73,642.01
2016,5,22,13,45,931.5,108.0,3.85,20.0,932.5,805.44,616.74
2016,5,22,14,0,925.0,107.0,4.0,20.0,906.0,765.45,589.94
2016,5,22,14,15,917.0,105.5,4.1,19.5,872.5,722.45,561.5
2016,5,22,14,30,909.0,104.0,4.2,19.0,839.0,678.23,529.63
2016,5,22,14,45,899.0,102.0,4.35,19.0,800.5,631.34,494.03
2016,5,22,15,0,889.0,100.0,4.5,19.0,762.0,583.81,457.05
2016,5,22,15,15,747.0,146.5,4.5,18.5,680.5,506.29,396.0
2016,5,22,15,30,605.0,193.0,4.5,18.0,599.0,446.13,347.81
2016,5,22,15,45,610.0,173.5,4.55,18.0,558.0,400.36,309.98
2016,5,22,16,0,615.0,154.0,4.6,18.0,517.0,353.77,270.41
2016,5,22,16,15,700.0,118.0,4.55,17.5,496.5,317.17,236.46
2016,5,22,16,30,785.0,82.0,4.5,17.0,476.0,275.44,196.44
2016,5,22,16,45,538.0,118.0,4.5,16.5,374.5,210.25,148.23
2016,5,22,17,0,291.0,154.0,4.5,16.0,273.0,176.41,129.1
2016,5,22,17,15,467.5,109.5,4.4,15.0,269.0,139.04,91.35
2016,5,22,17,30,644.0,65.0,4.3,14.0,265.0,87.84,46.59
2016,5,22,17,45,583.0,58.5,4.2,13.5,214.5,48.76,29.31
2016,5,22,18,0,522.0,52.0,4.1,13.0,164.0,36.13,26.76
2016,5,22,18,15,432.5,43.0,3.85,12.5,119.0,31.11,22.0
2016,5,22,18,30,343.0,34.0,3.6,12.0,74.0,25.73,16.67
2016,5,22,18,45,203.5,21.5,3.35,11.5,42.0,16.53,5.65
2016,5,22,19,0,64.0,9.0,3.1,11.0,10.0,8.85,0.0
2016,5,22,19,15,32.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,15,128.0,18.5,2.35,8.0,32.5,69.08,30.29
2016,5,23,5,30,256.0,37.0,2.4,8.0,65.0,146.98,111.52
2016,5,23,5,45,355.5,48.0,2.45,8.5,109.0,211.48,169.82
2016,5,23,6,0,455.0,59.0,2.5,9.0,153.0,285.12,234.9
2016,5,23,6,15,517.0,67.5,2.5,9.5,202.5,346.54,288.83
2016,5,23,6,30,579.0,76.0,2.5,10.0,252.0,412.97,345.17
2016,5,23,6,45,628.0,81.0,2.55,10.5,305.0,472.5,394.27
2016,5,23,7,0,677.0,86.0,2.6,11.0,358.0,535.16,444.26
