Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,15,708.5,91.0,2.55,11.5,410.0,588.99,485.33
2016,5,23,7,30,740.0,96.0,2.5,12.0,462.0,643.87,525.88
2016,5,23,7,45,767.5,98.5,2.5,13.0,513.0,691.32,557.42
2016,5,23,8,0,795.0,101.0,2.5,14.0,564.0,741.38,590.07
2016,5,23,8,15,812.0,104.0,2.5,14.5,611.5,783.29,617.15
2016,5,23,8,30,829.0,107.0,2.5,15.0,659.0,824.07,643.01
2016,5,23,8,45,844.5,109.0,2.5,15.5,703.0,861.06,665.83
2016,5,23,9,0,860.0,111.0,2.5,16.0,747.0,891.12,683.58
2016,5,23,9,15,870.0,113.0,2.6,16.0,785.5,919.54,702.29
2016,5,23,9,30,880.0,115.0,2.7,16.0,824.0,945.68,719.45
2016,5,23,9,45,896.0,111.5,2.8,16.5,858.5,969.21,733.52
2016,5,23,10,0,912.0,108.0,2.9,17.0,893.0,990.37,746.0
2016,5,23,10,15,917.5,109.0,2.95,17.0,919.0,1003.56,754.17
2016,5,23,10,30,923.0,110.0,3.0,17.0,945.0,1013.82,760.55
2016,5,23,10,45,925.0,112.5,3.15,17.5,963.5,1019.2,763.23
2016,5,23,11,0,927.0,115.0,3.3,18.0,982.0,1021.48,763.96
2016,5,23,11,15,929.0,115.5,3.35,18.0,994.0,1018.66,762.03
2016,5,23,11,30,931.0,116.0,3.4,18.0,1006.0,1012.8,758.22
2016,5,23,11,45,929.0,118.0,3.5,18.5,1009.5,1001.61,749.9
2016,5,23,12,0,927.0,120.0,3.6,19.0,1013.0,987.53,739.76
2016,5,23,12,15,926.5,120.0,3.65,19.0,1009.5,970.12,728.5
2016,5,23,12,30,926.0,120.0,3.7,19.0,1006.0,950.0,715.46
2016,5,23,12,45,897.0,137.5,3.8,19.0,988.0,918.79,695.12
2016,5,23,13,0,868.0,155.0,3.9,19.0,970.0,886.1,673.68
2016,5,23,13,15,864.0,153.5,3.95,19.0,951.5,855.49,653.28
2016,5,23,13,30,860.0,152.0,4.0,19.0,933.0,822.91,631.36
2016,5,23,13,45,862.5,145.0,4.05,19.0,909.5,788.43,607.95
2016,5,23,14,0,865.0,138.0,4.1,19.0,886.0,751.82,582.83
2016,5,23,14,15,857.0,135.5,4.1,19.0,853.5,710.1,552.6
2016,5,23,14,30,849.0,133.0,4.1,19.0,821.0,665.22,518.9
2016,5,23,14,45,783.0,155.0,4.2,19.0,766.5,608.83,475.33
2016,5,23,15,0,717.0,177.0,4.3,19.0,712.0,553.65,432.16
2016,5,23,15,15,711.5,166.5,4.3,18.5,671.0,507.32,396.16
2016,5,23,15,30,706.0,156.0,4.3,18.0,630.0,460.72,358.86
2016,5,23,15,45,733.5,131.0,4.3,18.0,593.0,414.91,320.32
2016,5,23,16,0,761.0,106.0,4.3,18.0,556.0,369.17,280.39
2016,5,23,16,15,598.0,139.5,4.2,17.5,474.0,305.17,228.95
2016,5,23,16,30,435.0,173.0,4.1,17.0,392.0,259.93,194.08
2016,5,23,16,45,389.0,160.0,4.1,17.0,340.0,215.4,157.53
2016,5,23,17,0,343.0,147.0,4.1,17.0,288.0,180.19,129.44
2016,5,23,17,15,317.5,130.5,3.95,16.5,247.0,144.52,101.66
2016,5,23,17,30,292.0,114.0,3.8,16.0,206.0,111.56,78.09
2016,5,23,17,45,266.5,95.0,3.65,15.5,167.0,79.49,58.2
2016,5,23,18,0,241.0,76.0,3.5,15.0,128.0,60.01,47.66
2016,5,23,18,15,196.0,58.0,3.1,14.0,93.0,46.69,35.6
2016,5,23,18,30,151.0,40.0,2.7,13.0,58.0,32.88,22.81
2016,5,23,18,45,75.5,24.0,2.35,12.5,33.0,20.14,8.59
2016,5,23,19,0,0.0,8.0,2.0,12.0,8.0,7.86,0.0
2016,5,23,19,15,0.0,4.0,1.95,11.5,4.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.5,2.4,9.0,33.5,75.5,35.5
2016,5,24,5,30,291.0,35.0,2.5,9.0,67.0,157.83,119.63
2016,5,24,5,45,386.5,45.5,2.65,9.5,111.5,221.54,177.43
2016,5,24,6,0,482.0,56.0,2.8,10.0,156.0,294.32,241.87
2016,5,24,6,15,544.0,63.5,2.8,10.5,206.0,355.8,295.84
2016,5,24,6,30,606.0,71.0,2.8,11.0,256.0,422.29,352.19
2016,5,24,6,45,652.0,76.0,2.85,11.5,309.0,481.19,400.71
2016,5,24,7,0,698.0,81.0,2.9,12.0,362.0,542.99,449.93
2016,5,24,7,15,368.0,137.0,2.9,12.5,286.5,410.89,339.81
2016,5,24,7,30,38.0,193.0,2.9,13.0,211.0,229.35,185.61
2016,5,24,7,45,44.0,216.5,2.9,13.5,240.5,259.38,209.51
2016,5,24,8,0,50.0,240.0,2.9,14.0,270.0,289.59,232.6
2016,5,24,8,15,60.5,267.0,2.9,14.5,306.0,327.47,261.49
2016,5,24,8,30,71.0,294.0,2.9,15.0,342.0,365.64,290.09
2016,5,24,8,45,117.5,324.0,2.95,15.5,409.0,447.46,352.77
2016,5,24,9,0,164.0,354.0,3.0,16.0,476.0,522.08,408.39
2016,5,24,9,15,320.5,331.0,3.05,16.5,584.0,649.84,505.64
2016,5,24,9,30,477.0,308.0,3.1,17.0,692.0,782.65,602.62
2016,5,24,9,45,491.5,323.0,3.15,17.5,733.0,817.01,624.01
2016,5,24,10,0,506.0,338.0,3.2,18.0,774.0,849.85,644.87
2016,5,24,10,15,706.0,232.5,3.25,18.0,861.0,937.77,710.43
2016,5,24,10,30,906.0,127.0,3.3,18.0,948.0,1015.48,761.87
2016,5,24,10,45,910.5,127.5,3.4,18.0,967.5,1021.05,765.02
2016,5,24,11,0,915.0,128.0,3.5,18.0,987.0,1023.62,766.92
2016,5,24,11,15,917.5,129.0,3.55,18.0,998.5,1021.73,765.58
2016,5,24,11,30,920.0,130.0,3.6,18.0,1010.0,1016.82,762.37
2016,5,24,11,45,922.5,128.5,3.65,18.0,1014.5,1006.48,755.64
2016,5,24,12,0,925.0,127.0,3.7,18.0,1019.0,993.26,747.07
2016,5,24,12,15,924.0,127.0,3.75,18.0,1015.5,975.4,735.45
2016,5,24,12,30,923.0,127.0,3.8,18.0,1012.0,954.87,722.06
2016,5,24,12,45,924.5,123.5,3.85,18.5,1001.5,930.62,704.8
2016,5,24,13,0,926.0,120.0,3.9,19.0,991.0,903.78,685.8
2016,5,24,13,15,713.5,235.5,3.9,18.5,898.5,810.66,621.95
2016,5,24,13,30,501.0,351.0,3.9,18.0,806.0,725.91,556.97
2016,5,24,13,45,491.0,349.0,3.9,18.0,785.0,696.3,535.9
2016,5,24,14,0,481.0,347.0,3.9,18.0,764.0,666.38,514.03
2016,5,24,14,15,498.5,318.0,3.9,17.5,736.5,630.76,489.58
2016,5,24,14,30,516.0,289.0,3.9,17.0,709.0,593.16,463.09
2016,5,24,14,45,698.0,196.5,3.9,17.0,735.0,594.13,466.33
2016,5,24,15,0,880.0,104.0,3.9,17.0,761.0,585.2,460.23
2016,5,24,15,15,867.0,101.5,3.9,16.5,717.5,535.73,420.93
2016,5,24,15,30,854.0,99.0,3.9,16.0,674.0,486.31,380.71
2016,5,24,15,45,838.0,96.0,3.9,16.0,626.5,431.57,334.63
2016,5,24,16,0,822.0,93.0,3.9,16.0,579.0,381.37,290.99
2016,5,24,16,15,800.0,89.5,3.85,15.5,528.5,329.87,246.03
2016,5,24,16,30,778.0,86.0,3.8,15.0,478.0,280.2,201.96
2016,5,24,16,45,750.5,81.0,3.8,15.0,426.0,230.03,157.44
2016,5,24,17,0,723.0,76.0,3.8,15.0,374.0,182.63,116.41
2016,5,24,17,15,683.5,71.0,3.65,14.5,321.5,133.46,77.29
2016,5,24,17,30,644.0,66.0,3.5,14.0,269.0,91.58,48.95
2016,5,24,17,45,589.5,59.0,3.4,14.0,218.5,52.02,30.11
2016,5,24,18,0,535.0,52.0,3.3,14.0,168.0,35.9,26.46
2016,5,24,18,15,446.5,43.5,2.95,13.5,123.0,31.31,22.13
2016,5,24,18,30,358.0,35.0,2.6,13.0,78.0,26.42,17.28
2016,5,24,18,45,179.0,24.0,2.3,12.5,45.5,18.58,7.89
2016,5,24,19,0,0.0,13.0,2.0,12.0,13.0,12.78,0.0
2016,5,24,19,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,162.0,17.0,2.45,9.0,35.0,80.23,39.85
2016,5,25,5,30,324.0,34.0,2.5,9.0,70.0,168.64,128.14
2016,5,25,5,45,416.5,43.5,2.55,9.5,114.5,231.65,185.57
2016,5,25,6,0,509.0,53.0,2.6,10.0,159.0,303.42,249.2
2016,5,25,6,15,569.0,59.5,2.6,10.5,209.5,363.95,302.37
2016,5,25,6,30,629.0,66.0,2.6,11.0,260.0,429.31,357.69
2016,5,25,6,45,671.0,71.5,2.65,11.5,312.5,487.46,405.44
2016,5,25,7,0,713.0,77.0,2.7,12.0,365.0,545.94,451.92
2016,5,25,7,15,743.0,81.0,2.7,12.5,417.5,599.25,492.65
2016,5,25,7,30,773.0,85.0,2.7,13.0,470.0,653.4,531.94
2016,5,25,7,45,796.0,88.5,2.75,14.0,520.5,702.32,564.68
2016,5,25,8,0,819.0,92.0,2.8,15.0,571.0,750.98,596.46
2016,5,25,8,15,836.0,95.0,2.85,15.5,619.0,793.68,624.38
2016,5,25,8,30,853.0,98.0,2.9,16.0,667.0,830.21,647.54
2016,5,25,8,45,866.0,100.0,3.0,17.0,710.5,865.68,668.81
2016,5,25,9,0,879.0,102.0,3.1,18.0,754.0,899.35,688.55
2016,5,25,9,15,889.0,104.0,3.2,18.5,792.5,928.26,706.14
2016,5,25,9,30,899.0,106.0,3.3,19.0,831.0,954.85,722.11
2016,5,25,9,45,914.5,102.5,3.45,19.5,866.0,978.28,736.28
2016,5,25,10,0,930.0,99.0,3.6,20.0,901.0,999.29,748.83
2016,5,25,10,15,935.0,100.0,3.7,20.0,927.0,1012.28,757.15
2016,5,25,10,30,940.0,101.0,3.8,20.0,953.0,1022.28,763.64
2016,5,25,10,45,943.5,102.0,3.9,20.5,972.0,1027.75,765.77
2016,5,25,11,0,947.0,103.0,4.0,21.0,991.0,1030.12,765.95
2016,5,25,11,15,949.0,103.5,4.05,21.0,1002.5,1027.4,764.02
2016,5,25,11,30,951.0,104.0,4.1,21.0,1014.0,1021.57,760.17
2016,5,25,11,45,951.5,104.0,4.2,21.5,1018.0,1010.76,751.96
2016,5,25,12,0,952.0,104.0,4.3,22.0,1022.0,996.97,741.87
2016,5,25,12,15,951.5,104.0,4.35,22.0,1019.0,979.36,730.44
2016,5,25,12,30,951.0,104.0,4.4,22.0,1016.0,958.95,717.17
2016,5,25,12,45,935.0,112.5,4.5,22.0,1001.0,930.33,698.73
2016,5,25,13,0,919.0,121.0,4.6,22.0,986.0,899.72,679.01
2016,5,25,13,15,915.5,120.5,4.6,22.0,967.5,869.28,658.57
2016,5,25,13,30,912.0,120.0,4.6,22.0,949.0,836.7,636.55
2016,5,25,13,45,908.5,117.0,4.7,22.0,924.0,799.8,611.95
2016,5,25,14,0,905.0,114.0,4.8,22.0,899.0,761.06,585.78
2016,5,25,14,15,897.5,112.5,4.85,21.5,867.0,719.27,557.96
2016,5,25,14,30,890.0,111.0,4.9,21.0,835.0,676.26,526.75
2016,5,25,14,45,883.0,107.5,4.95,21.0,797.5,630.72,491.89
2016,5,25,15,0,876.0,104.0,5.0,21.0,760.0,584.32,455.53
2016,5,25,15,15,863.5,101.5,5.0,20.5,717.0,535.32,416.94
2016,5,25,15,30,851.0,99.0,5.0,20.0,674.0,486.34,377.26
2016,5,25,15,45,836.5,95.5,5.05,20.0,627.0,431.96,331.79
2016,5,25,16,0,822.0,92.0,5.1,20.0,580.0,381.97,288.62
2016,5,25,16,15,800.5,88.5,5.05,19.5,530.0,330.63,244.11
2016,5,25,16,30,779.0,85.0,5.0,19.0,480.0,281.08,200.47
2016,5,25,16,45,752.0,80.5,4.95,18.5,428.0,231.41,156.98
2016,5,25,17,0,725.0,76.0,4.9,18.0,376.0,184.45,116.77
2016,5,25,17,15,685.5,71.0,4.75,17.0,323.5,135.16,77.88
2016,5,25,17,30,646.0,66.0,4.6,16.0,271.0,93.14,49.45
2016,5,25,17,45,590.5,59.5,4.45,15.5,220.5,53.79,30.6
2016,5,25,18,0,535.0,53.0,4.3,15.0,170.0,36.64,26.99
2016,5,25,18,15,447.0,44.5,4.05,14.5,124.5,32.08,22.72
2016,5,25,18,30,359.0,36.0,3.8,14.0,79.0,27.24,17.93
2016,5,25,18,45,219.0,23.5,3.6,13.5,46.0,18.11,7.82
2016,5,25,19,0,79.0,11.0,3.4,13.0,13.0,10.81,0.0
2016,5,25,19,15,39.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,19.0,2.4,9.0,34.5,74.61,38.35
2016,5,26,5,30,282.0,38.0,2.4,9.0,69.0,157.83,120.24
2016,5,26,5,45,374.0,48.5,2.4,9.5,113.5,220.48,176.83
2016,5,26,6,0,466.0,59.0,2.4,10.0,158.0,291.33,239.33
2016,5,26,6,15,528.5,67.0,2.35,10.5,207.5,353.04,293.09
2016,5,26,6,30,591.0,75.0,2.3,11.0,257.0,419.77,349.16
2016,5,26,6,45,635.5,80.5,2.25,12.0,309.5,477.8,395.61
2016,5,26,7,0,680.0,86.0,2.2,13.0,362.0,538.6,442.34
2016,5,26,7,15,711.0,91.0,2.15,13.5,414.0,592.22,482.56
2016,5,26,7,30,742.0,96.0,2.1,14.0,466.0,644.37,520.23
2016,5,26,7,45,768.0,99.0,2.1,15.0,517.0,693.85,552.74
2016,5,26,8,0,794.0,102.0,2.1,16.0,568.0,743.32,584.35
2016,5,26,8,15,811.5,105.5,2.15,16.5,615.5,786.16,611.97
2016,5,26,8,30,829.0,109.0,2.2,17.0,663.0,827.9,638.45
2016,5,26,8,45,844.5,111.0,2.25,18.0,707.0,864.89,660.05
2016,5,26,9,0,860.0,113.0,2.3,19.0,751.0,894.9,676.6
2016,5,26,9,15,870.0,115.0,2.4,19.5,789.5,923.32,693.73
2016,5,26,9,30,880.0,117.0,2.5,20.0,828.0,949.46,709.28
2016,5,26,9,45,885.5,120.0,2.6,20.5,860.0,969.97,721.07
2016,5,26,10,0,891.0,123.0,2.7,21.0,892.0,987.77,731.14
2016,5,26,10,15,897.0,124.5,2.75,21.5,918.5,1001.68,738.26
2016,5,26,10,30,903.0,126.0,2.8,22.0,945.0,1012.72,743.61
2016,5,26,10,45,905.5,128.0,2.85,22.5,964.0,1017.92,745.25
2016,5,26,11,0,908.0,130.0,2.9,23.0,983.0,1020.1,745.1
2016,5,26,11,15,910.5,130.5,2.95,23.5,994.5,1017.77,742.15
2016,5,26,11,30,913.0,131.0,3.0,24.0,1006.0,1012.47,737.43
2016,5,26,11,45,912.5,132.0,3.1,24.5,1010.0,1001.85,729.79
2016,5,26,12,0,912.0,133.0,3.2,25.0,1014.0,988.4,720.42
2016,5,26,12,15,911.5,133.0,3.25,25.0,1010.5,971.26,709.73
2016,5,26,12,30,911.0,133.0,3.3,25.0,1007.0,951.46,697.34
2016,5,26,12,45,911.0,130.5,3.4,25.0,996.5,927.18,682.32
2016,5,26,13,0,911.0,128.0,3.5,25.0,986.0,900.4,665.57
2016,5,26,13,15,907.5,127.0,3.55,25.0,967.5,869.73,645.82
2016,5,26,13,30,904.0,126.0,3.6,25.0,949.0,836.94,624.52
2016,5,26,13,45,897.5,125.5,3.7,25.0,923.5,800.35,600.68
2016,5,26,14,0,891.0,125.0,3.8,25.0,898.0,762.14,575.47
2016,5,26,14,15,883.5,123.0,3.85,25.0,866.0,720.41,546.99
2016,5,26,14,30,876.0,121.0,3.9,25.0,834.0,677.51,515.72
2016,5,26,14,45,865.0,119.0,3.95,25.0,796.0,631.49,481.48
2016,5,26,15,0,854.0,117.0,4.0,25.0,758.0,584.97,446.05
2016,5,26,15,15,840.5,114.5,4.05,24.5,715.0,533.14,406.69
2016,5,26,15,30,827.0,112.0,4.1,24.0,672.0,484.49,368.47
2016,5,26,15,45,809.0,109.0,4.15,24.0,624.5,433.93,327.05
2016,5,26,16,0,791.0,106.0,4.2,24.0,577.0,384.42,285.49
2016,5,26,16,15,768.5,102.0,4.2,23.5,527.0,333.84,242.87
2016,5,26,16,30,746.0,98.0,4.2,23.0,477.0,285.17,201.17
2016,5,26,16,45,715.0,93.5,4.2,22.5,425.0,232.72,156.76
2016,5,26,17,0,684.0,89.0,4.2,22.0,373.0,186.71,118.38
2016,5,26,17,15,642.0,83.0,4.1,21.0,320.5,141.33,83.4
2016,5,26,17,30,600.0,77.0,4.0,20.0,268.0,100.42,55.99
2016,5,26,17,45,540.5,69.0,3.9,19.5,218.0,61.92,36.95
2016,5,26,18,0,481.0,61.0,3.8,19.0,168.0,43.5,32.53
2016,5,26,18,15,391.5,50.5,3.55,18.0,123.0,37.43,27.03
2016,5,26,18,30,302.0,40.0,3.3,17.0,78.0,30.95,20.89
2016,5,26,18,45,176.5,26.0,3.1,16.0,45.5,20.14,9.5
2016,5,26,19,0,51.0,12.0,2.9,15.0,13.0,11.8,0.0
2016,5,26,19,15,25.5,6.0,2.85,14.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,45,13.0,4.5,1.6,8.5,4.5,0.0,0.0
2016,5,27,5,0,26.0,9.0,1.7,9.0,9.0,15.52,0.0
2016,5,27,5,15,147.5,24.0,1.75,9.5,39.5,84.08,45.42
2016,5,27,5,30,269.0,39.0,1.8,10.0,70.0,154.71,117.54
2016,5,27,5,45,368.5,50.0,1.9,10.5,115.0,220.15,175.82
2016,5,27,6,0,468.0,61.0,2.0,11.0,160.0,294.76,240.92
2016,5,27,6,15,530.5,68.5,1.95,12.0,210.0,356.1,293.34
2016,5,27,6,30,593.0,76.0,1.9,13.0,260.0,422.4,347.76
2016,5,27,6,45,640.5,81.5,1.85,14.0,313.0,482.31,394.96
2016,5,27,7,0,688.0,87.0,1.8,15.0,366.0,545.21,442.5
2016,5,27,7,15,719.0,91.5,1.7,16.0,418.5,598.58,480.56
2016,5,27,7,30,750.0,96.0,1.6,17.0,471.0,650.47,515.76
2016,5,27,7,45,775.5,99.5,1.5,18.0,522.0,700.44,546.88
2016,5,27,8,0,801.0,103.0,1.4,19.0,573.0,750.34,576.78
2016,5,27,8,15,818.5,106.0,1.3,19.5,621.0,792.84,601.64
2016,5,27,8,30,836.0,109.0,1.2,20.0,669.0,834.23,625.07
2016,5,27,8,45,850.0,111.5,1.15,21.0,712.5,870.67,644.04
2016,5,27,9,0,864.0,114.0,1.1,22.0,756.0,900.01,657.98
2016,5,27,9,15,874.5,116.0,1.05,22.5,794.5,928.97,672.74
2016,5,27,9,30,885.0,118.0,1.0,23.0,833.0,955.66,685.83
2016,5,27,9,45,895.0,118.5,1.0,24.0,866.5,977.87,695.55
2016,5,27,10,0,905.0,119.0,1.0,25.0,900.0,997.51,703.65
2016,5,27,10,15,910.5,120.0,1.1,25.5,926.0,1010.6,711.02
2016,5,27,10,30,916.0,121.0,1.2,26.0,952.0,1020.79,716.74
2016,5,27,10,45,921.5,121.0,1.3,27.0,972.0,1026.98,718.67
2016,5,27,11,0,927.0,121.0,1.4,28.0,992.0,1030.16,718.84
2016,5,27,11,15,929.0,121.5,1.5,28.0,1003.5,1027.39,718.3
2016,5,27,11,30,931.0,122.0,1.6,28.0,1015.0,1021.6,716.0
2016,5,27,11,45,933.0,121.0,1.75,28.5,1019.5,1011.34,710.27
2016,5,27,12,0,935.0,120.0,1.9,29.0,1024.0,998.16,702.68
2016,5,27,12,15,934.0,120.0,2.0,29.0,1020.5,980.31,692.93
2016,5,27,12,30,933.0,120.0,2.1,29.0,1017.0,959.76,681.44
2016,5,27,12,45,931.0,119.5,2.25,29.0,1005.5,935.24,667.83
2016,5,27,13,0,929.0,119.0,2.4,29.0,994.0,908.24,652.43
2016,5,27,13,15,925.5,118.0,2.55,29.0,975.5,877.15,634.13
2016,5,27,13,30,922.0,117.0,2.7,29.0,957.0,843.9,614.13
2016,5,27,13,45,915.5,116.0,2.85,29.0,931.0,806.35,590.94
2016,5,27,14,0,909.0,115.0,3.0,29.0,905.0,767.13,566.25
2016,5,27,14,15,901.5,113.5,3.1,28.5,873.0,725.27,540.19
2016,5,27,14,30,894.0,112.0,3.2,28.0,841.0,682.19,510.92
2016,5,27,14,45,882.5,110.5,3.3,28.0,802.5,635.66,477.21
2016,5,27,15,0,871.0,109.0,3.4,28.0,764.0,588.62,442.25
2016,5,27,15,15,858.5,106.5,3.45,27.5,720.5,539.89,405.79
2016,5,27,15,30,846.0,104.0,3.5,27.0,677.0,487.55,365.6
2016,5,27,15,45,829.0,101.0,3.6,27.0,629.5,436.54,324.55
2016,5,27,16,0,812.0,98.0,3.7,27.0,582.0,386.47,283.17
2016,5,27,16,15,790.0,94.0,3.7,26.5,532.0,335.03,240.39
2016,5,27,16,30,768.0,90.0,3.7,26.0,482.0,285.43,198.38
2016,5,27,16,45,740.0,85.5,3.75,25.5,430.0,236.07,156.71
2016,5,27,17,0,712.0,81.0,3.8,25.0,378.0,186.2,115.47
2016,5,27,17,15,671.5,75.5,3.65,24.0,325.5,140.0,79.99
2016,5,27,17,30,631.0,70.0,3.5,23.0,273.0,98.09,51.96
2016,5,27,17,45,574.0,63.0,3.35,22.5,222.5,58.86,32.71
2016,5,27,18,0,517.0,56.0,3.2,22.0,172.0,38.97,28.2
2016,5,27,18,15,430.0,47.0,2.85,21.0,126.5,34.08,23.81
2016,5,27,18,30,343.0,38.0,2.5,20.0,81.0,28.87,18.89
2016,5,27,18,45,212.0,25.0,2.15,19.0,47.5,19.33,8.98
2016,5,27,19,0,81.0,12.0,1.8,18.0,14.0,11.8,0.0
2016,5,27,19,15,40.5,6.0,1.7,17.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,26.0,4.5,0.75,12.0,5.0,0.0,0.0
2016,5,28,5,0,52.0,9.0,0.8,12.0,10.0,22.24,0.0
2016,5,28,5,15,186.5,22.5,0.95,12.5,41.5,95.43,52.61
2016,5,28,5,30,321.0,36.0,1.1,13.0,73.0,170.5,127.97
2016,5,28,5,45,412.5,45.5,1.25,14.0,117.5,233.27,183.33
2016,5,28,6,0,504.0,55.0,1.4,15.0,162.0,304.62,244.43
2016,5,28,6,15,564.0,62.0,1.3,16.0,212.5,365.63,295.28
2016,5,28,6,30,624.0,69.0,1.2,17.0,263.0,431.45,347.63
2016,5,28,6,45,665.0,74.5,1.2,18.0,315.5,488.84,391.61
2016,5,28,7,0,706.0,80.0,1.2,19.0,368.0,548.69,435.57
2016,5,28,7,15,736.0,84.5,1.1,20.0,420.0,599.9,470.69
2016,5,28,7,30,766.0,89.0,1.0,21.0,472.0,654.36,505.78
2016,5,28,7,45,787.5,93.0,0.95,22.0,522.5,702.47,534.61
2016,5,28,8,0,809.0,97.0,0.9,23.0,573.0,750.23,562.25
2016,5,28,8,15,826.0,100.5,0.9,23.5,620.5,793.16,587.6
2016,5,28,8,30,843.0,104.0,0.9,24.0,668.0,834.93,611.74
2016,5,28,8,45,855.5,107.0,0.95,25.0,711.5,865.64,627.92
2016,5,28,9,0,868.0,110.0,1.0,26.0,755.0,899.65,646.11
2016,5,28,9,15,878.0,112.0,1.1,26.5,793.5,928.29,662.73
2016,5,28,9,30,888.0,114.0,1.2,27.0,832.0,954.63,677.92
2016,5,28,9,45,895.0,116.5,1.3,27.5,865.0,976.21,690.13
2016,5,28,10,0,902.0,119.0,1.4,28.0,898.0,995.11,700.74
2016,5,28,10,15,907.5,120.0,1.5,28.0,924.0,1008.2,709.22
2016,5,28,10,30,913.0,121.0,1.6,28.0,950.0,1018.39,716.07
2016,5,28,10,45,915.5,123.0,1.7,28.5,968.5,1023.71,718.59
2016,5,28,11,0,918.0,125.0,1.8,29.0,987.0,1026.0,719.36
2016,5,28,11,15,692.5,276.0,1.9,29.0,931.0,961.31,679.85
2016,5,28,11,30,467.0,427.0,2.0,29.0,875.0,884.61,624.79
2016,5,28,11,45,488.0,407.5,2.15,29.5,878.0,876.36,621.09
2016,5,28,12,0,509.0,388.0,2.3,30.0,881.0,866.22,615.42
2016,5,28,12,15,713.0,258.0,2.4,30.0,945.5,915.59,654.44
2016,5,28,12,30,917.0,128.0,2.5,30.0,1010.0,953.74,679.37
2016,5,28,12,45,780.5,223.0,2.7,30.0,967.5,904.92,649.58
2016,5,28,13,0,644.0,318.0,2.9,30.0,925.0,854.68,615.68
2016,5,28,13,15,593.0,338.5,3.05,30.0,889.5,811.67,587.16
2016,5,28,13,30,542.0,359.0,3.2,30.0,854.0,768.29,557.89
2016,5,28,13,45,710.5,244.5,3.35,30.0,874.5,768.78,564.03
2016,5,28,14,0,879.0,130.0,3.5,30.0,895.0,760.17,561.78
2016,5,28,14,15,870.5,128.5,3.6,29.5,862.5,718.73,535.14
2016,5,28,14,30,862.0,127.0,3.7,29.0,830.0,676.21,505.99
2016,5,28,14,45,848.5,126.0,3.85,29.0,791.5,627.69,470.95
2016,5,28,15,0,835.0,125.0,4.0,29.0,753.0,581.1,436.34
2016,5,28,15,15,820.5,122.0,4.05,28.5,710.0,532.19,399.74
2016,5,28,15,30,806.0,119.0,4.1,28.0,667.0,483.59,362.29
2016,5,28,15,45,784.5,116.5,4.2,27.5,619.0,433.02,322.37
2016,5,28,16,0,763.0,114.0,4.3,27.0,571.0,383.88,282.47
2016,5,28,16,15,739.0,110.0,4.3,26.5,521.0,330.79,238.71
2016,5,28,16,30,715.0,106.0,4.3,26.0,471.0,282.94,198.34
2016,5,28,16,45,679.0,102.0,4.3,25.5,419.0,234.63,157.97
2016,5,28,17,0,643.0,98.0,4.3,25.0,367.0,189.93,121.35
2016,5,28,17,15,600.0,91.0,4.1,24.0,315.5,145.53,87.44
2016,5,28,17,30,557.0,84.0,3.9,23.0,264.0,105.7,60.63
2016,5,28,17,45,493.5,76.0,3.7,22.0,214.5,69.06,42.09
2016,5,28,18,0,430.0,68.0,3.5,21.0,165.0,49.59,37.55
2016,5,28,18,15,344.5,56.0,3.15,20.0,121.0,41.66,30.48
2016,5,28,18,30,259.0,44.0,2.8,19.0,77.0,33.57,23.01
2016,5,28,18,45,150.0,28.0,2.5,18.5,45.5,21.7,11.05
2016,5,28,19,0,41.0,12.0,2.2,18.0,14.0,11.8,0.0
2016,5,28,19,15,20.5,6.0,2.05,17.5,7.0,5.9,0.0
2016,5,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,1.3,11.5,5.0,0.0,0.0
2016,5,29,5,0,30.0,9.0,1.4,12.0,10.0,16.59,0.0
2016,5,29,5,15,142.5,24.5,1.5,12.5,39.5,83.78,46.99
2016,5,29,5,30,255.0,40.0,1.6,13.0,69.0,151.28,113.96
2016,5,29,5,45,348.5,51.0,1.75,13.5,113.0,212.35,167.85
2016,5,29,6,0,442.0,62.0,1.9,14.0,157.0,284.78,230.37
2016,5,29,6,15,503.5,70.5,1.9,15.0,206.0,345.59,281.74
2016,5,29,6,30,565.0,79.0,1.9,16.0,255.0,411.32,335.18
2016,5,29,6,45,610.0,85.0,1.9,17.0,307.0,469.17,380.45
2016,5,29,7,0,655.0,91.0,1.9,18.0,359.0,529.83,426.12
2016,5,29,7,15,687.0,96.5,1.8,18.5,410.5,583.7,465.28
2016,5,29,7,30,719.0,102.0,1.7,19.0,462.0,638.7,503.82
2016,5,29,7,45,743.0,106.0,1.6,20.0,512.0,686.81,533.91
2016,5,29,8,0,767.0,110.0,1.5,21.0,562.0,732.35,560.93
2016,5,29,8,15,785.5,114.0,1.5,21.5,609.0,775.69,587.64
2016,5,29,8,30,804.0,118.0,1.5,22.0,656.0,818.04,613.19
2016,5,29,8,45,818.0,121.0,1.55,23.0,699.5,854.15,633.5
2016,5,29,9,0,832.0,124.0,1.6,24.0,743.0,888.58,652.44
2016,5,29,9,15,842.5,126.0,1.65,24.5,781.0,916.83,668.43
2016,5,29,9,30,853.0,128.0,1.7,25.0,819.0,937.29,679.38
2016,5,29,9,45,866.0,127.5,1.75,25.5,853.0,960.75,692.34
2016,5,29,10,0,879.0,127.0,1.8,26.0,887.0,981.84,703.73
2016,5,29,10,15,884.5,128.5,1.95,26.5,913.0,995.18,711.52
2016,5,29,10,30,890.0,130.0,2.1,27.0,939.0,1005.7,717.62
2016,5,29,10,45,893.5,131.5,2.25,27.5,958.0,1011.37,720.71
2016,5,29,11,0,897.0,133.0,2.4,28.0,977.0,1014.08,722.01
2016,5,29,11,15,899.5,133.5,2.5,28.0,988.5,1011.87,721.2
2016,5,29,11,30,902.0,134.0,2.6,28.0,1000.0,1006.72,718.65
2016,5,29,11,45,902.0,134.5,2.75,28.5,1004.0,996.28,711.84
2016,5,29,12,0,902.0,135.0,2.9,29.0,1008.0,983.05,703.3
2016,5,29,12,15,901.5,135.0,2.95,29.0,1005.0,966.18,693.03
2016,5,29,12,30,901.0,135.0,3.0,29.0,1002.0,946.7,681.14
2016,5,29,12,45,894.0,137.5,3.15,29.0,989.5,921.3,666.1
2016,5,29,13,0,887.0,140.0,3.3,29.0,977.0,893.74,649.51
2016,5,29,13,15,883.0,139.0,3.4,29.0,959.0,863.4,630.62
2016,5,29,13,30,879.0,138.0,3.5,29.0,941.0,831.05,610.23
2016,5,29,13,45,873.5,136.5,3.6,29.0,916.0,795.22,587.29
2016,5,29,14,0,868.0,135.0,3.7,29.0,891.0,757.76,562.99
2016,5,29,14,15,860.0,133.0,3.75,28.5,859.5,716.66,536.23
2016,5,29,14,30,852.0,131.0,3.8,28.0,828.0,674.45,506.97
2016,5,29,14,45,841.5,128.5,3.85,28.0,790.5,626.9,472.24
2016,5,29,15,0,831.0,126.0,3.9,28.0,753.0,580.97,437.8
2016,5,29,15,15,817.5,123.5,3.9,27.5,710.5,533.23,401.87
2016,5,29,15,30,804.0,121.0,3.9,27.0,668.0,485.72,365.07
2016,5,29,15,45,786.0,117.5,3.9,27.0,621.0,435.84,324.85
2016,5,29,16,0,768.0,114.0,3.9,27.0,574.0,387.04,284.57
2016,5,29,16,15,745.0,109.5,3.85,26.5,524.5,333.63,240.61
2016,5,29,16,30,722.0,105.0,3.8,26.0,475.0,285.32,199.92
2016,5,29,16,45,691.5,100.0,3.75,25.5,424.0,237.03,159.4
2016,5,29,17,0,661.0,95.0,3.7,25.0,373.0,191.79,122.08
2016,5,29,17,15,619.5,88.5,3.55,24.0,321.5,147.06,87.76
2016,5,29,17,30,578.0,82.0,3.4,23.0,270.0,106.74,60.43
2016,5,29,17,45,521.0,73.5,3.3,22.5,220.0,68.7,40.61
2016,5,29,18,0,464.0,65.0,3.2,22.0,170.0,46.68,34.88
2016,5,29,18,15,377.5,54.0,2.9,21.0,125.5,40.29,29.19
2016,5,29,18,30,291.0,43.0,2.6,20.0,81.0,32.7,22.2
2016,5,29,18,45,175.0,28.5,2.35,19.0,48.5,22.07,11.52
2016,5,29,19,0,59.0,14.0,2.1,18.0,16.0,13.76,0.0
2016,5,29,19,15,29.5,7.0,2.1,17.0,8.0,6.88,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,0.7,11.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,0.7,12.0,11.0,20.7,0.0
2016,5,30,5,15,170.5,24.0,0.7,12.5,42.5,91.88,52.74
2016,5,30,5,30,299.0,38.0,0.7,13.0,74.0,165.17,124.18
2016,5,30,5,45,395.0,48.0,0.75,13.5,119.0,229.48,180.38
2016,5,30,6,0,491.0,58.0,0.8,14.0,164.0,302.74,242.76
2016,5,30,6,15,552.0,65.5,0.75,15.0,214.0,364.34,293.57
2016,5,30,6,30,613.0,73.0,0.7,16.0,264.0,430.8,345.93
2016,5,30,6,45,658.0,78.0,0.7,17.0,317.0,489.52,390.38
2016,5,30,7,0,703.0,83.0,0.7,18.0,370.0,551.02,435.0
2016,5,30,7,15,733.5,87.5,0.75,19.0,422.5,602.28,470.87
2016,5,30,7,30,764.0,92.0,0.8,20.0,475.0,657.01,507.4
2016,5,30,7,45,788.0,95.0,0.85,21.0,526.0,705.79,537.69
2016,5,30,8,0,812.0,98.0,0.9,22.0,577.0,754.39,567.15
2016,5,30,8,15,829.5,101.5,0.95,23.0,625.0,797.82,592.44
2016,5,30,8,30,847.0,105.0,1.0,24.0,673.0,840.12,616.53
2016,5,30,8,45,861.0,107.0,1.05,25.5,717.0,871.13,631.65
2016,5,30,9,0,875.0,109.0,1.1,27.0,761.0,905.55,648.77
2016,5,30,9,15,885.0,111.0,1.2,27.5,799.5,934.36,665.39
2016,5,30,9,30,895.0,113.0,1.3,28.0,838.0,960.87,680.58
2016,5,30,9,45,904.0,114.0,1.45,29.0,871.5,982.91,692.33
2016,5,30,10,0,913.0,115.0,1.6,30.0,905.0,1002.33,702.42
2016,5,30,10,15,919.0,116.0,1.7,30.0,931.5,1016.09,711.16
2016,5,30,10,30,925.0,117.0,1.8,30.0,958.0,1026.93,718.25
2016,5,30,10,45,928.0,118.5,1.95,30.5,977.0,1032.36,721.33
2016,5,30,11,0,931.0,120.0,2.1,31.0,996.0,1034.73,722.6
2016,5,30,11,15,933.0,120.5,2.2,31.0,1008.0,1032.05,721.69
2016,5,30,11,30,935.0,121.0,2.3,31.0,1020.0,1026.34,719.02
2016,5,30,11,45,935.0,121.5,2.4,31.5,1024.0,1015.72,711.93
2016,5,30,12,0,935.0,122.0,2.5,32.0,1028.0,1002.21,703.13
2016,5,30,12,15,934.5,122.0,2.6,32.0,1024.5,984.94,693.44
2016,5,30,12,30,934.0,122.0,2.7,32.0,1021.0,964.95,682.02
2016,5,30,12,45,929.0,123.0,2.85,32.5,1009.5,939.3,665.99
2016,5,30,13,0,924.0,124.0,3.0,33.0,998.0,911.31,648.38
2016,5,30,13,15,920.5,123.0,3.1,32.5,979.0,880.49,631.06
2016,5,30,13,30,917.0,122.0,3.2,32.0,960.0,847.51,612.08
2016,5,30,13,45,910.5,121.0,3.35,32.0,934.5,810.24,589.0
2016,5,30,14,0,904.0,120.0,3.5,32.0,909.0,771.31,564.49
2016,5,30,14,15,896.5,118.5,3.6,31.5,877.0,729.76,538.72
2016,5,30,14,30,889.0,117.0,3.7,31.0,845.0,686.99,509.84
2016,5,30,14,45,878.5,115.0,3.8,31.0,806.5,640.91,476.7
2016,5,30,15,0,868.0,113.0,3.9,31.0,768.0,594.26,442.29
2016,5,30,15,15,855.0,110.5,3.95,30.5,725.0,545.49,406.17
2016,5,30,15,30,842.0,108.0,4.0,30.0,682.0,493.22,366.47
2016,5,30,15,45,825.0,105.0,4.1,30.0,635.0,442.46,326.05
2016,5,30,16,0,808.0,102.0,4.2,30.0,588.0,392.63,285.32
2016,5,30,16,15,786.0,98.0,4.2,29.0,537.5,341.41,243.72
2016,5,30,16,30,764.0,94.0,4.2,28.0,487.0,292.02,202.7
2016,5,30,16,45,735.5,89.5,4.2,27.5,435.0,242.72,161.35
2016,5,30,17,0,707.0,85.0,4.2,27.0,383.0,192.78,120.24
2016,5,30,17,15,667.0,79.5,4.0,26.0,331.0,146.76,84.84
2016,5,30,17,30,627.0,74.0,3.8,25.0,279.0,104.98,56.46
2016,5,30,17,45,571.0,67.0,3.65,24.0,228.5,65.73,36.35
2016,5,30,18,0,515.0,60.0,3.5,23.0,178.0,42.09,30.78
2016,5,30,18,15,429.0,50.5,3.1,22.0,132.0,36.9,26.17
2016,5,30,18,30,343.0,41.0,2.7,21.0,86.0,31.36,20.99
2016,5,30,18,45,214.5,28.0,2.35,20.0,52.0,21.62,11.28
2016,5,30,19,0,86.0,15.0,2.0,19.0,18.0,14.74,0.0
2016,5,30,19,15,43.0,7.5,1.9,18.5,9.0,7.37,0.0
2016,5,30,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,4,45,39.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,5,31,5,0,79.0,11.0,0.5,16.0,13.0,31.31,0.0
2016,5,31,5,15,222.0,23.0,0.45,16.5,45.5,107.92,62.24
2016,5,31,5,30,365.0,35.0,0.4,17.0,78.0,185.65,137.09
2016,5,31,5,45,453.0,43.5,0.4,18.0,123.5,248.05,190.66
2016,5,31,6,0,541.0,52.0,0.4,19.0,169.0,318.66,249.03
2016,5,31,6,15,599.0,58.0,0.3,20.0,219.5,379.19,297.16
2016,5,31,6,30,657.0,64.0,0.2,21.0,270.0,444.33,346.28
2016,5,31,6,45,695.5,69.5,0.15,22.0,322.5,499.52,386.05
2016,5,31,7,0,734.0,75.0,0.1,23.0,375.0,559.25,427.13
2016,5,31,7,15,763.0,79.0,0.25,24.0,427.5,612.72,463.98
2016,5,31,7,30,792.0,83.0,0.4,25.0,480.0,666.94,499.46
2016,5,31,7,45,812.5,86.5,0.55,26.0,530.5,714.68,529.34
2016,5,31,8,0,833.0,90.0,0.7,27.0,581.0,761.97,558.4
2016,5,31,8,15,849.5,93.0,0.75,27.5,629.0,799.85,580.47
2016,5,31,8,30,866.0,96.0,0.8,28.0,677.0,841.31,604.64
2016,5,31,8,45,878.0,98.5,0.85,29.0,720.5,876.86,623.46
2016,5,31,9,0,890.0,101.0,0.9,30.0,764.0,910.54,640.89
2016,5,31,9,15,899.5,103.0,1.0,30.5,803.0,939.3,657.26
2016,5,31,9,30,909.0,105.0,1.1,31.0,842.0,965.7,672.18
2016,5,31,9,45,919.0,105.0,1.25,32.0,876.0,987.93,683.97
2016,5,31,10,0,929.0,105.0,1.4,33.0,910.0,1007.55,694.11
2016,5,31,10,15,934.5,106.5,1.55,33.0,936.5,1021.61,703.73
2016,5,31,10,30,940.0,108.0,1.7,33.0,963.0,1032.69,711.64
2016,5,31,10,45,943.5,109.0,1.9,33.5,982.5,1038.26,715.46
2016,5,31,11,0,947.0,110.0,2.1,34.0,1002.0,1040.74,717.39
2016,5,31,11,15,949.0,110.5,2.25,34.0,1014.0,1038.14,717.11
2016,5,31,11,30,951.0,111.0,2.4,34.0,1026.0,1032.46,715.01
2016,5,31,11,45,951.5,111.5,2.55,34.5,1030.5,1022.29,708.7
2016,5,31,12,0,952.0,112.0,2.7,35.0,1035.0,1009.16,700.6
2016,5,31,12,15,951.5,112.0,2.8,35.0,1031.5,991.74,690.84
2016,5,31,12,30,951.0,112.0,2.9,35.0,1028.0,971.54,679.35
2016,5,31,12,45,947.5,112.5,3.05,35.0,1017.0,946.48,665.12
2016,5,31,13,0,944.0,113.0,3.2,35.0,1006.0,918.95,649.2
2016,5,31,13,15,940.5,112.0,3.3,35.0,987.5,887.68,630.38
2016,5,31,13,30,937.0,111.0,3.4,35.0,969.0,854.2,609.99
2016,5,31,13,45,931.5,110.0,3.5,35.0,943.5,817.13,587.02
2016,5,31,14,0,926.0,109.0,3.6,35.0,918.0,778.28,562.63
2016,5,31,14,15,919.0,107.5,3.65,34.5,886.0,736.35,536.77
2016,5,31,14,30,912.0,106.0,3.7,34.0,854.0,693.1,508.27
2016,5,31,14,45,902.0,104.5,3.75,34.0,815.5,646.92,475.31
2016,5,31,15,0,892.0,103.0,3.8,34.0,777.0,600.07,441.08
2016,5,31,15,15,880.0,100.5,3.8,33.5,734.0,550.84,405.01
2016,5,31,15,30,868.0,98.0,3.8,33.0,691.0,501.54,367.79
2016,5,31,15,45,851.5,95.5,3.8,33.0,643.5,450.47,327.5
2016,5,31,16,0,835.0,93.0,3.8,33.0,596.0,396.15,283.95
2016,5,31,16,15,814.5,89.5,3.75,32.5,546.0,344.57,242.0
2016,5,31,16,30,794.0,86.0,3.7,32.0,496.0,294.64,200.6
2016,5,31,16,45,765.5,82.5,3.65,31.5,443.5,244.72,159.28
2016,5,31,17,0,737.0,79.0,3.6,31.0,391.0,197.63,120.87
2016,5,31,17,15,698.5,74.0,3.3,30.0,338.5,147.57,82.69
2016,5,31,17,30,660.0,69.0,3.0,29.0,286.0,104.73,53.83
2016,5,31,17,45,603.5,63.0,2.75,28.0,234.5,64.6,33.55
2016,5,31,18,0,547.0,57.0,2.5,27.0,183.0,39.39,27.95
2016,5,31,18,15,461.5,48.0,2.2,25.5,136.5,34.52,23.75
2016,5,31,18,30,376.0,39.0,1.9,24.0,90.0,29.33,19.03
2016,5,31,18,45,241.5,27.0,1.6,23.0,54.5,20.82,10.62
2016,5,31,19,0,107.0,15.0,1.3,22.0,19.0,11.71,0.0
2016,5,31,19,15,53.5,7.5,1.25,21.0,9.5,7.37,0.0
2016,5,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,34.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,1,5,0,68.0,11.0,1.2,16.0,13.0,28.49,0.0
2016,6,1,5,15,212.5,23.5,1.5,16.5,46.0,105.85,61.93
2016,6,1,5,30,357.0,36.0,1.8,17.0,79.0,184.05,137.0
2016,6,1,5,45,448.5,45.0,2.1,18.0,125.0,248.14,193.05
2016,6,1,6,0,540.0,54.0,2.4,19.0,171.0,320.75,254.89
2016,6,1,6,15,599.5,60.5,2.4,19.5,222.5,382.63,307.06
2016,6,1,6,30,659.0,67.0,2.4,20.0,274.0,449.24,361.11
2016,6,1,6,45,699.0,72.5,2.4,21.0,327.0,507.59,406.08
2016,6,1,7,0,739.0,78.0,2.4,22.0,380.0,566.05,449.39
2016,6,1,7,15,768.5,82.0,2.4,23.0,433.5,620.08,487.68
2016,6,1,7,30,798.0,86.0,2.4,24.0,487.0,674.87,524.09
2016,6,1,7,45,819.0,89.5,2.4,25.0,538.0,723.21,554.22
2016,6,1,8,0,840.0,93.0,2.4,26.0,589.0,771.11,583.26
2016,6,1,8,15,856.5,96.0,2.35,26.5,637.5,814.09,609.04
2016,6,1,8,30,873.0,99.0,2.3,27.0,686.0,850.8,630.12
2016,6,1,8,45,885.0,101.5,2.3,28.0,730.0,886.53,649.37
2016,6,1,9,0,897.0,104.0,2.3,29.0,774.0,920.36,667.03
2016,6,1,9,15,907.0,106.0,2.3,29.5,813.0,949.71,682.9
2016,6,1,9,30,917.0,108.0,2.3,30.0,852.0,976.71,697.18
2016,6,1,9,45,925.0,109.5,2.3,31.0,885.5,998.76,706.85
2016,6,1,10,0,933.0,111.0,2.3,32.0,919.0,1018.09,714.79
2016,6,1,10,15,939.0,112.5,2.35,32.5,946.0,1032.64,721.77
2016,6,1,10,30,945.0,114.0,2.4,33.0,973.0,1044.2,727.03
2016,6,1,10,45,947.0,116.0,2.45,33.5,992.5,1049.31,728.45
2016,6,1,11,0,949.0,118.0,2.5,34.0,1012.0,1051.29,728.11
2016,6,1,11,15,951.5,118.5,2.6,34.0,1024.5,1049.12,727.38
2016,6,1,11,30,954.0,119.0,2.7,34.0,1037.0,1043.86,724.86
2016,6,1,11,45,952.0,121.0,2.8,34.5,1041.0,1032.7,717.32
2016,6,1,12,0,950.0,123.0,2.9,35.0,1045.0,1018.61,708.06
2016,6,1,12,15,949.5,123.0,3.0,35.0,1041.5,1001.17,698.23
2016,6,1,12,30,949.0,123.0,3.1,35.0,1038.0,980.97,686.68
2016,6,1,12,45,932.5,132.0,3.25,35.0,1023.0,952.44,670.19
2016,6,1,13,0,916.0,141.0,3.4,35.0,1008.0,921.97,652.31
2016,6,1,13,15,912.0,140.0,3.5,34.5,989.5,890.95,634.9
2016,6,1,13,30,908.0,139.0,3.6,34.0,971.0,857.84,615.87
2016,6,1,13,45,782.5,205.0,3.75,34.0,908.0,790.62,572.49
2016,6,1,14,0,657.0,271.0,3.9,34.0,845.0,729.59,529.04
2016,6,1,14,15,764.5,204.0,3.95,33.5,848.5,715.6,523.21
2016,6,1,14,30,872.0,137.0,4.0,33.0,852.0,694.19,511.21
2016,6,1,14,45,847.5,136.0,4.05,33.0,805.5,640.78,472.93
2016,6,1,15,0,823.0,135.0,4.1,33.0,759.0,588.09,434.46
2016,6,1,15,15,819.5,132.0,4.05,32.5,723.0,545.54,402.99
2016,6,1,15,30,816.0,129.0,4.0,32.0,687.0,502.31,370.02
2016,6,1,15,45,796.5,125.5,4.0,31.5,639.5,451.26,330.54
2016,6,1,16,0,777.0,122.0,4.0,31.0,592.0,401.43,290.94
2016,6,1,16,15,753.0,117.5,3.85,30.0,541.5,346.99,247.49
2016,6,1,16,30,729.0,113.0,3.7,29.0,491.0,297.99,207.34
2016,6,1,16,45,699.5,107.0,3.6,28.5,438.5,248.65,166.51
2016,6,1,17,0,670.0,101.0,3.5,28.0,386.0,202.28,128.64
2016,6,1,17,15,627.5,94.5,3.2,27.0,333.5,156.85,93.99
2016,6,1,17,30,585.0,88.0,2.9,26.0,281.0,115.95,66.15
2016,6,1,17,45,529.0,79.0,2.6,25.5,230.5,76.97,45.12
2016,6,1,18,0,473.0,70.0,2.3,25.0,180.0,50.86,38.01
2016,6,1,18,15,385.5,59.0,2.0,23.5,134.0,43.81,31.92
2016,6,1,18,30,298.0,48.0,1.7,22.0,88.0,36.62,25.41
2016,6,1,18,45,149.0,33.5,1.45,21.0,53.5,26.09,15.05
2016,6,1,19,0,0.0,19.0,1.2,20.0,19.0,17.74,0.0
2016,6,1,19,15,0.0,9.5,1.15,19.5,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
