Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.5,0.75,14.5,6.5,0.0,0.0
2016,6,2,5,0,0.0,13.0,0.8,15.0,13.0,12.78,0.0
2016,6,2,5,15,149.0,27.5,0.85,15.5,45.5,90.77,53.82
2016,6,2,5,30,298.0,42.0,0.9,16.0,78.0,169.43,126.58
2016,6,2,5,45,392.0,52.5,1.0,16.5,123.5,233.52,182.06
2016,6,2,6,0,486.0,63.0,1.1,17.0,169.0,306.55,243.81
2016,6,2,6,15,548.5,71.0,1.1,17.5,220.5,369.42,295.99
2016,6,2,6,30,611.0,79.0,1.1,18.0,272.0,437.24,350.13
2016,6,2,6,45,656.5,85.0,1.1,19.0,325.5,497.42,395.69
2016,6,2,7,0,702.0,91.0,1.1,20.0,379.0,560.39,441.41
2016,6,2,7,15,734.0,96.0,1.05,21.0,432.5,615.61,479.16
2016,6,2,7,30,766.0,101.0,1.0,22.0,486.0,671.86,515.91
2016,6,2,7,45,791.5,104.0,0.95,23.5,538.0,719.16,542.7
2016,6,2,8,0,817.0,107.0,0.9,25.0,590.0,769.09,570.25
2016,6,2,8,15,835.0,110.5,0.95,26.0,638.5,813.09,595.39
2016,6,2,8,30,853.0,114.0,1.0,27.0,687.0,855.97,619.35
2016,6,2,8,45,868.0,116.0,1.05,28.0,732.0,893.22,639.27
2016,6,2,9,0,883.0,118.0,1.1,29.0,777.0,923.29,654.45
2016,6,2,9,15,893.5,120.0,1.2,29.5,816.5,952.7,671.25
2016,6,2,9,30,904.0,122.0,1.3,30.0,856.0,979.8,686.57
2016,6,2,9,45,913.5,123.0,1.4,31.0,889.5,1002.44,697.73
2016,6,2,10,0,923.0,124.0,1.5,32.0,923.0,1022.45,707.27
2016,6,2,10,15,928.5,125.0,1.6,32.5,950.0,1035.8,714.25
2016,6,2,10,30,934.0,126.0,1.7,33.0,977.0,1046.21,719.58
2016,6,2,10,45,937.0,127.5,1.8,33.5,996.0,1051.66,722.02
2016,6,2,11,0,940.0,129.0,1.9,34.0,1015.0,1054.03,722.73
2016,6,2,11,15,855.0,187.5,1.95,34.0,1001.0,1029.6,708.25
2016,6,2,11,30,770.0,246.0,2.0,34.0,987.0,1000.41,691.11
2016,6,2,11,45,788.5,229.0,2.15,34.5,990.5,990.13,685.2
2016,6,2,12,0,807.0,212.0,2.3,35.0,994.0,974.52,675.77
2016,6,2,12,15,874.0,171.5,2.4,35.0,1017.0,981.74,681.36
2016,6,2,12,30,941.0,131.0,2.5,35.0,1040.0,982.03,682.54
2016,6,2,12,45,948.5,124.0,2.6,35.0,1031.0,959.81,669.86
2016,6,2,13,0,956.0,117.0,2.7,35.0,1022.0,934.68,655.46
2016,6,2,13,15,952.5,116.0,2.8,35.0,1003.5,903.14,636.89
2016,6,2,13,30,949.0,115.0,2.9,35.0,985.0,869.37,616.73
2016,6,2,13,45,945.0,113.0,3.0,35.0,959.5,832.2,594.13
2016,6,2,14,0,941.0,111.0,3.1,35.0,934.0,793.13,570.02
2016,6,2,14,15,934.0,109.0,3.1,34.5,901.5,750.25,543.69
2016,6,2,14,30,927.0,107.0,3.1,34.0,869.0,706.04,514.88
2016,6,2,14,45,919.5,104.0,3.15,34.0,831.0,659.48,482.14
2016,6,2,15,0,912.0,101.0,3.2,34.0,793.0,612.03,447.92
2016,6,2,15,15,900.0,99.0,3.2,33.5,749.5,562.42,411.92
2016,6,2,15,30,888.0,97.0,3.2,33.0,706.0,512.72,374.72
2016,6,2,15,45,874.0,93.5,3.2,33.0,658.5,460.95,334.21
2016,6,2,16,0,860.0,90.0,3.2,33.0,611.0,409.71,293.05
2016,6,2,16,15,839.5,86.5,3.2,32.5,559.5,352.88,247.51
2016,6,2,16,30,819.0,83.0,3.2,32.0,508.0,301.74,205.3
2016,6,2,16,45,794.0,79.0,3.2,31.5,455.5,250.94,163.19
2016,6,2,17,0,769.0,75.0,3.2,31.0,403.0,202.6,123.56
2016,6,2,17,15,732.0,70.0,2.95,30.0,349.5,154.38,86.57
2016,6,2,17,30,695.0,65.0,2.7,29.0,296.0,110.13,56.35
2016,6,2,17,45,643.5,59.0,2.45,28.0,244.0,65.13,31.99
2016,6,2,18,0,592.0,53.0,2.2,27.0,192.0,35.84,24.95
2016,6,2,18,15,509.5,45.5,1.95,25.5,144.5,32.13,21.75
2016,6,2,18,30,427.0,38.0,1.7,24.0,97.0,28.19,18.13
2016,6,2,18,45,293.0,27.0,1.45,23.0,60.0,20.62,10.71
2016,6,2,19,0,159.0,16.0,1.2,22.0,23.0,12.46,0.0
2016,6,2,19,15,79.5,8.0,1.15,21.5,11.5,7.86,0.0
2016,6,2,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,53.0,6.0,0.4,18.5,7.0,0.0,0.0
2016,6,3,5,0,106.0,12.0,0.4,19.0,14.0,39.44,0.0
2016,6,3,5,15,253.5,23.5,0.35,20.0,48.5,118.98,70.11
2016,6,3,5,30,401.0,35.0,0.3,21.0,83.0,198.9,144.68
2016,6,3,5,45,489.5,43.0,0.3,22.0,130.0,262.71,198.45
2016,6,3,6,0,578.0,51.0,0.3,23.0,177.0,334.74,256.79
2016,6,3,6,15,634.5,57.0,0.35,23.5,229.0,396.25,306.1
2016,6,3,6,30,691.0,63.0,0.4,24.0,281.0,459.92,355.21
2016,6,3,6,45,728.5,68.0,0.45,25.0,334.0,517.83,397.4
2016,6,3,7,0,766.0,73.0,0.5,26.0,387.0,577.75,439.23
2016,6,3,7,15,793.5,76.5,0.55,27.0,440.0,630.93,474.71
2016,6,3,7,30,821.0,80.0,0.6,28.0,493.0,684.68,507.95
2016,6,3,7,45,840.5,83.5,0.65,29.0,544.5,732.75,536.2
2016,6,3,8,0,860.0,87.0,0.7,30.0,596.0,775.53,560.35
2016,6,3,8,15,875.5,89.5,0.65,30.5,644.0,817.71,583.21
2016,6,3,8,30,891.0,92.0,0.6,31.0,692.0,858.59,604.66
2016,6,3,8,45,902.0,94.5,0.55,32.0,735.5,894.02,620.99
2016,6,3,9,0,913.0,97.0,0.5,33.0,779.0,927.46,635.74
2016,6,3,9,15,922.0,99.0,0.35,33.5,818.0,956.34,646.65
2016,6,3,9,30,931.0,101.0,0.2,34.0,857.0,982.79,656.01
2016,6,3,9,45,943.0,99.5,0.1,34.5,891.0,1005.76,664.55
2016,6,3,10,0,955.0,98.0,0.0,35.0,925.0,1026.13,672.3
2016,6,3,10,15,959.5,99.0,0.15,35.5,951.5,1039.08,678.91
2016,6,3,10,30,964.0,100.0,0.3,36.0,978.0,1048.99,685.24
2016,6,3,10,45,964.0,102.5,0.45,36.5,996.5,1052.93,688.75
2016,6,3,11,0,964.0,105.0,0.6,37.0,1015.0,1053.68,690.68
2016,6,3,11,15,966.0,105.5,0.7,37.0,1026.5,1051.18,691.13
2016,6,3,11,30,968.0,106.0,0.8,37.0,1038.0,1045.55,689.86
2016,6,3,11,45,964.5,108.5,0.95,37.0,1041.0,1033.52,685.94
2016,6,3,12,0,961.0,111.0,1.1,37.0,1044.0,1018.56,680.18
2016,6,3,12,15,960.0,111.0,1.15,37.0,1040.5,1000.66,670.84
2016,6,3,12,30,959.0,111.0,1.2,37.0,1037.0,980.0,659.88
2016,6,3,12,45,945.5,118.0,1.3,37.5,1023.0,952.22,644.06
2016,6,3,13,0,932.0,125.0,1.4,38.0,1009.0,922.36,626.86
2016,6,3,13,15,928.0,124.0,1.45,37.5,990.0,891.08,610.56
2016,6,3,13,30,924.0,123.0,1.5,37.0,971.0,857.67,592.68
2016,6,3,13,45,915.5,123.5,1.6,37.0,944.5,820.19,571.27
2016,6,3,14,0,907.0,124.0,1.7,37.0,918.0,781.15,548.49
2016,6,3,14,15,899.0,122.0,1.8,36.5,885.5,738.84,524.26
2016,6,3,14,30,891.0,120.0,1.9,36.0,853.0,695.35,497.07
2016,6,3,14,45,879.5,118.5,2.0,36.0,814.5,649.16,465.9
2016,6,3,15,0,868.0,117.0,2.1,36.0,776.0,602.47,433.44
2016,6,3,15,15,854.5,114.0,2.15,35.5,732.5,549.86,396.63
2016,6,3,15,30,841.0,111.0,2.2,35.0,689.0,500.35,360.68
2016,6,3,15,45,825.0,107.5,2.3,35.0,642.0,449.69,322.16
2016,6,3,16,0,809.0,104.0,2.4,35.0,595.0,399.85,283.11
2016,6,3,16,15,786.5,100.0,2.45,34.5,544.5,348.43,242.51
2016,6,3,16,30,764.0,96.0,2.5,34.0,494.0,298.89,202.48
2016,6,3,16,45,736.0,91.5,2.55,33.5,442.0,249.66,162.56
2016,6,3,17,0,708.0,87.0,2.6,33.0,390.0,199.68,122.54
2016,6,3,17,15,668.5,81.0,2.35,32.0,337.5,153.09,87.32
2016,6,3,17,30,629.0,75.0,2.1,31.0,285.0,110.67,58.54
2016,6,3,17,45,573.5,68.0,1.9,30.0,234.5,71.03,37.57
2016,6,3,18,0,518.0,61.0,1.7,29.0,184.0,42.49,30.32
2016,6,3,18,15,436.0,52.0,1.5,27.5,138.0,37.79,26.32
2016,6,3,18,30,354.0,43.0,1.3,26.0,92.0,32.78,21.8
2016,6,3,18,45,232.5,29.5,1.15,25.0,56.5,22.92,12.5
2016,6,3,19,0,111.0,16.0,1.0,24.0,21.0,12.46,0.0
2016,6,3,19,15,55.5,8.0,0.95,23.5,10.5,7.86,0.0
2016,6,3,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,7.86,0.0
2016,6,4,5,15,40.0,25.0,0.7,22.5,30.0,43.46,23.23
2016,6,4,5,30,80.0,42.0,0.7,23.0,52.0,79.8,56.71
2016,6,4,5,45,109.0,62.0,0.7,23.5,82.5,117.61,88.6
2016,6,4,6,0,138.0,82.0,0.7,24.0,113.0,157.49,121.73
2016,6,4,6,15,156.0,103.5,0.9,24.5,147.0,196.04,153.29
2016,6,4,6,30,174.0,125.0,1.1,25.0,181.0,235.77,185.01
2016,6,4,6,45,192.5,145.0,1.3,25.5,216.5,275.16,215.73
2016,6,4,7,0,211.0,165.0,1.5,26.0,252.0,315.75,246.67
2016,6,4,7,15,487.0,122.5,1.5,26.5,358.0,475.75,370.21
2016,6,4,7,30,763.0,80.0,1.5,27.0,464.0,643.59,491.74
2016,6,4,7,45,663.0,125.0,1.55,27.5,483.5,649.87,492.09
2016,6,4,8,0,563.0,170.0,1.6,28.0,503.0,639.37,480.96
2016,6,4,8,15,405.0,237.0,1.65,28.0,487.0,601.28,449.69
2016,6,4,8,30,247.0,304.0,1.7,28.0,471.0,543.21,404.12
2016,6,4,8,45,342.5,296.0,1.8,28.5,543.0,622.06,460.71
2016,6,4,9,0,438.0,288.0,1.9,29.0,615.0,713.79,523.44
2016,6,4,9,15,390.5,328.0,1.95,29.5,631.0,712.12,518.27
2016,6,4,9,30,343.0,368.0,2.0,30.0,647.0,715.47,517.05
2016,6,4,9,45,201.5,381.5,2.05,30.5,547.0,589.67,427.15
2016,6,4,10,0,60.0,395.0,2.1,31.0,447.0,459.74,332.47
2016,6,4,10,15,51.5,396.0,2.2,31.0,441.5,451.11,326.67
2016,6,4,10,30,43.0,397.0,2.3,31.0,436.0,442.28,320.09
2016,6,4,10,45,96.0,439.0,2.4,31.5,529.0,535.59,385.65
2016,6,4,11,0,149.0,481.0,2.5,32.0,622.0,634.03,452.26
2016,6,4,11,15,306.0,454.5,2.55,32.5,748.0,761.5,539.9
2016,6,4,11,30,463.0,428.0,2.6,33.0,874.0,883.99,620.9
2016,6,4,11,45,482.5,423.5,2.7,34.0,890.0,889.14,621.64
2016,6,4,12,0,502.0,419.0,2.8,35.0,906.0,892.28,622.06
2016,6,4,12,15,705.5,277.5,2.8,35.0,960.0,931.25,653.62
2016,6,4,12,30,909.0,136.0,2.8,35.0,1014.0,959.05,671.19
2016,6,4,12,45,921.0,126.5,2.85,35.5,1007.5,939.27,657.78
2016,6,4,13,0,933.0,117.0,2.9,36.0,1001.0,916.47,642.91
2016,6,4,13,15,929.5,116.0,2.9,36.0,983.0,885.67,623.96
2016,6,4,13,30,926.0,115.0,2.9,36.0,965.0,852.71,603.58
2016,6,4,13,45,921.0,114.0,2.9,36.0,940.0,816.56,581.03
2016,6,4,14,0,916.0,113.0,2.9,36.0,915.0,778.62,557.16
2016,6,4,14,15,909.0,111.5,2.85,36.0,883.5,737.22,530.55
2016,6,4,14,30,902.0,110.0,2.8,36.0,852.0,694.53,501.65
2016,6,4,14,45,891.5,108.5,2.8,36.0,814.0,648.59,469.49
2016,6,4,15,0,881.0,107.0,2.8,36.0,776.0,602.04,436.15
2016,6,4,15,15,868.5,104.5,2.8,35.5,733.5,553.14,401.18
2016,6,4,15,30,856.0,102.0,2.8,35.0,691.0,504.24,365.1
2016,6,4,15,45,838.0,100.0,2.85,34.5,643.5,449.77,324.12
2016,6,4,16,0,820.0,98.0,2.9,34.0,596.0,399.92,285.17
2016,6,4,16,15,799.0,94.0,2.95,33.5,546.0,348.48,244.08
2016,6,4,16,30,778.0,90.0,3.0,33.0,496.0,298.75,203.44
2016,6,4,16,45,746.5,87.0,3.05,32.5,443.5,249.31,163.04
2016,6,4,17,0,715.0,84.0,3.1,32.0,391.0,199.64,123.0
2016,6,4,17,15,677.0,78.5,2.95,31.0,339.0,153.3,87.6
2016,6,4,17,30,639.0,73.0,2.8,30.0,287.0,110.97,58.53
2016,6,4,17,45,581.0,67.0,2.65,29.0,236.0,71.51,37.53
2016,6,4,18,0,523.0,61.0,2.5,28.0,185.0,42.39,30.37
2016,6,4,18,15,444.0,51.5,2.3,26.5,139.0,37.23,25.97
2016,6,4,18,30,365.0,42.0,2.1,25.0,93.0,31.7,21.01
2016,6,4,18,45,244.5,29.0,1.95,24.0,57.5,22.33,12.18
2016,6,4,19,0,124.0,16.0,1.8,23.0,22.0,12.44,0.0
2016,6,4,19,15,62.0,8.0,1.75,22.5,11.0,7.86,0.0
2016,6,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,49.0,5.5,0.7,15.5,7.0,0.0,0.0
2016,6,5,5,0,98.0,11.0,0.7,16.0,14.0,36.44,0.0
2016,6,5,5,15,231.0,23.5,0.8,16.5,47.5,112.44,68.16
2016,6,5,5,30,364.0,36.0,0.9,17.0,81.0,186.97,139.07
2016,6,5,5,45,451.5,45.0,1.0,17.5,126.5,249.83,193.87
2016,6,5,6,0,539.0,54.0,1.1,18.0,172.0,320.84,254.04
2016,6,5,6,15,595.5,60.5,1.15,19.0,222.5,381.18,303.76
2016,6,5,6,30,652.0,67.0,1.2,20.0,273.0,445.99,354.93
2016,6,5,6,45,692.5,72.0,1.25,21.0,326.0,503.72,398.7
2016,6,5,7,0,733.0,77.0,1.3,22.0,379.0,561.7,440.99
2016,6,5,7,15,761.5,81.5,1.35,23.0,431.5,615.37,478.43
2016,6,5,7,30,790.0,86.0,1.4,24.0,484.0,669.74,514.06
2016,6,5,7,45,812.0,89.0,1.45,25.0,535.0,717.97,543.81
2016,6,5,8,0,834.0,92.0,1.5,26.0,586.0,765.86,572.62
2016,6,5,8,15,850.5,95.0,1.5,26.5,633.5,803.77,594.74
2016,6,5,8,30,867.0,98.0,1.5,27.0,681.0,845.28,618.95
2016,6,5,8,45,879.5,100.5,1.55,28.0,725.0,881.34,638.5
2016,6,5,9,0,892.0,103.0,1.6,29.0,769.0,915.55,656.61
2016,6,5,9,15,901.5,104.5,1.65,29.5,807.5,943.88,672.12
2016,6,5,9,30,911.0,106.0,1.7,30.0,846.0,969.88,686.14
2016,6,5,9,45,923.5,104.5,1.75,30.5,880.5,993.03,698.37
2016,6,5,10,0,936.0,103.0,1.8,31.0,915.0,1013.66,709.07
2016,6,5,10,15,941.5,104.5,1.85,31.5,941.5,1027.96,715.93
2016,6,5,10,30,947.0,106.0,1.9,32.0,968.0,1039.27,721.1
2016,6,5,10,45,947.0,108.5,2.0,33.0,986.5,1043.17,721.04
2016,6,5,11,0,947.0,111.0,2.1,34.0,1005.0,1043.93,719.21
2016,6,5,11,15,949.5,111.5,2.25,34.0,1017.5,1042.01,719.37
2016,6,5,11,30,952.0,112.0,2.4,34.0,1030.0,1037.0,717.67
2016,6,5,11,45,949.0,114.5,2.6,34.5,1033.0,1025.63,711.12
2016,6,5,12,0,946.0,117.0,2.8,35.0,1036.0,1011.37,702.73
2016,6,5,12,15,945.0,117.0,2.9,35.0,1033.0,993.76,692.82
2016,6,5,12,30,944.0,117.0,3.0,35.0,1030.0,973.44,681.21
2016,6,5,12,45,933.5,122.0,3.2,35.0,1016.5,946.79,666.25
2016,6,5,13,0,923.0,127.0,3.4,35.0,1003.0,917.98,649.72
2016,6,5,13,15,919.5,126.0,3.5,34.5,985.0,887.45,632.58
2016,6,5,13,30,916.0,125.0,3.6,34.0,967.0,854.79,613.8
2016,6,5,13,45,909.0,124.5,3.7,34.0,941.0,817.88,590.74
2016,6,5,14,0,902.0,124.0,3.8,34.0,915.0,779.35,566.34
2016,6,5,14,15,894.5,122.5,3.85,33.5,883.5,738.11,540.76
2016,6,5,14,30,887.0,121.0,3.9,33.0,852.0,695.65,512.38
2016,6,5,14,45,878.5,118.0,3.95,33.0,814.5,650.19,479.89
2016,6,5,15,0,870.0,115.0,4.0,33.0,777.0,603.99,446.09
2016,6,5,15,15,857.0,112.5,4.0,32.5,734.5,555.31,410.39
2016,6,5,15,30,844.0,110.0,4.0,32.0,692.0,503.17,371.23
2016,6,5,15,45,830.5,105.5,4.0,32.0,645.5,452.6,331.34
2016,6,5,16,0,817.0,101.0,4.0,32.0,599.0,402.61,290.9
2016,6,5,16,15,796.0,97.5,3.95,31.5,549.0,351.76,249.55
2016,6,5,16,30,775.0,94.0,3.9,31.0,499.0,302.62,208.78
2016,6,5,16,45,750.0,88.5,3.9,30.5,447.5,252.64,167.28
2016,6,5,17,0,725.0,83.0,3.9,30.0,396.0,205.14,128.17
2016,6,5,17,15,687.5,78.0,3.7,29.0,343.5,155.47,89.7
2016,6,5,17,30,650.0,73.0,3.5,28.0,291.0,113.06,60.15
2016,6,5,17,45,599.0,66.0,3.35,27.0,240.5,72.44,37.76
2016,6,5,18,0,548.0,59.0,3.2,26.0,190.0,40.58,29.11
2016,6,5,18,15,469.0,50.0,2.9,25.0,143.5,35.79,24.94
2016,6,5,18,30,390.0,41.0,2.6,24.0,97.0,30.66,20.25
2016,6,5,18,45,269.5,29.0,2.3,23.0,60.5,22.24,12.26
2016,6,5,19,0,149.0,17.0,2.0,22.0,24.0,13.19,0.0
2016,6,5,19,15,74.5,8.5,2.0,21.0,12.0,8.36,0.0
2016,6,5,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,48.5,6.0,1.4,13.5,7.0,0.0,0.0
2016,6,6,5,0,97.0,12.0,1.5,14.0,14.0,37.18,0.0
2016,6,6,5,15,232.0,24.0,1.55,14.5,47.5,113.43,69.78
2016,6,6,5,30,367.0,36.0,1.6,15.0,81.0,188.09,141.43
2016,6,6,5,45,454.5,44.5,1.65,15.5,126.5,250.53,196.65
2016,6,6,6,0,542.0,53.0,1.7,16.0,172.0,321.08,257.33
2016,6,6,6,15,598.5,59.5,1.65,17.0,222.5,381.54,307.77
2016,6,6,6,30,655.0,66.0,1.6,18.0,273.0,446.47,359.57
2016,6,6,6,45,695.5,70.5,1.6,19.0,325.5,501.51,401.87
2016,6,6,7,0,736.0,75.0,1.6,20.0,378.0,561.36,445.95
2016,6,6,7,15,764.5,79.0,1.55,21.0,430.5,614.56,483.01
2016,6,6,7,30,793.0,83.0,1.5,22.0,483.0,668.48,517.93
2016,6,6,7,45,815.0,86.0,1.5,23.5,534.0,716.82,546.63
2016,6,6,8,0,837.0,89.0,1.5,25.0,585.0,764.83,574.16
2016,6,6,8,15,853.5,92.0,1.55,25.5,632.5,802.9,597.01
2016,6,6,8,30,870.0,95.0,1.6,26.0,680.0,844.54,622.01
2016,6,6,8,45,883.0,97.0,1.65,27.0,724.0,880.61,641.71
2016,6,6,9,0,896.0,99.0,1.7,28.0,768.0,914.86,659.98
2016,6,6,9,15,905.5,100.5,1.75,29.0,806.5,943.33,674.34
2016,6,6,9,30,915.0,102.0,1.8,30.0,845.0,969.47,687.13
2016,6,6,9,45,921.0,104.5,1.85,31.0,878.0,990.84,696.87
2016,6,6,10,0,927.0,107.0,1.9,32.0,911.0,1009.44,704.9
2016,6,6,10,15,932.0,108.0,1.95,32.5,937.0,1022.64,711.09
2016,6,6,10,30,937.0,109.0,2.0,33.0,963.0,1032.89,715.6
2016,6,6,10,45,941.0,109.5,2.15,33.5,982.5,1038.63,718.68
2016,6,6,11,0,945.0,110.0,2.3,34.0,1002.0,1041.32,719.95
2016,6,6,11,15,684.5,269.5,2.4,34.0,920.5,950.59,664.6
2016,6,6,11,30,424.0,429.0,2.5,34.0,839.0,847.72,592.27
2016,6,6,11,45,447.5,431.5,2.65,34.5,865.5,863.95,603.46
2016,6,6,12,0,471.0,434.0,2.8,35.0,892.0,878.06,612.31
2016,6,6,12,15,709.5,272.5,2.9,35.0,960.0,931.12,654.57
2016,6,6,12,30,948.0,111.0,3.0,35.0,1028.0,971.96,680.78
2016,6,6,12,45,940.5,114.0,3.1,35.0,1015.5,946.08,665.11
2016,6,6,13,0,933.0,117.0,3.2,35.0,1003.0,917.92,648.42
2016,6,6,13,15,929.0,116.0,3.25,34.5,984.5,886.81,630.71
2016,6,6,13,30,925.0,115.0,3.3,34.0,966.0,853.55,611.41
2016,6,6,13,45,919.0,114.0,3.4,34.0,940.5,816.75,588.57
2016,6,6,14,0,913.0,113.0,3.5,34.0,915.0,778.24,564.34
2016,6,6,14,15,905.5,111.5,3.55,33.5,883.0,736.69,538.67
2016,6,6,14,30,898.0,110.0,3.6,33.0,851.0,693.89,510.59
2016,6,6,14,45,888.0,108.0,3.7,33.0,813.5,648.05,478.04
2016,6,6,15,0,878.0,106.0,3.8,33.0,776.0,601.56,444.21
2016,6,6,15,15,865.5,103.5,3.8,32.5,733.5,552.86,408.52
2016,6,6,15,30,853.0,101.0,3.8,32.0,691.0,504.15,371.76
2016,6,6,15,45,837.5,98.0,3.85,32.0,644.0,450.06,329.47
2016,6,6,16,0,822.0,95.0,3.9,32.0,597.0,400.33,289.28
2016,6,6,16,15,801.5,92.0,3.85,31.0,547.5,349.87,248.67
2016,6,6,16,30,781.0,89.0,3.8,30.0,498.0,301.05,208.42
2016,6,6,16,45,754.0,84.5,3.8,29.5,446.5,251.17,166.82
2016,6,6,17,0,727.0,80.0,3.8,29.0,395.0,203.96,127.78
2016,6,6,17,15,689.5,75.5,3.7,28.0,343.0,154.76,89.44
2016,6,6,17,30,652.0,71.0,3.6,27.0,291.0,112.62,59.83
2016,6,6,17,45,600.0,64.5,3.55,26.0,240.5,72.21,37.32
2016,6,6,18,0,548.0,58.0,3.5,25.0,190.0,39.63,28.44
2016,6,6,18,15,469.0,49.5,3.35,24.0,143.5,35.24,24.6
2016,6,6,18,30,390.0,41.0,3.2,23.0,97.0,30.56,20.28
2016,6,6,18,45,269.0,29.5,3.1,22.0,61.0,22.62,12.7
2016,6,6,19,0,148.0,18.0,3.0,21.0,25.0,14.04,0.0
2016,6,6,19,15,74.0,9.0,3.0,20.0,12.5,8.85,0.0
2016,6,6,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,6.0,1.6,12.5,7.0,0.0,0.0
2016,6,7,5,0,78.0,12.0,1.6,13.0,14.0,32.22,0.0
2016,6,7,5,15,205.0,24.5,1.55,13.5,46.0,105.72,65.44
2016,6,7,5,30,332.0,37.0,1.5,14.0,78.0,176.68,133.4
2016,6,7,5,45,423.0,46.0,1.45,14.5,123.0,239.49,188.67
2016,6,7,6,0,514.0,55.0,1.4,15.0,168.0,310.75,249.7
2016,6,7,6,15,571.0,61.5,1.35,16.0,217.5,370.19,299.26
2016,6,7,6,30,628.0,68.0,1.3,17.0,267.0,434.15,350.28
2016,6,7,6,45,670.5,72.5,1.3,18.0,319.0,491.41,394.2
2016,6,7,7,0,713.0,77.0,1.3,19.0,371.0,549.12,436.72
2016,6,7,7,15,742.0,81.5,1.3,20.0,423.0,602.3,474.08
2016,6,7,7,30,771.0,86.0,1.3,21.0,475.0,656.28,509.7
2016,6,7,7,45,793.5,89.0,1.35,22.0,525.0,704.19,539.72
2016,6,7,8,0,816.0,92.0,1.4,23.0,575.0,751.85,568.87
2016,6,7,8,15,832.5,95.0,1.45,24.0,622.5,794.1,593.66
2016,6,7,8,30,849.0,98.0,1.5,25.0,670.0,830.19,613.91
2016,6,7,8,45,861.5,101.0,1.6,26.0,713.5,866.35,634.49
2016,6,7,9,0,874.0,104.0,1.7,27.0,757.0,900.7,653.6
2016,6,7,9,15,884.0,106.0,1.85,27.5,795.5,929.69,670.94
2016,6,7,9,30,894.0,108.0,2.0,28.0,834.0,956.4,686.81
2016,6,7,9,45,908.5,105.5,2.2,29.0,868.5,980.17,699.9
2016,6,7,10,0,923.0,103.0,2.4,30.0,903.0,1001.54,711.38
2016,6,7,10,15,928.5,104.0,2.5,30.5,929.5,1015.26,718.47
2016,6,7,10,30,934.0,105.0,2.6,31.0,956.0,1026.06,723.85
2016,6,7,10,45,936.0,107.0,2.75,31.5,975.0,1031.45,726.43
2016,6,7,11,0,938.0,109.0,2.9,32.0,994.0,1033.77,727.19
2016,6,7,11,15,940.5,109.5,3.0,32.0,1006.5,1031.98,726.51
2016,6,7,11,30,943.0,110.0,3.1,32.0,1019.0,1027.15,724.03
2016,6,7,11,45,943.5,110.0,3.25,32.5,1023.5,1016.88,717.16
2016,6,7,12,0,944.0,110.0,3.4,33.0,1028.0,1003.7,708.51
2016,6,7,12,15,943.5,110.0,3.5,33.0,1025.5,986.74,698.6
2016,6,7,12,30,943.0,110.0,3.6,33.0,1023.0,967.05,686.95
2016,6,7,12,45,936.5,113.0,3.7,33.0,1011.5,942.23,671.99
2016,6,7,13,0,930.0,116.0,3.8,33.0,1000.0,915.08,655.48
2016,6,7,13,15,927.0,115.0,3.85,33.0,982.0,884.94,636.65
2016,6,7,13,30,924.0,114.0,3.9,33.0,964.0,852.6,616.29
2016,6,7,13,45,917.5,113.5,3.95,33.0,939.0,815.96,592.93
2016,6,7,14,0,911.0,113.0,4.0,33.0,914.0,777.64,568.25
2016,6,7,14,15,904.0,111.5,4.05,32.5,882.5,736.55,542.56
2016,6,7,14,30,897.0,110.0,4.1,32.0,851.0,694.18,514.48
2016,6,7,14,45,886.0,109.0,4.15,32.0,813.5,648.7,481.68
2016,6,7,15,0,875.0,108.0,4.2,32.0,776.0,602.65,447.7
2016,6,7,15,15,863.0,105.5,4.2,31.5,734.0,554.36,412.06
2016,6,7,15,30,851.0,103.0,4.2,31.0,692.0,506.02,375.32
2016,6,7,15,45,833.5,101.0,4.2,30.5,645.0,452.08,333.47
2016,6,7,16,0,816.0,99.0,4.2,30.0,598.0,402.67,293.79
2016,6,7,16,15,795.0,95.5,4.15,29.0,548.5,351.88,252.63
2016,6,7,16,30,774.0,92.0,4.1,28.0,499.0,302.79,211.88
2016,6,7,16,45,745.0,88.5,4.1,27.5,447.5,253.66,170.59
2016,6,7,17,0,716.0,85.0,4.1,27.0,396.0,204.02,129.44
2016,6,7,17,15,678.5,80.0,4.0,26.0,344.0,158.01,93.26
2016,6,7,17,30,641.0,75.0,3.9,25.0,292.0,115.97,63.34
2016,6,7,17,45,586.0,68.5,3.8,24.5,241.5,75.9,40.58
2016,6,7,18,0,531.0,62.0,3.7,24.0,191.0,42.95,31.43
2016,6,7,18,15,451.0,53.0,3.55,23.0,144.5,38.28,27.32
2016,6,7,18,30,371.0,44.0,3.4,22.0,98.0,33.29,22.71
2016,6,7,18,45,248.0,31.5,3.25,21.0,62.0,24.47,14.34
2016,6,7,19,0,125.0,19.0,3.1,20.0,26.0,14.84,0.0
2016,6,7,19,15,62.5,9.5,3.0,19.0,13.0,9.34,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,6.5,2.25,12.5,7.5,0.0,0.0
2016,6,8,5,0,78.0,13.0,2.3,13.0,15.0,33.21,0.0
2016,6,8,5,15,211.5,26.0,2.35,13.0,48.0,109.31,68.18
2016,6,8,5,30,345.0,39.0,2.4,13.0,81.0,183.38,139.38
2016,6,8,5,45,438.5,47.5,2.45,13.5,127.0,247.43,196.36
2016,6,8,6,0,532.0,56.0,2.5,14.0,173.0,320.02,259.45
2016,6,8,6,15,590.0,62.5,2.5,14.5,223.5,380.82,311.67
2016,6,8,6,30,648.0,69.0,2.5,15.0,274.0,446.19,365.78
2016,6,8,6,45,690.5,73.5,2.55,16.0,327.0,504.33,411.7
2016,6,8,7,0,733.0,78.0,2.6,17.0,380.0,562.83,456.24
2016,6,8,7,15,762.0,82.0,2.6,17.5,432.5,616.27,495.96
2016,6,8,7,30,791.0,86.0,2.6,18.0,485.0,670.46,533.96
2016,6,8,7,45,701.5,120.0,2.65,19.0,501.0,673.08,531.91
2016,6,8,8,0,612.0,154.0,2.7,20.0,517.0,664.27,521.05
2016,6,8,8,15,618.5,169.5,2.75,20.5,561.5,705.3,548.78
2016,6,8,8,30,625.0,185.0,2.8,21.0,606.0,744.89,574.61
2016,6,8,8,45,660.5,186.5,2.9,22.0,657.5,793.28,605.78
2016,6,8,9,0,696.0,188.0,3.0,23.0,709.0,841.44,635.61
2016,6,8,9,15,591.5,247.5,3.05,23.5,706.0,821.53,617.42
2016,6,8,9,30,487.0,307.0,3.1,24.0,703.0,793.57,593.05
2016,6,8,9,45,487.5,326.0,3.2,24.5,736.0,819.23,608.9
2016,6,8,10,0,488.0,345.0,3.3,25.0,769.0,842.98,622.96
2016,6,8,10,15,715.0,227.0,3.35,25.5,868.5,945.49,695.81
2016,6,8,10,30,942.0,109.0,3.4,26.0,968.0,1038.27,753.91
2016,6,8,10,45,729.5,250.0,3.5,26.5,923.5,984.54,716.81
2016,6,8,11,0,517.0,391.0,3.6,27.0,879.0,914.31,663.26
2016,6,8,11,15,732.5,253.5,3.7,27.0,955.0,982.1,715.18
2016,6,8,11,30,948.0,116.0,3.8,27.0,1031.0,1038.35,751.64
2016,6,8,11,45,947.5,117.0,3.9,27.5,1035.0,1028.04,743.51
2016,6,8,12,0,947.0,118.0,4.0,28.0,1039.0,1014.81,734.1
2016,6,8,12,15,743.5,256.5,4.1,28.0,978.0,948.22,691.17
2016,6,8,12,30,540.0,395.0,4.2,28.0,917.0,878.7,639.59
2016,6,8,12,45,719.0,271.0,4.3,28.0,958.5,902.98,662.93
2016,6,8,13,0,898.0,147.0,4.4,28.0,1000.0,917.06,673.42
2016,6,8,13,15,894.0,145.5,4.45,28.0,982.0,886.38,653.36
2016,6,8,13,30,890.0,144.0,4.5,28.0,964.0,853.66,632.1
2016,6,8,13,45,884.5,142.5,4.6,28.0,939.0,817.88,608.89
2016,6,8,14,0,879.0,141.0,4.7,28.0,914.0,780.43,584.45
2016,6,8,14,15,871.0,139.0,4.75,27.5,882.5,739.29,557.81
2016,6,8,14,30,863.0,137.0,4.8,27.0,851.0,695.16,527.1
2016,6,8,14,45,852.0,135.0,4.85,27.0,813.0,649.68,493.55
2016,6,8,15,0,841.0,133.0,4.9,27.0,775.0,603.75,458.91
2016,6,8,15,15,827.0,130.0,4.85,26.5,732.5,555.09,422.02
2016,6,8,15,30,813.0,127.0,4.8,26.0,690.0,506.67,384.34
2016,6,8,15,45,794.5,116.5,4.8,25.5,636.0,449.96,339.67
2016,6,8,16,0,776.0,106.0,4.8,25.0,582.0,394.38,294.67
2016,6,8,16,15,570.5,152.5,4.7,24.5,486.5,323.29,239.54
2016,6,8,16,30,365.0,199.0,4.6,24.0,391.0,278.39,206.57
2016,6,8,16,45,338.5,186.5,4.6,23.5,350.5,241.33,176.9
2016,6,8,17,0,312.0,174.0,4.6,23.0,310.0,206.83,149.5
2016,6,8,17,15,296.5,153.0,4.5,22.0,268.5,169.82,120.53
2016,6,8,17,30,281.0,132.0,4.4,21.0,227.0,134.6,94.07
2016,6,8,17,45,256.5,112.0,4.3,20.5,187.5,101.56,71.45
2016,6,8,18,0,232.0,92.0,4.2,20.0,148.0,71.46,56.77
2016,6,8,18,15,190.5,73.0,4.0,19.0,112.0,57.8,44.79
2016,6,8,18,30,149.0,54.0,3.8,18.0,76.0,43.62,32.05
2016,6,8,18,45,74.5,37.0,3.6,17.5,48.0,32.04,20.93
2016,6,8,19,0,0.0,20.0,3.4,17.0,20.0,18.9,0.24
2016,6,8,19,15,0.0,10.0,3.3,16.0,10.0,9.83,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,41.5,6.5,2.8,11.0,7.5,0.0,0.0
2016,6,9,5,0,83.0,13.0,2.9,11.0,15.0,34.52,0.0
2016,6,9,5,15,214.0,26.0,2.95,11.0,48.0,110.12,69.4
2016,6,9,5,30,345.0,39.0,3.0,11.0,81.0,183.37,140.56
2016,6,9,5,45,435.5,47.5,3.05,11.5,126.5,246.18,197.14
2016,6,9,6,0,526.0,56.0,3.1,12.0,172.0,317.26,259.71
2016,6,9,6,15,583.0,62.5,3.05,12.5,222.0,377.27,311.9
2016,6,9,6,30,640.0,69.0,3.0,13.0,272.0,441.77,365.95
2016,6,9,6,45,685.0,73.0,3.0,14.0,325.0,500.43,412.86
2016,6,9,7,0,730.0,77.0,3.0,15.0,378.0,559.73,458.56
2016,6,9,7,15,758.0,81.0,2.9,15.5,429.5,612.37,497.9
2016,6,9,7,30,786.0,85.0,2.8,16.0,481.0,665.69,535.37
2016,6,9,7,45,812.0,86.5,2.75,17.0,532.5,715.06,567.43
2016,6,9,8,0,838.0,88.0,2.7,18.0,584.0,764.39,598.56
2016,6,9,8,15,854.0,90.5,2.65,18.5,631.5,801.59,621.42
2016,6,9,8,30,870.0,93.0,2.6,19.0,679.0,842.32,646.42
2016,6,9,8,45,886.0,93.5,2.55,20.0,723.0,879.41,667.16
2016,6,9,9,0,902.0,94.0,2.5,21.0,767.0,914.86,686.36
2016,6,9,9,15,911.0,95.5,2.45,21.5,805.5,943.13,701.75
2016,6,9,9,30,920.0,97.0,2.4,22.0,844.0,969.02,715.47
2016,6,9,9,45,927.5,98.0,2.4,23.0,877.0,990.43,725.25
2016,6,9,10,0,935.0,99.0,2.4,24.0,910.0,1009.14,733.26
2016,6,9,10,15,940.0,100.5,2.4,24.5,936.5,1023.12,739.69
2016,6,9,10,30,945.0,102.0,2.4,25.0,963.0,1034.13,744.32
2016,6,9,10,45,948.5,102.5,2.45,25.5,982.5,1039.6,746.09
2016,6,9,11,0,952.0,103.0,2.5,26.0,1002.0,1041.99,746.07
2016,6,9,11,15,953.5,103.5,2.55,26.5,1014.0,1039.32,743.0
2016,6,9,11,30,955.0,104.0,2.6,27.0,1026.0,1033.57,738.13
2016,6,9,11,45,955.5,104.5,2.7,27.5,1030.5,1023.83,731.35
2016,6,9,12,0,956.0,105.0,2.8,28.0,1035.0,1011.12,722.77
2016,6,9,12,15,955.0,105.0,2.9,28.0,1032.0,993.64,712.63
2016,6,9,12,30,954.0,105.0,3.0,28.0,1029.0,973.41,700.72
2016,6,9,12,45,950.5,105.5,3.2,28.5,1018.0,948.76,685.27
2016,6,9,13,0,947.0,106.0,3.4,29.0,1007.0,921.64,668.05
2016,6,9,13,15,809.5,196.0,3.55,28.5,956.0,864.69,633.13
2016,6,9,13,30,672.0,286.0,3.7,28.0,905.0,810.89,596.84
2016,6,9,13,45,569.5,322.5,3.85,28.0,837.5,741.72,548.04
2016,6,9,14,0,467.0,359.0,4.0,28.0,770.0,676.2,501.04
2016,6,9,14,15,550.5,308.5,4.1,27.5,776.5,668.61,499.2
2016,6,9,14,30,634.0,258.0,4.2,27.0,783.0,653.07,490.9
2016,6,9,14,45,625.0,246.0,4.3,26.5,744.0,608.42,459.52
2016,6,9,15,0,616.0,234.0,4.4,26.0,705.0,563.68,427.4
2016,6,9,15,15,474.5,265.5,4.45,25.5,616.5,487.44,370.1
2016,6,9,15,30,333.0,297.0,4.5,25.0,528.0,425.73,323.38
2016,6,9,15,45,369.0,265.5,4.55,24.5,505.5,396.52,301.35
2016,6,9,16,0,405.0,234.0,4.6,24.0,483.0,359.8,272.49
2016,6,9,16,15,401.0,213.0,4.55,23.5,442.5,318.74,239.6
2016,6,9,16,30,397.0,192.0,4.5,23.0,402.0,278.08,206.4
2016,6,9,16,45,335.0,181.0,4.5,22.5,345.5,236.5,173.91
2016,6,9,17,0,273.0,170.0,4.5,22.0,289.0,196.5,143.37
2016,6,9,17,15,258.0,150.5,4.4,21.0,251.5,162.71,116.89
2016,6,9,17,30,243.0,131.0,4.3,20.0,214.0,130.62,92.66
2016,6,9,17,45,227.0,110.5,4.25,19.5,178.0,99.45,70.71
2016,6,9,18,0,211.0,90.0,4.2,19.0,142.0,70.22,55.94
2016,6,9,18,15,182.5,71.0,4.0,18.0,108.5,56.33,43.71
2016,6,9,18,30,154.0,52.0,3.8,17.0,75.0,42.12,30.92
2016,6,9,18,45,99.0,35.0,3.65,16.5,48.0,28.92,18.5
2016,6,9,19,0,44.0,18.0,3.5,16.0,21.0,15.27,0.0
2016,6,9,19,15,22.0,9.0,3.35,15.5,10.5,8.85,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,10.81,0.0
2016,6,10,5,15,72.0,26.5,2.2,12.0,35.5,60.22,36.34
2016,6,10,5,30,144.0,42.0,2.3,12.0,60.0,107.86,81.55
2016,6,10,5,45,177.5,60.5,2.4,12.5,93.0,148.93,118.36
2016,6,10,6,0,211.0,79.0,2.5,13.0,126.0,192.68,156.9
2016,6,10,6,15,232.0,99.0,2.55,13.0,162.5,234.78,193.6
2016,6,10,6,30,253.0,119.0,2.6,13.0,199.0,278.32,230.6
2016,6,10,6,45,264.0,140.0,2.7,13.5,237.0,318.52,263.42
2016,6,10,7,0,275.0,161.0,2.8,14.0,275.0,359.08,295.62
2016,6,10,7,15,285.0,181.0,2.85,14.5,312.5,398.08,325.69
2016,6,10,7,30,295.0,201.0,2.9,15.0,350.0,437.17,355.12
2016,6,10,7,45,568.0,143.5,2.95,16.0,467.0,599.26,483.36
2016,6,10,8,0,841.0,86.0,3.0,17.0,584.0,759.64,599.94
2016,6,10,8,15,856.5,88.5,2.95,17.5,631.0,801.29,625.45
2016,6,10,8,30,872.0,91.0,2.9,18.0,678.0,841.71,650.51
2016,6,10,8,45,884.0,93.5,2.9,19.0,721.5,877.62,671.08
2016,6,10,9,0,896.0,96.0,2.9,20.0,765.0,911.67,690.05
2016,6,10,9,15,905.0,97.5,2.85,20.5,803.5,939.81,705.7
2016,6,10,9,30,914.0,99.0,2.8,21.0,842.0,965.61,719.66
2016,6,10,9,45,927.0,97.0,2.75,21.5,876.0,988.95,731.89
2016,6,10,10,0,940.0,95.0,2.7,22.0,910.0,1009.81,742.43
2016,6,10,10,15,945.0,96.0,2.65,22.5,936.5,1023.39,748.21
2016,6,10,10,30,950.0,97.0,2.6,23.0,963.0,1033.99,752.18
2016,6,10,10,45,950.5,99.5,2.6,23.5,981.5,1038.69,752.95
2016,6,10,11,0,951.0,102.0,2.6,24.0,1000.0,1040.25,751.89
2016,6,10,11,15,953.0,102.5,2.65,24.0,1012.0,1038.13,750.6
2016,6,10,11,30,955.0,103.0,2.7,24.0,1024.0,1032.93,747.47
2016,6,10,11,45,746.5,251.0,2.8,24.5,973.0,974.94,709.37
2016,6,10,12,0,538.0,399.0,2.9,25.0,922.0,909.02,659.74
2016,6,10,12,15,628.5,339.5,2.95,24.5,949.0,921.23,673.14
2016,6,10,12,30,719.0,280.0,3.0,24.0,976.0,931.66,684.58
2016,6,10,12,45,613.5,340.0,3.1,24.0,929.5,876.81,645.27
2016,6,10,13,0,508.0,400.0,3.2,24.0,883.0,822.83,606.56
2016,6,10,13,15,473.0,396.0,3.25,24.0,839.5,771.84,571.91
2016,6,10,13,30,438.0,392.0,3.3,24.0,796.0,721.86,537.43
2016,6,10,13,45,314.5,415.5,3.4,24.0,702.0,631.92,472.26
2016,6,10,14,0,191.0,439.0,3.5,24.0,608.0,550.48,412.09
2016,6,10,14,15,219.0,418.5,3.55,23.5,605.5,541.55,407.89
2016,6,10,14,30,247.0,398.0,3.6,23.0,603.0,526.69,398.86
2016,6,10,14,45,196.0,383.0,3.7,23.0,541.0,472.37,358.65
2016,6,10,15,0,145.0,368.0,3.8,23.0,479.0,418.53,318.63
2016,6,10,15,15,95.5,328.5,3.8,22.5,400.5,353.01,270.08
2016,6,10,15,30,46.0,289.0,3.8,22.0,322.0,288.07,221.37
2016,6,10,15,45,153.5,278.0,3.85,21.5,375.0,317.31,244.68
2016,6,10,16,0,261.0,267.0,3.9,21.0,428.0,335.76,258.03
2016,6,10,16,15,234.0,247.0,3.9,20.5,382.0,299.08,229.39
2016,6,10,16,30,207.0,227.0,3.9,20.0,336.0,260.45,199.26
2016,6,10,16,45,132.0,200.0,3.9,20.0,267.5,207.14,158.59
2016,6,10,17,0,57.0,173.0,3.9,20.0,199.0,165.81,128.1
2016,6,10,17,15,50.5,152.0,3.85,19.5,173.0,142.53,110.0
2016,6,10,17,30,44.0,131.0,3.8,19.0,147.0,120.07,92.48
2016,6,10,17,45,37.5,110.0,3.8,18.5,122.0,98.45,75.64
2016,6,10,18,0,31.0,89.0,3.8,18.0,97.0,77.74,62.73
2016,6,10,18,15,19.5,69.0,3.7,17.0,74.0,61.17,48.13
2016,6,10,18,30,8.0,49.0,3.6,16.0,51.0,45.64,34.12
2016,6,10,18,45,4.0,31.5,3.5,15.5,32.5,29.83,19.41
2016,6,10,19,0,0.0,14.0,3.4,15.0,14.0,13.51,0.0
2016,6,10,19,15,0.0,7.0,3.3,14.5,7.0,6.88,0.0
2016,6,10,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,10.0,14.0,13.76,0.0
2016,6,11,5,15,130.5,27.5,0.75,10.5,44.0,85.6,53.68
2016,6,11,5,30,261.0,41.0,0.7,11.0,74.0,154.85,118.07
2016,6,11,5,45,331.5,54.5,0.7,12.0,115.0,210.37,166.82
2016,6,11,6,0,402.0,68.0,0.7,13.0,156.0,272.57,219.87
2016,6,11,6,15,450.0,79.5,0.65,14.0,202.5,327.44,265.33
2016,6,11,6,30,498.0,91.0,0.6,15.0,249.0,388.99,314.0
2016,6,11,6,45,531.0,101.5,0.55,16.0,297.0,441.99,353.94
2016,6,11,7,0,564.0,112.0,0.5,17.0,345.0,496.87,393.51
2016,6,11,7,15,613.0,109.5,0.7,17.5,393.0,549.75,433.62
2016,6,11,7,30,662.0,107.0,0.9,18.0,441.0,604.91,474.57
2016,6,11,7,45,654.5,129.0,1.1,19.0,487.5,647.8,503.49
2016,6,11,8,0,647.0,151.0,1.3,20.0,534.0,688.15,529.98
2016,6,11,8,15,462.5,224.5,1.5,21.0,509.5,634.49,485.73
2016,6,11,8,30,278.0,298.0,1.7,22.0,485.0,562.76,428.34
2016,6,11,8,45,277.0,320.0,1.9,23.0,516.5,591.39,447.32
2016,6,11,9,0,276.0,342.0,2.1,24.0,548.0,618.93,464.48
2016,6,11,9,15,478.0,284.0,2.2,24.5,663.0,754.06,562.49
2016,6,11,9,30,680.0,226.0,2.3,25.0,778.0,891.5,657.21
2016,6,11,9,45,482.5,320.0,2.4,25.5,720.0,808.38,593.61
2016,6,11,10,0,285.0,414.0,2.5,26.0,662.0,712.9,522.02
2016,6,11,10,15,189.5,430.0,2.5,26.0,597.5,628.8,461.68
2016,6,11,10,30,94.0,446.0,2.5,26.0,533.0,543.14,398.87
2016,6,11,10,45,172.0,459.0,2.5,26.0,620.5,637.8,467.17
2016,6,11,11,0,250.0,472.0,2.5,26.0,708.0,730.27,531.18
2016,6,11,11,15,179.0,479.0,2.5,25.5,649.0,658.18,480.14
2016,6,11,11,30,108.0,486.0,2.5,25.0,590.0,587.25,430.03
2016,6,11,11,45,68.5,438.5,2.55,25.0,505.0,498.4,367.31
2016,6,11,12,0,29.0,391.0,2.6,25.0,420.0,411.11,304.29
2016,6,11,12,15,246.0,411.5,2.6,25.0,650.5,634.87,470.16
2016,6,11,12,30,463.0,432.0,2.6,25.0,881.0,844.52,615.48
2016,6,11,12,45,411.0,433.5,2.65,25.5,829.0,785.34,572.34
2016,6,11,13,0,359.0,435.0,2.7,26.0,777.0,727.78,532.03
2016,6,11,13,15,186.5,350.0,2.75,26.0,527.5,490.22,364.75
2016,6,11,13,30,14.0,265.0,2.8,26.0,278.0,266.38,198.19
2016,6,11,13,45,211.5,318.0,2.85,26.0,505.0,462.84,348.66
2016,6,11,14,0,409.0,371.0,2.9,26.0,732.0,645.06,480.16
2016,6,11,14,15,353.5,379.0,2.95,26.0,683.0,597.54,444.62
2016,6,11,14,30,298.0,387.0,3.0,26.0,634.0,551.01,410.92
2016,6,11,14,45,173.5,358.0,3.15,26.0,501.0,436.7,327.5
2016,6,11,15,0,49.0,329.0,3.3,26.0,368.0,333.11,250.33
2016,6,11,15,15,89.5,326.5,3.4,25.5,391.0,348.21,263.24
2016,6,11,15,30,130.0,324.0,3.5,25.0,414.0,354.87,269.14
2016,6,11,15,45,155.5,301.0,3.6,25.0,401.5,337.78,256.34
2016,6,11,16,0,181.0,278.0,3.7,25.0,389.0,318.32,241.31
2016,6,11,16,15,98.5,231.5,3.7,24.5,291.5,244.21,185.84
2016,6,11,16,30,16.0,185.0,3.7,24.0,194.0,177.98,136.47
2016,6,11,16,45,85.0,183.5,3.7,23.5,222.0,186.78,142.0
2016,6,11,17,0,154.0,182.0,3.7,23.0,250.0,187.9,140.46
2016,6,11,17,15,375.0,131.5,3.65,22.5,268.0,160.94,109.75
2016,6,11,17,30,596.0,81.0,3.6,22.0,286.0,120.19,68.94
2016,6,11,17,45,535.0,75.0,3.55,21.5,236.0,82.2,46.56
2016,6,11,18,0,474.0,69.0,3.5,21.0,186.0,50.61,38.51
2016,6,11,18,15,398.5,58.5,3.4,20.0,141.5,42.92,31.76
2016,6,11,18,30,323.0,48.0,3.3,19.0,97.0,36.12,25.53
2016,6,11,18,45,213.5,34.5,3.25,18.5,62.0,26.5,16.43
2016,6,11,19,0,104.0,21.0,3.2,18.0,27.0,16.4,1.64
2016,6,11,19,15,52.0,10.5,3.2,17.5,13.5,10.32,0.0
2016,6,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
