Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,7.0,2.15,12.5,7.0,0.0,0.0
2016,6,12,5,0,0.0,14.0,2.3,13.0,14.0,13.76,0.0
2016,6,12,5,15,138.0,28.0,2.4,13.5,45.0,88.55,54.91
2016,6,12,5,30,276.0,42.0,2.5,14.0,76.0,161.44,122.28
2016,6,12,5,45,368.5,52.0,2.65,14.5,120.0,223.6,176.99
2016,6,12,6,0,461.0,62.0,2.8,15.0,164.0,294.2,238.12
2016,6,12,6,15,519.5,70.0,2.8,15.5,212.5,353.81,289.2
2016,6,12,6,30,578.0,78.0,2.8,16.0,261.0,418.05,342.41
2016,6,12,6,45,625.0,83.0,2.85,16.5,313.0,476.45,389.45
2016,6,12,7,0,672.0,88.0,2.9,17.0,365.0,537.82,437.33
2016,6,12,7,15,702.5,93.0,2.8,17.5,416.5,590.79,476.73
2016,6,12,7,30,733.0,98.0,2.7,18.0,468.0,644.78,515.51
2016,6,12,7,45,760.0,101.0,2.65,19.0,518.5,692.19,546.14
2016,6,12,8,0,787.0,104.0,2.6,20.0,569.0,742.27,577.84
2016,6,12,8,15,804.5,107.0,2.55,20.5,616.0,784.45,604.21
2016,6,12,8,30,822.0,110.0,2.5,21.0,663.0,825.59,629.38
2016,6,12,8,45,838.0,111.5,2.45,22.0,707.0,862.5,649.93
2016,6,12,9,0,854.0,113.0,2.4,23.0,751.0,892.5,665.44
2016,6,12,9,15,864.5,115.0,2.4,23.5,789.0,921.56,681.85
2016,6,12,9,30,875.0,117.0,2.4,24.0,827.0,948.44,696.7
2016,6,12,9,45,892.0,113.0,2.45,24.5,862.0,972.8,710.3
2016,6,12,10,0,909.0,109.0,2.5,25.0,897.0,994.91,722.45
2016,6,12,10,15,914.5,110.0,2.6,25.5,924.0,1008.62,729.7
2016,6,12,10,30,920.0,111.0,2.7,26.0,951.0,1019.47,735.26
2016,6,12,10,45,924.5,111.5,2.8,26.5,970.5,1025.87,738.07
2016,6,12,11,0,929.0,112.0,2.9,27.0,990.0,1029.29,739.1
2016,6,12,11,15,931.5,112.5,3.0,27.0,1002.5,1027.71,738.52
2016,6,12,11,30,934.0,113.0,3.1,27.0,1015.0,1023.13,736.14
2016,6,12,11,45,934.0,114.0,3.25,27.5,1019.5,1013.64,729.65
2016,6,12,12,0,934.0,115.0,3.4,28.0,1024.0,1001.27,721.36
2016,6,12,12,15,933.5,115.0,3.5,28.0,1021.5,984.66,711.44
2016,6,12,12,30,933.0,115.0,3.6,28.0,1019.0,965.36,699.79
2016,6,12,12,45,918.5,122.5,3.7,28.0,1005.5,938.06,682.87
2016,6,12,13,0,904.0,130.0,3.8,28.0,992.0,908.78,664.58
2016,6,12,13,15,900.5,129.5,3.9,28.0,974.0,879.54,646.19
2016,6,12,13,30,897.0,129.0,4.0,28.0,956.0,848.2,626.25
2016,6,12,13,45,889.0,129.0,4.15,28.0,931.0,811.86,602.92
2016,6,12,14,0,881.0,129.0,4.3,28.0,906.0,774.0,578.29
2016,6,12,14,15,873.5,127.0,4.35,27.5,875.0,733.33,552.17
2016,6,12,14,30,866.0,125.0,4.4,27.0,844.0,691.47,523.38
2016,6,12,14,45,856.0,123.0,4.5,27.0,807.0,647.06,490.83
2016,6,12,15,0,846.0,121.0,4.6,27.0,770.0,599.22,455.21
2016,6,12,15,15,833.5,118.5,4.6,26.5,728.5,551.7,419.41
2016,6,12,15,30,821.0,116.0,4.6,26.0,687.0,504.26,382.63
2016,6,12,15,45,806.5,112.0,4.6,25.5,641.5,454.87,343.36
2016,6,12,16,0,792.0,108.0,4.6,25.0,596.0,406.16,303.53
2016,6,12,16,15,771.0,104.0,4.55,24.5,547.0,356.08,261.71
2016,6,12,16,30,750.0,100.0,4.5,24.0,498.0,307.71,220.51
2016,6,12,16,45,726.5,94.0,4.45,24.0,448.0,255.47,175.72
2016,6,12,17,0,703.0,88.0,4.4,24.0,398.0,208.74,135.73
2016,6,12,17,15,666.0,83.0,4.25,23.0,346.5,163.28,99.25
2016,6,12,17,30,629.0,78.0,4.1,22.0,295.0,121.71,68.76
2016,6,12,17,45,583.0,70.0,3.95,21.5,245.5,81.1,43.97
2016,6,12,18,0,537.0,62.0,3.8,21.0,196.0,45.38,33.97
2016,6,12,18,15,461.5,53.5,3.5,20.0,150.0,38.29,27.75
2016,6,12,18,30,386.0,45.0,3.2,19.0,104.0,33.77,23.53
2016,6,12,18,45,275.0,33.0,2.9,18.5,67.0,25.5,15.64
2016,6,12,19,0,164.0,21.0,2.6,18.0,30.0,16.39,2.18
2016,6,12,19,15,82.0,10.5,2.5,17.5,15.0,10.32,0.0
2016,6,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,43.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,6,13,5,0,87.0,12.0,2.1,12.0,15.0,34.53,0.0
2016,6,13,5,15,212.5,25.0,2.15,12.5,47.5,108.41,67.65
2016,6,13,5,30,338.0,38.0,2.2,13.0,80.0,179.53,136.28
2016,6,13,5,45,423.5,47.0,2.25,13.5,124.0,240.37,190.59
2016,6,13,6,0,509.0,56.0,2.3,14.0,168.0,309.08,250.45
2016,6,13,6,15,299.5,90.5,2.15,14.5,161.0,265.27,217.06
2016,6,13,6,30,90.0,125.0,2.0,15.0,154.0,189.91,154.39
2016,6,13,6,45,100.5,146.5,1.95,16.0,184.0,222.7,180.9
2016,6,13,7,0,111.0,168.0,1.9,17.0,214.0,256.07,206.82
2016,6,13,7,15,181.0,187.5,1.8,18.0,274.0,327.57,263.23
2016,6,13,7,30,251.0,207.0,1.7,19.0,334.0,412.62,327.84
2016,6,13,7,45,536.5,149.0,1.6,20.0,455.5,577.23,454.09
2016,6,13,8,0,822.0,91.0,1.5,21.0,577.0,754.75,577.61
2016,6,13,8,15,838.5,94.0,1.6,22.0,624.5,797.28,601.97
2016,6,13,8,30,855.0,97.0,1.7,23.0,672.0,833.68,623.16
2016,6,13,8,45,871.0,98.0,1.85,24.0,716.5,870.97,645.2
2016,6,13,9,0,887.0,99.0,2.0,25.0,761.0,906.67,665.88
2016,6,13,9,15,897.0,100.5,2.25,25.5,800.0,935.59,684.23
2016,6,13,9,30,907.0,102.0,2.5,26.0,839.0,962.24,701.04
2016,6,13,9,45,916.0,102.5,2.75,27.0,872.5,984.43,713.46
2016,6,13,10,0,925.0,103.0,3.0,28.0,906.0,1004.01,724.13
2016,6,13,10,15,930.5,104.5,3.2,28.0,932.5,1018.49,733.98
2016,6,13,10,30,936.0,106.0,3.4,28.0,959.0,1030.05,742.06
2016,6,13,10,45,941.5,105.5,3.6,28.5,979.5,1036.55,745.47
2016,6,13,11,0,947.0,105.0,3.8,29.0,1000.0,1040.03,747.03
2016,6,13,11,15,949.5,105.5,3.95,29.0,1012.5,1038.51,746.61
2016,6,13,11,30,952.0,106.0,4.1,29.0,1025.0,1033.92,744.32
2016,6,13,11,45,955.0,105.0,4.3,29.0,1031.0,1025.29,739.79
2016,6,13,12,0,958.0,104.0,4.5,29.0,1037.0,1013.67,733.34
2016,6,13,12,15,957.5,104.0,4.65,28.5,1034.5,996.81,724.73
2016,6,13,12,30,957.0,104.0,4.8,28.0,1032.0,977.18,714.7
2016,6,13,12,45,951.5,106.5,4.95,28.0,1021.0,952.78,699.91
2016,6,13,13,0,946.0,109.0,5.1,28.0,1010.0,925.96,683.39
2016,6,13,13,15,943.5,108.0,5.2,27.5,993.0,896.1,665.69
2016,6,13,13,30,941.0,107.0,5.3,27.0,976.0,863.97,646.21
2016,6,13,13,45,934.5,107.5,5.45,27.0,951.0,827.98,622.77
2016,6,13,14,0,928.0,108.0,5.6,27.0,926.0,790.25,597.83
2016,6,13,14,15,921.5,106.5,5.6,26.5,895.5,749.13,570.73
2016,6,13,14,30,915.0,105.0,5.6,26.0,865.0,706.64,541.68
2016,6,13,14,45,905.0,104.0,5.6,25.5,827.5,661.24,508.46
2016,6,13,15,0,895.0,103.0,5.6,25.0,790.0,615.14,473.86
2016,6,13,15,15,883.5,101.0,5.55,24.5,748.0,566.85,436.59
2016,6,13,15,30,872.0,99.0,5.5,24.0,706.0,518.42,398.21
2016,6,13,15,45,860.0,95.0,5.45,23.5,660.0,468.05,357.32
2016,6,13,16,0,848.0,91.0,5.4,23.0,614.0,418.02,315.58
2016,6,13,16,15,828.5,88.0,5.3,22.5,564.5,362.65,268.78
2016,6,13,16,30,809.0,85.0,5.2,22.0,515.0,312.8,225.45
2016,6,13,16,45,787.5,80.0,5.1,21.5,463.5,262.39,181.43
2016,6,13,17,0,766.0,75.0,5.0,21.0,412.0,214.05,139.46
2016,6,13,17,15,731.0,70.5,4.9,20.0,359.5,166.36,100.32
2016,6,13,17,30,696.0,66.0,4.8,19.0,307.0,122.39,67.35
2016,6,13,17,45,649.0,60.0,4.7,18.5,256.0,77.04,38.86
2016,6,13,18,0,602.0,54.0,4.6,18.0,205.0,39.77,29.48
2016,6,13,18,15,528.5,47.0,4.45,17.0,157.5,32.58,23.1
2016,6,13,18,30,455.0,40.0,4.3,16.0,110.0,29.1,19.79
2016,6,13,18,45,340.0,30.0,4.15,15.5,71.5,22.58,13.44
2016,6,13,19,0,225.0,20.0,4.0,15.0,33.0,15.57,2.32
2016,6,13,19,15,112.5,10.0,4.0,14.5,16.5,9.83,0.0
2016,6,13,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,45,51.5,6.5,2.85,9.0,8.0,0.0,0.0
2016,6,14,5,0,103.0,13.0,2.9,9.0,16.0,39.66,0.0
2016,6,14,5,15,242.0,24.5,2.95,9.5,50.0,116.86,73.75
2016,6,14,5,30,381.0,36.0,3.0,10.0,84.0,192.61,147.94
2016,6,14,5,45,469.0,44.5,3.1,10.5,129.5,255.78,205.36
2016,6,14,6,0,557.0,53.0,3.2,11.0,175.0,327.1,268.58
2016,6,14,6,15,612.5,59.0,3.2,11.5,225.5,387.06,321.12
2016,6,14,6,30,668.0,65.0,3.2,12.0,276.0,451.39,375.43
2016,6,14,6,45,706.5,69.5,3.2,13.0,328.5,505.84,419.29
2016,6,14,7,0,745.0,74.0,3.2,14.0,381.0,564.85,464.94
2016,6,14,7,15,772.5,78.0,3.2,14.5,432.5,617.75,505.07
2016,6,14,7,30,800.0,82.0,3.2,15.0,484.0,671.29,543.25
2016,6,14,7,45,819.0,85.5,3.2,15.5,534.0,718.28,575.15
2016,6,14,8,0,838.0,89.0,3.2,16.0,584.0,764.74,606.05
2016,6,14,8,15,853.5,91.5,3.3,16.5,631.5,801.58,629.96
2016,6,14,8,30,869.0,94.0,3.4,17.0,679.0,841.96,656.19
2016,6,14,8,45,881.0,96.5,3.5,18.0,722.5,877.86,677.65
2016,6,14,9,0,893.0,99.0,3.6,19.0,766.0,911.91,697.56
2016,6,14,9,15,902.0,101.0,3.7,19.5,804.5,940.62,714.94
2016,6,14,9,30,911.0,103.0,3.8,20.0,843.0,966.99,730.68
2016,6,14,9,45,922.5,101.5,3.9,20.5,876.5,989.5,743.79
2016,6,14,10,0,934.0,100.0,4.0,21.0,910.0,1009.5,755.22
2016,6,14,10,15,939.0,101.0,4.1,21.5,936.5,1023.13,762.44
2016,6,14,10,30,944.0,102.0,4.2,22.0,963.0,1033.81,767.81
2016,6,14,10,45,949.5,101.5,4.35,22.5,983.0,1040.41,770.88
2016,6,14,11,0,955.0,101.0,4.5,23.0,1003.0,1043.97,772.02
2016,6,14,11,15,957.0,101.5,4.55,23.0,1015.5,1042.02,770.73
2016,6,14,11,30,959.0,102.0,4.6,23.0,1028.0,1036.99,767.54
2016,6,14,11,45,960.5,101.5,4.7,23.0,1033.0,1027.42,761.9
2016,6,14,12,0,962.0,101.0,4.8,23.0,1038.0,1014.87,754.34
2016,6,14,12,15,961.5,101.0,4.9,23.0,1035.5,998.02,743.92
2016,6,14,12,30,961.0,101.0,5.0,23.0,1033.0,978.39,731.63
2016,6,14,12,45,956.0,103.0,5.1,23.0,1022.0,953.93,716.02
2016,6,14,13,0,951.0,105.0,5.2,23.0,1011.0,927.03,698.67
2016,6,14,13,15,948.0,104.0,5.25,23.0,993.5,896.68,678.52
2016,6,14,13,30,945.0,103.0,5.3,23.0,976.0,864.07,656.7
2016,6,14,13,45,941.0,101.5,5.4,23.0,951.5,828.09,632.62
2016,6,14,14,0,937.0,100.0,5.5,23.0,927.0,790.21,606.96
2016,6,14,14,15,930.5,98.5,5.5,22.5,896.0,748.83,579.24
2016,6,14,14,30,924.0,97.0,5.5,22.0,865.0,706.05,549.85
2016,6,14,14,45,916.0,95.0,5.55,21.5,828.0,660.69,516.31
2016,6,14,15,0,908.0,93.0,5.6,21.0,791.0,614.46,481.18
2016,6,14,15,15,897.0,91.0,5.55,20.5,749.0,565.94,443.07
2016,6,14,15,30,886.0,89.0,5.5,20.0,707.0,517.21,403.76
2016,6,14,15,45,873.5,85.5,5.5,20.0,661.0,466.48,361.23
2016,6,14,16,0,861.0,82.0,5.5,20.0,615.0,416.11,317.98
2016,6,14,16,15,843.0,79.5,5.4,19.0,565.5,365.27,274.48
2016,6,14,16,30,825.0,77.0,5.3,18.0,516.0,311.42,227.69
2016,6,14,16,45,801.5,73.5,5.25,17.5,464.5,261.05,182.92
2016,6,14,17,0,778.0,70.0,5.2,17.0,413.0,212.93,140.4
2016,6,14,17,15,745.5,66.0,5.1,16.0,361.0,165.43,100.56
2016,6,14,17,30,713.0,62.0,5.0,15.0,309.0,121.39,66.8
2016,6,14,17,45,665.0,57.0,4.95,14.5,258.0,79.2,40.59
2016,6,14,18,0,617.0,52.0,4.9,14.0,207.0,42.18,32.14
2016,6,14,18,15,546.5,45.0,4.75,13.5,159.5,30.85,21.93
2016,6,14,18,30,476.0,38.0,4.6,13.0,112.0,27.27,18.46
2016,6,14,18,45,353.5,29.0,4.5,12.5,73.0,21.6,12.84
2016,6,14,19,0,231.0,20.0,4.4,12.0,34.0,15.51,2.78
2016,6,14,19,15,115.5,10.0,4.3,11.5,17.0,9.83,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,6.5,3.05,8.0,7.5,0.0,0.0
2016,6,15,5,0,68.0,13.0,3.1,8.0,15.0,30.5,0.0
2016,6,15,5,15,195.5,26.5,3.15,8.5,47.0,103.89,65.44
2016,6,15,5,30,323.0,40.0,3.2,9.0,79.0,175.91,135.71
2016,6,15,5,45,424.5,47.5,3.25,9.5,125.0,240.99,194.34
2016,6,15,6,0,526.0,55.0,3.3,10.0,171.0,315.2,259.95
2016,6,15,6,15,583.5,61.5,3.3,10.5,220.5,375.34,312.81
2016,6,15,6,30,641.0,68.0,3.3,11.0,270.0,440.04,367.69
2016,6,15,6,45,691.0,70.5,3.35,11.5,323.5,497.59,415.29
2016,6,15,7,0,741.0,73.0,3.4,12.0,377.0,560.9,465.86
2016,6,15,7,15,768.5,76.5,3.4,12.5,429.0,613.05,505.88
2016,6,15,7,30,796.0,80.0,3.4,13.0,481.0,665.87,543.94
2016,6,15,7,45,818.5,82.5,3.4,14.0,531.5,714.18,576.21
2016,6,15,8,0,841.0,85.0,3.4,15.0,582.0,757.54,604.02
2016,6,15,8,15,856.5,88.0,3.5,15.5,629.5,799.84,632.14
2016,6,15,8,30,872.0,91.0,3.6,16.0,677.0,840.92,659.02
2016,6,15,8,45,881.5,94.0,3.75,16.5,720.0,875.33,681.12
2016,6,15,9,0,891.0,97.0,3.9,17.0,763.0,907.76,701.71
2016,6,15,9,15,900.0,99.0,4.0,17.0,801.0,936.48,720.69
2016,6,15,9,30,909.0,101.0,4.1,17.0,839.0,962.86,738.07
2016,6,15,9,45,920.0,100.0,4.2,17.5,872.5,985.46,751.45
2016,6,15,10,0,931.0,99.0,4.3,18.0,906.0,1005.52,763.12
2016,6,15,10,15,936.0,100.0,4.4,18.0,932.5,1019.17,772.02
2016,6,15,10,30,941.0,101.0,4.5,18.0,959.0,1029.88,779.34
2016,6,15,10,45,943.5,102.5,4.65,18.5,978.5,1035.65,782.37
2016,6,15,11,0,946.0,104.0,4.8,19.0,998.0,1038.34,783.41
2016,6,15,11,15,948.0,104.5,4.9,19.0,1010.5,1036.44,782.53
2016,6,15,11,30,950.0,105.0,5.0,19.0,1023.0,1031.47,779.68
2016,6,15,11,45,953.0,103.5,5.1,19.5,1028.5,1022.46,772.64
2016,6,15,12,0,956.0,102.0,5.2,20.0,1034.0,1010.48,763.66
2016,6,15,12,15,956.0,102.0,5.25,20.0,1031.5,994.23,752.95
2016,6,15,12,30,956.0,102.0,5.3,20.0,1029.0,975.19,740.38
2016,6,15,12,45,950.0,104.5,5.35,20.0,1018.5,950.46,723.88
2016,6,15,13,0,944.0,107.0,5.4,20.0,1008.0,923.35,705.7
2016,6,15,13,15,941.5,106.5,5.4,19.5,991.0,894.11,687.03
2016,6,15,13,30,939.0,106.0,5.4,19.0,974.0,862.59,666.61
2016,6,15,13,45,938.0,103.0,5.45,19.0,951.0,827.77,642.64
2016,6,15,14,0,937.0,100.0,5.5,19.0,928.0,790.86,617.0
2016,6,15,14,15,931.5,98.5,5.45,19.0,897.5,750.21,588.0
2016,6,15,14,30,926.0,97.0,5.4,19.0,867.0,708.1,557.49
2016,6,15,14,45,921.0,94.0,5.4,19.0,831.5,663.64,523.14
2016,6,15,15,0,916.0,91.0,5.4,19.0,796.0,618.06,487.19
2016,6,15,15,15,905.5,89.0,5.3,18.5,754.0,569.49,448.7
2016,6,15,15,30,895.0,87.0,5.2,18.0,712.0,520.64,408.99
2016,6,15,15,45,883.5,83.5,5.15,18.0,666.5,469.96,366.19
2016,6,15,16,0,872.0,80.0,5.1,18.0,621.0,419.54,322.59
2016,6,15,16,15,854.5,77.5,5.05,17.5,571.5,368.35,278.08
2016,6,15,16,30,837.0,75.0,5.0,17.0,522.0,318.38,233.71
2016,6,15,16,45,814.5,71.5,4.95,16.5,470.5,263.38,185.06
2016,6,15,17,0,792.0,68.0,4.9,16.0,419.0,214.81,141.94
2016,6,15,17,15,760.0,64.5,4.75,15.5,366.5,167.11,101.49
2016,6,15,17,30,728.0,61.0,4.6,15.0,314.0,122.82,67.26
2016,6,15,17,45,682.0,56.0,4.45,14.5,262.5,79.96,40.44
2016,6,15,18,0,636.0,51.0,4.3,14.0,211.0,42.07,32.06
2016,6,15,18,15,565.5,44.5,3.95,13.5,163.0,30.4,21.54
2016,6,15,18,30,495.0,38.0,3.6,13.0,115.0,27.23,18.44
2016,6,15,18,45,378.5,29.0,3.25,12.5,75.5,21.56,12.84
2016,6,15,19,0,262.0,20.0,2.9,12.0,36.0,15.47,3.1
2016,6,15,19,15,131.0,10.0,2.7,11.5,18.0,9.83,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,45,78.5,6.0,0.55,8.5,8.0,0.0,0.0
2016,6,16,5,0,157.0,12.0,0.6,9.0,16.0,52.65,0.0
2016,6,16,5,15,296.5,21.5,0.75,9.5,50.5,129.83,81.03
2016,6,16,5,30,436.0,31.0,0.9,10.0,85.0,206.06,156.83
2016,6,16,5,45,519.5,38.0,1.1,11.0,131.0,265.42,210.59
2016,6,16,6,0,603.0,45.0,1.3,12.0,177.0,335.46,271.61
2016,6,16,6,15,654.5,50.0,1.35,13.0,227.0,394.54,321.86
2016,6,16,6,30,706.0,55.0,1.4,14.0,277.0,457.54,373.12
2016,6,16,6,45,741.0,59.0,1.45,15.0,329.0,513.3,416.66
2016,6,16,7,0,776.0,63.0,1.5,16.0,381.0,570.92,459.84
2016,6,16,7,15,801.5,66.0,1.45,16.5,433.0,622.54,496.97
2016,6,16,7,30,827.0,69.0,1.4,17.0,485.0,670.35,528.39
2016,6,16,7,45,845.5,72.0,1.35,17.5,535.0,717.34,558.31
2016,6,16,8,0,864.0,75.0,1.3,18.0,585.0,763.76,587.02
2016,6,16,8,15,878.5,77.0,1.3,18.5,632.0,804.97,612.0
2016,6,16,8,30,893.0,79.0,1.3,19.0,679.0,844.88,635.7
2016,6,16,8,45,904.0,81.0,1.3,20.0,722.5,880.2,654.72
2016,6,16,9,0,915.0,83.0,1.3,21.0,766.0,913.57,672.16
2016,6,16,9,15,923.5,84.5,1.4,21.5,804.5,941.97,688.91
2016,6,16,9,30,932.0,86.0,1.5,22.0,843.0,967.97,704.12
2016,6,16,9,45,939.5,86.5,1.6,22.5,876.0,989.38,716.38
2016,6,16,10,0,947.0,87.0,1.7,23.0,909.0,1008.08,726.99
2016,6,16,10,15,952.0,88.0,1.85,23.5,935.5,1022.05,735.33
2016,6,16,10,30,957.0,89.0,2.0,24.0,962.0,1033.03,741.84
2016,6,16,10,45,961.5,89.0,2.2,24.5,982.0,1039.43,746.1
2016,6,16,11,0,966.0,89.0,2.4,25.0,1002.0,1042.74,748.4
2016,6,16,11,15,968.0,89.5,2.55,25.0,1014.0,1040.97,748.43
2016,6,16,11,30,970.0,90.0,2.7,25.0,1026.0,1036.09,746.53
2016,6,16,11,45,971.0,89.5,2.85,25.0,1031.0,1026.14,741.43
2016,6,16,12,0,972.0,89.0,3.0,25.0,1036.0,1013.18,734.41
2016,6,16,12,15,971.5,89.0,3.15,25.0,1033.5,996.37,724.87
2016,6,16,12,30,971.0,89.0,3.3,25.0,1031.0,976.73,713.44
2016,6,16,12,45,967.0,90.0,3.45,25.5,1020.5,952.17,697.31
2016,6,16,13,0,963.0,91.0,3.6,26.0,1010.0,925.1,679.47
2016,6,16,13,15,959.5,90.5,3.65,26.0,992.0,894.63,660.01
2016,6,16,13,30,956.0,90.0,3.7,26.0,974.0,861.89,638.93
2016,6,16,13,45,951.5,89.0,3.8,26.0,949.5,825.78,615.63
2016,6,16,14,0,947.0,88.0,3.9,26.0,925.0,787.75,590.78
2016,6,16,14,15,941.0,87.0,3.95,25.5,894.5,746.93,564.62
2016,6,16,14,30,935.0,86.0,4.0,25.0,864.0,704.66,537.04
2016,6,16,14,45,927.0,84.0,4.1,25.0,827.0,658.95,503.6
2016,6,16,15,0,919.0,82.0,4.2,25.0,790.0,612.35,468.48
2016,6,16,15,15,908.5,80.5,4.2,24.5,748.5,564.16,431.89
2016,6,16,15,30,898.0,79.0,4.2,24.0,707.0,515.69,393.98
2016,6,16,15,45,885.0,76.5,4.25,24.0,661.0,465.15,352.77
2016,6,16,16,0,872.0,74.0,4.3,24.0,615.0,415.0,310.78
2016,6,16,16,15,854.5,71.5,4.3,23.5,566.0,363.86,267.61
2016,6,16,16,30,837.0,69.0,4.3,23.0,517.0,313.94,224.52
2016,6,16,16,45,814.0,66.0,4.3,22.5,466.0,263.6,180.8
2016,6,16,17,0,791.0,63.0,4.3,22.0,415.0,211.05,135.61
2016,6,16,17,15,759.5,59.5,4.2,21.0,363.0,163.45,96.33
2016,6,16,17,30,728.0,56.0,4.1,20.0,311.0,119.19,62.84
2016,6,16,17,45,683.0,52.0,4.1,19.5,260.0,77.19,37.05
2016,6,16,18,0,638.0,48.0,4.1,19.0,209.0,40.03,29.59
2016,6,16,18,15,570.0,42.0,3.85,18.5,162.0,30.88,21.48
2016,6,16,18,30,502.0,36.0,3.6,18.0,115.0,27.74,18.46
2016,6,16,18,45,388.0,27.5,3.4,17.5,75.5,20.16,11.35
2016,6,16,19,0,274.0,19.0,3.2,17.0,36.0,14.48,2.64
2016,6,16,19,15,137.0,9.5,3.0,16.5,18.0,9.34,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,6,17,5,0,151.0,12.0,1.0,12.0,16.0,51.0,0.0
2016,6,17,5,15,285.0,21.5,1.0,12.5,49.0,126.03,77.25
2016,6,17,5,30,419.0,31.0,1.0,13.0,82.0,199.8,150.39
2016,6,17,5,45,501.5,37.5,1.0,14.0,127.0,259.8,203.73
2016,6,17,6,0,584.0,44.0,1.0,15.0,172.0,325.45,260.05
2016,6,17,6,15,635.0,49.0,0.85,15.5,221.0,383.36,308.43
2016,6,17,6,30,686.0,54.0,0.7,16.0,270.0,445.17,357.4
2016,6,17,6,45,723.0,57.5,0.6,17.0,321.0,500.61,398.65
2016,6,17,7,0,760.0,61.0,0.5,18.0,372.0,558.11,439.19
2016,6,17,7,15,785.5,64.0,0.55,19.0,423.0,609.08,474.5
2016,6,17,7,30,811.0,67.0,0.6,20.0,474.0,656.31,504.44
2016,6,17,7,45,830.5,69.5,0.7,21.0,523.5,702.91,533.81
2016,6,17,8,0,850.0,72.0,0.8,22.0,573.0,749.06,562.24
2016,6,17,8,15,864.5,74.0,0.95,22.5,619.5,789.87,588.35
2016,6,17,8,30,879.0,76.0,1.1,23.0,666.0,829.41,613.38
2016,6,17,8,45,891.0,77.5,1.25,23.5,709.0,864.71,635.38
2016,6,17,9,0,903.0,79.0,1.4,24.0,752.0,898.17,656.06
2016,6,17,9,15,911.5,80.5,1.5,24.5,790.0,926.38,672.56
2016,6,17,9,30,920.0,82.0,1.6,25.0,828.0,952.23,687.54
2016,6,17,9,45,923.0,85.5,1.75,25.5,860.0,972.5,699.61
2016,6,17,10,0,926.0,89.0,1.9,26.0,892.0,989.92,709.91
2016,6,17,10,15,931.0,90.0,2.0,26.5,918.5,1003.7,717.34
2016,6,17,10,30,936.0,91.0,2.1,27.0,945.0,1014.58,723.03
2016,6,17,10,45,938.0,93.0,2.25,27.5,964.0,1020.55,726.29
2016,6,17,11,0,940.0,95.0,2.4,28.0,983.0,1023.46,727.7
2016,6,17,11,15,942.0,95.5,2.5,28.0,995.5,1021.76,727.21
2016,6,17,11,30,944.0,96.0,2.6,28.0,1008.0,1017.02,724.92
2016,6,17,11,45,943.5,97.0,2.75,28.5,1012.5,1007.36,718.61
2016,6,17,12,0,943.0,98.0,2.9,29.0,1017.0,994.78,710.48
2016,6,17,12,15,942.5,98.0,3.05,29.0,1014.5,978.39,701.33
2016,6,17,12,30,942.0,98.0,3.2,29.0,1012.0,959.26,690.37
2016,6,17,12,45,922.5,109.5,3.35,29.0,997.5,931.49,673.7
2016,6,17,13,0,903.0,121.0,3.5,29.0,983.0,901.84,655.67
2016,6,17,13,15,899.5,120.0,3.6,28.5,965.5,872.41,638.6
2016,6,17,13,30,896.0,119.0,3.7,28.0,948.0,840.87,619.88
2016,6,17,13,45,892.0,117.0,3.85,28.0,924.0,806.06,597.69
2016,6,17,14,0,888.0,115.0,4.0,28.0,900.0,769.45,574.02
2016,6,17,14,15,880.5,113.5,4.1,27.5,869.5,729.19,548.41
2016,6,17,14,30,873.0,112.0,4.2,27.0,839.0,687.72,520.7
2016,6,17,14,45,866.0,108.5,4.3,27.0,803.0,643.72,488.52
2016,6,17,15,0,859.0,105.0,4.4,27.0,767.0,598.85,454.93
2016,6,17,15,15,847.0,102.5,4.4,26.5,726.0,551.49,419.27
2016,6,17,15,30,835.0,100.0,4.4,26.0,685.0,504.08,382.54
2016,6,17,15,45,821.0,97.0,4.45,25.5,640.0,451.66,341.21
2016,6,17,16,0,807.0,94.0,4.5,25.0,595.0,403.42,301.77
2016,6,17,16,15,787.5,90.5,4.45,24.5,546.5,353.59,260.03
2016,6,17,16,30,768.0,87.0,4.4,24.0,498.0,305.27,218.7
2016,6,17,16,45,744.5,82.5,4.35,23.5,448.5,256.76,176.97
2016,6,17,17,0,721.0,78.0,4.3,23.0,399.0,210.52,137.34
2016,6,17,17,15,687.0,73.5,4.2,22.0,348.5,165.09,100.33
2016,6,17,17,30,653.0,69.0,4.1,21.0,298.0,119.99,66.29
2016,6,17,17,45,607.0,63.0,4.0,20.5,249.0,79.68,41.19
2016,6,17,18,0,561.0,57.0,3.9,20.0,200.0,44.23,27.21
2016,6,17,18,15,490.5,49.5,3.75,19.5,154.0,34.48,24.52
2016,6,17,18,30,420.0,42.0,3.6,19.0,108.0,30.67,20.91
2016,6,17,18,45,312.5,31.5,3.5,18.5,71.0,23.76,14.33
2016,6,17,19,0,205.0,21.0,3.4,18.0,34.0,16.34,3.92
2016,6,17,19,15,102.5,10.5,3.25,17.5,17.0,10.32,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,70.0,6.0,1.75,10.5,8.0,0.0,0.0
2016,6,18,5,0,140.0,12.0,1.9,11.0,16.0,48.07,0.0
2016,6,18,5,15,274.5,22.0,2.0,11.5,49.0,123.12,75.32
2016,6,18,5,30,409.0,32.0,2.1,12.0,82.0,197.23,149.53
2016,6,18,5,45,491.5,39.0,2.25,12.5,126.5,257.36,204.22
2016,6,18,6,0,574.0,46.0,2.4,13.0,171.0,322.87,262.27
2016,6,18,6,15,626.0,51.0,2.45,14.0,220.5,380.86,312.22
2016,6,18,6,30,678.0,56.0,2.5,15.0,270.0,442.82,363.4
2016,6,18,6,45,714.0,60.5,2.6,16.0,321.0,498.51,407.77
2016,6,18,7,0,750.0,65.0,2.7,17.0,372.0,556.19,452.01
2016,6,18,7,15,776.5,68.0,2.65,17.5,423.0,607.43,490.15
2016,6,18,7,30,803.0,71.0,2.6,18.0,474.0,659.28,525.86
2016,6,18,7,45,822.5,74.0,2.6,19.0,523.5,701.81,552.91
2016,6,18,8,0,842.0,77.0,2.6,20.0,573.0,748.23,582.13
2016,6,18,8,15,857.0,79.5,2.55,20.5,620.0,789.72,607.97
2016,6,18,8,30,872.0,82.0,2.5,21.0,667.0,829.99,632.48
2016,6,18,8,45,884.0,84.0,2.45,21.5,710.5,865.63,653.38
2016,6,18,9,0,896.0,86.0,2.4,22.0,754.0,899.44,672.74
2016,6,18,9,15,905.0,87.5,2.3,22.5,792.0,927.93,687.81
2016,6,18,9,30,914.0,89.0,2.2,23.0,830.0,954.09,701.14
2016,6,18,9,45,916.0,93.5,2.1,24.0,862.0,974.34,709.07
2016,6,18,10,0,918.0,98.0,2.0,25.0,894.0,991.72,715.04
2016,6,18,10,15,923.5,99.0,1.9,25.5,920.5,1005.86,720.29
2016,6,18,10,30,929.0,100.0,1.8,26.0,947.0,1017.12,723.7
2016,6,18,10,45,933.0,101.0,1.7,26.5,967.0,1023.95,724.36
2016,6,18,11,0,937.0,102.0,1.6,27.0,987.0,1027.75,723.21
2016,6,18,11,15,939.5,102.5,1.55,27.5,1000.0,1026.52,719.81
2016,6,18,11,30,942.0,103.0,1.5,28.0,1013.0,1022.25,714.72
2016,6,18,11,45,943.5,103.0,1.45,28.5,1018.0,1013.51,707.06
2016,6,18,12,0,945.0,103.0,1.4,29.0,1023.0,1001.83,697.78
2016,6,18,12,15,944.5,102.5,1.45,29.0,1020.5,984.93,688.34
2016,6,18,12,30,944.0,102.0,1.5,29.0,1018.0,965.28,677.27
2016,6,18,12,45,945.5,99.5,1.6,29.0,1009.0,942.86,665.09
2016,6,18,13,0,947.0,97.0,1.7,29.0,1000.0,917.77,651.11
2016,6,18,13,15,944.0,96.0,1.8,29.0,983.5,887.73,633.8
2016,6,18,13,30,941.0,95.0,1.9,29.0,967.0,855.43,614.81
2016,6,18,13,45,831.0,165.0,2.05,29.5,920.5,803.1,581.64
2016,6,18,14,0,721.0,235.0,2.2,30.0,874.0,754.23,547.89
2016,6,18,14,15,821.5,163.0,2.25,29.5,866.5,731.96,536.96
2016,6,18,14,30,922.0,91.0,2.3,29.0,859.0,701.83,519.62
2016,6,18,14,45,913.0,90.0,2.35,29.0,822.5,656.96,487.88
2016,6,18,15,0,904.0,89.0,2.4,29.0,786.0,611.28,454.79
2016,6,18,15,15,894.0,87.0,2.4,28.5,745.0,563.57,420.0
2016,6,18,15,30,884.0,85.0,2.4,28.0,704.0,515.55,383.88
2016,6,18,15,45,870.0,83.0,2.4,28.0,658.5,465.63,344.54
2016,6,18,16,0,856.0,81.0,2.4,28.0,613.0,416.2,304.5
2016,6,18,16,15,838.5,78.5,2.4,27.5,564.5,365.78,263.32
2016,6,18,16,30,821.0,76.0,2.4,27.0,516.0,316.57,222.12
2016,6,18,16,45,797.5,73.0,2.4,27.0,465.5,262.5,176.5
2016,6,18,17,0,774.0,70.0,2.4,27.0,415.0,214.95,136.18
2016,6,18,17,15,742.0,66.0,2.35,26.0,363.0,167.62,98.19
2016,6,18,17,30,710.0,62.0,2.3,25.0,311.0,123.68,65.68
2016,6,18,17,45,665.5,57.0,2.3,24.5,260.5,81.66,40.05
2016,6,18,18,0,621.0,52.0,2.3,24.0,210.0,44.44,26.12
2016,6,18,18,15,552.0,45.5,2.15,23.0,162.5,31.1,21.23
2016,6,18,18,30,483.0,39.0,2.0,22.0,115.0,27.97,18.33
2016,6,18,18,45,372.0,29.5,1.95,21.0,76.0,21.88,12.62
2016,6,18,19,0,261.0,20.0,1.9,20.0,37.0,15.35,3.49
2016,6,18,19,15,130.5,10.0,1.85,19.5,18.5,9.83,0.0
2016,6,18,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,72.5,6.0,1.0,14.5,8.0,0.0,0.0
2016,6,19,5,0,145.0,12.0,1.0,15.0,16.0,49.27,0.0
2016,6,19,5,15,284.5,22.0,1.15,15.5,50.0,125.83,75.07
2016,6,19,5,30,424.0,32.0,1.3,16.0,84.0,202.27,150.5
2016,6,19,5,45,508.5,39.0,1.5,17.0,129.5,263.87,205.04
2016,6,19,6,0,593.0,46.0,1.7,18.0,175.0,331.02,262.7
2016,6,19,6,15,646.0,51.5,1.75,18.5,225.5,390.94,313.42
2016,6,19,6,30,699.0,57.0,1.8,19.0,276.0,454.92,365.45
2016,6,19,6,45,737.5,60.5,1.85,20.0,328.5,511.83,409.42
2016,6,19,7,0,776.0,64.0,1.9,21.0,381.0,570.9,453.23
2016,6,19,7,15,802.5,67.5,1.85,21.5,433.5,623.79,491.16
2016,6,19,7,30,829.0,71.0,1.8,22.0,486.0,672.94,523.33
2016,6,19,7,45,850.0,73.0,1.8,23.0,537.0,720.72,552.94
2016,6,19,8,0,871.0,75.0,1.8,24.0,588.0,768.15,581.48
2016,6,19,8,15,886.0,77.0,1.6,24.5,635.5,810.06,604.79
2016,6,19,8,30,901.0,79.0,1.4,25.0,683.0,850.68,626.29
2016,6,19,8,45,914.0,80.0,1.25,26.0,727.5,886.92,643.39
2016,6,19,9,0,927.0,81.0,1.1,27.0,772.0,921.33,658.58
2016,6,19,9,15,936.0,82.5,0.9,27.5,811.0,950.57,670.27
2016,6,19,9,30,945.0,84.0,0.7,28.0,850.0,977.4,679.76
2016,6,19,9,45,953.5,84.0,0.5,29.0,883.5,999.56,684.44
2016,6,19,10,0,962.0,84.0,0.3,30.0,917.0,1019.01,687.22
2016,6,19,10,15,967.0,85.0,0.35,30.5,944.0,1033.28,694.03
2016,6,19,10,30,972.0,86.0,0.4,31.0,971.0,1044.53,699.28
2016,6,19,10,45,975.0,86.5,0.45,31.5,991.0,1050.18,701.48
2016,6,19,11,0,978.0,87.0,0.5,32.0,1011.0,1052.69,702.08
2016,6,19,11,15,980.0,87.5,0.65,32.5,1024.0,1051.05,702.77
2016,6,19,11,30,982.0,88.0,0.8,33.0,1037.0,1046.24,701.63
2016,6,19,11,45,981.5,89.0,0.95,33.5,1041.5,1036.38,697.47
2016,6,19,12,0,981.0,90.0,1.1,34.0,1046.0,1023.49,691.39
2016,6,19,12,15,980.5,90.0,1.25,34.0,1043.5,1006.65,684.22
2016,6,19,12,30,980.0,90.0,1.4,34.0,1041.0,986.96,675.12
2016,6,19,12,45,969.0,96.0,1.6,34.5,1029.0,960.85,661.19
2016,6,19,13,0,958.0,102.0,1.8,35.0,1017.0,932.47,645.47
2016,6,19,13,15,954.0,101.5,1.9,35.0,999.0,901.76,628.19
2016,6,19,13,30,950.0,101.0,2.0,35.0,981.0,868.82,609.28
2016,6,19,13,45,946.5,99.0,2.15,35.0,956.5,832.79,588.52
2016,6,19,14,0,943.0,97.0,2.3,35.0,932.0,794.8,566.08
2016,6,19,14,15,936.0,95.5,2.4,34.5,900.5,752.99,541.51
2016,6,19,14,30,929.0,94.0,2.5,34.0,869.0,709.82,515.49
2016,6,19,14,45,920.5,92.0,2.65,34.0,831.5,664.07,484.25
2016,6,19,15,0,912.0,90.0,2.8,34.0,794.0,617.46,451.44
2016,6,19,15,15,900.5,88.0,2.9,33.5,751.5,568.59,416.69
2016,6,19,15,30,889.0,86.0,3.0,33.0,709.0,519.53,380.61
2016,6,19,15,45,874.0,84.0,3.1,33.0,662.5,468.94,341.49
2016,6,19,16,0,859.0,82.0,3.2,33.0,616.0,418.91,301.67
2016,6,19,16,15,840.5,79.0,3.25,32.5,567.0,367.53,260.41
2016,6,19,16,30,822.0,76.0,3.3,32.0,518.0,317.48,219.2
2016,6,19,16,45,797.0,73.0,3.4,31.5,466.5,262.96,174.31
2016,6,19,17,0,772.0,70.0,3.5,31.0,415.0,215.11,134.6
2016,6,19,17,15,739.5,66.0,3.5,30.0,363.0,167.78,97.03
2016,6,19,17,30,707.0,62.0,3.5,29.0,311.0,123.88,64.91
2016,6,19,17,45,660.5,57.0,3.5,28.0,260.5,81.84,39.62
2016,6,19,18,0,614.0,52.0,3.5,27.0,210.0,44.8,25.8
2016,6,19,18,15,545.5,45.5,3.35,26.0,162.5,31.06,20.88
2016,6,19,18,30,477.0,39.0,3.2,25.0,115.0,27.93,18.02
2016,6,19,18,45,364.5,30.0,3.05,24.0,76.0,22.31,12.76
2016,6,19,19,0,252.0,21.0,2.9,23.0,37.0,16.27,4.1
2016,6,19,19,15,126.0,10.5,2.85,22.5,18.5,10.32,0.0
2016,6,19,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,14.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,15.0,15.0,48.19,0.0
2016,6,20,5,15,280.5,21.5,1.8,15.5,48.5,123.68,73.05
2016,6,20,5,30,416.0,32.0,1.9,16.0,82.0,199.16,148.35
2016,6,20,5,45,499.0,39.0,2.05,17.0,127.0,259.73,202.27
2016,6,20,6,0,582.0,46.0,2.2,18.0,172.0,325.69,259.19
2016,6,20,6,15,634.5,51.0,2.25,19.0,221.5,384.25,308.61
2016,6,20,6,30,687.0,56.0,2.3,20.0,271.0,446.83,359.19
2016,6,20,6,45,723.5,60.0,2.4,21.0,323.0,502.61,402.69
2016,6,20,7,0,760.0,64.0,2.5,22.0,375.0,560.41,446.05
2016,6,20,7,15,786.5,67.5,2.6,23.0,426.5,612.65,483.68
2016,6,20,7,30,813.0,71.0,2.7,24.0,478.0,661.19,515.76
2016,6,20,7,45,833.0,73.5,2.8,25.0,528.0,708.23,545.89
2016,6,20,8,0,853.0,76.0,2.9,26.0,578.0,754.86,575.04
2016,6,20,8,15,868.0,78.5,2.9,27.0,625.0,796.77,599.75
2016,6,20,8,30,883.0,81.0,2.9,28.0,672.0,837.43,623.09
2016,6,20,8,45,895.0,82.5,2.95,29.0,715.5,872.88,642.8
2016,6,20,9,0,907.0,84.0,3.0,30.0,759.0,906.49,661.02
2016,6,20,9,15,916.5,85.5,3.0,30.5,798.0,935.76,677.17
2016,6,20,9,30,926.0,87.0,3.0,31.0,837.0,962.7,691.71
2016,6,20,9,45,917.0,98.0,3.0,32.0,866.5,979.79,698.47
2016,6,20,10,0,908.0,109.0,3.0,33.0,896.0,993.49,703.16
2016,6,20,10,15,914.0,110.5,3.0,33.5,923.0,1008.53,710.16
2016,6,20,10,30,920.0,112.0,3.0,34.0,950.0,1020.7,715.41
2016,6,20,10,45,925.0,112.5,3.0,34.5,970.5,1027.93,717.67
2016,6,20,11,0,930.0,113.0,3.0,35.0,991.0,1032.16,718.21
2016,6,20,11,15,933.0,113.5,3.05,35.0,1004.5,1031.42,717.71
2016,6,20,11,30,936.0,114.0,3.1,35.0,1018.0,1027.64,715.48
2016,6,20,11,45,938.5,113.5,3.15,35.5,1024.0,1019.4,709.13
2016,6,20,12,0,941.0,113.0,3.2,36.0,1030.0,1008.23,701.1
2016,6,20,12,15,941.0,113.0,3.3,36.0,1028.5,992.33,692.03
2016,6,20,12,30,941.0,113.0,3.4,36.0,1027.0,973.69,681.28
2016,6,20,12,45,945.5,109.0,3.5,36.5,1019.0,952.59,667.58
2016,6,20,13,0,950.0,105.0,3.6,37.0,1011.0,928.71,652.14
2016,6,20,13,15,947.5,104.0,3.7,36.5,994.5,899.03,635.63
2016,6,20,13,30,945.0,103.0,3.8,36.0,978.0,867.06,617.45
2016,6,20,13,45,939.5,103.0,3.9,36.0,954.0,831.51,595.44
2016,6,20,14,0,934.0,103.0,4.0,36.0,930.0,794.13,572.01
2016,6,20,14,15,928.0,101.5,4.05,35.5,899.5,753.36,546.99
2016,6,20,14,30,922.0,100.0,4.1,35.0,869.0,711.16,520.44
2016,6,20,14,45,914.0,98.5,4.2,35.0,832.5,666.45,488.9
2016,6,20,15,0,906.0,97.0,4.3,35.0,796.0,620.85,455.95
2016,6,20,15,15,895.0,95.0,4.3,34.5,754.5,572.48,420.86
2016,6,20,15,30,884.0,93.0,4.3,34.0,713.0,523.89,384.55
2016,6,20,15,45,869.0,90.5,4.35,34.0,666.5,473.04,344.89
2016,6,20,16,0,854.0,88.0,4.4,34.0,620.0,422.76,304.66
2016,6,20,16,15,835.5,85.0,4.35,33.5,570.5,367.43,260.36
2016,6,20,16,30,817.0,82.0,4.3,33.0,521.0,317.5,219.12
2016,6,20,16,45,789.5,79.5,4.25,32.5,469.0,267.28,177.46
2016,6,20,17,0,762.0,77.0,4.2,32.0,417.0,219.7,138.13
2016,6,20,17,15,728.5,72.5,4.05,31.0,365.0,172.25,100.64
2016,6,20,17,30,695.0,68.0,3.9,30.0,313.0,128.35,68.63
2016,6,20,17,45,645.0,63.0,3.8,29.0,261.5,83.3,40.98
2016,6,20,18,0,595.0,58.0,3.7,28.0,210.0,46.7,27.1
2016,6,20,18,15,524.5,50.5,3.35,26.5,162.5,35.24,24.39
2016,6,20,18,30,454.0,43.0,3.0,25.0,115.0,31.47,21.02
2016,6,20,18,45,342.0,32.5,2.7,24.0,76.0,24.59,14.67
2016,6,20,19,0,230.0,22.0,2.4,23.0,37.0,17.21,4.83
2016,6,20,19,15,115.0,11.0,2.4,22.5,18.5,10.81,0.0
2016,6,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,76.0,5.5,0.8,16.5,7.5,0.0,0.0
2016,6,21,5,0,152.0,11.0,0.8,17.0,15.0,49.88,0.0
2016,6,21,5,15,289.0,21.0,0.95,18.0,48.5,125.28,72.29
2016,6,21,5,30,426.0,31.0,1.1,19.0,82.0,201.19,147.48
2016,6,21,5,45,509.5,38.0,1.3,20.0,127.5,262.34,201.06
2016,6,21,6,0,593.0,45.0,1.5,21.0,173.0,329.06,257.69
2016,6,21,6,15,646.0,50.0,1.55,22.0,223.5,388.32,306.68
2016,6,21,6,30,699.0,55.0,1.6,23.0,274.0,451.65,356.76
2016,6,21,6,45,737.0,59.0,1.7,24.0,326.5,508.82,400.35
2016,6,21,7,0,775.0,63.0,1.8,25.0,379.0,568.13,443.81
2016,6,21,7,15,801.5,66.0,1.9,26.0,431.0,620.4,480.56
2016,6,21,7,30,828.0,69.0,2.0,27.0,483.0,668.97,511.75
2016,6,21,7,45,848.5,72.0,2.15,28.0,534.0,717.55,542.48
2016,6,21,8,0,869.0,75.0,2.3,29.0,585.0,765.73,572.25
2016,6,21,8,15,884.0,77.0,2.35,30.0,633.0,807.62,596.48
2016,6,21,8,30,899.0,79.0,2.4,31.0,681.0,848.24,619.42
2016,6,21,8,45,910.5,81.0,2.5,32.0,725.0,884.3,639.35
2016,6,21,9,0,922.0,83.0,2.6,33.0,769.0,918.45,657.79
2016,6,21,9,15,930.5,84.5,2.6,33.5,808.0,947.18,673.11
2016,6,21,9,30,939.0,86.0,2.6,34.0,847.0,973.49,686.83
2016,6,21,9,45,943.5,88.5,2.65,35.0,879.5,994.52,696.2
2016,6,21,10,0,948.0,91.0,2.7,36.0,912.0,1012.71,703.81
2016,6,21,10,15,952.5,92.5,2.75,36.0,938.5,1026.9,711.94
2016,6,21,10,30,957.0,94.0,2.8,36.0,965.0,1038.09,718.35
2016,6,21,10,45,957.5,96.0,2.85,36.5,983.5,1042.8,719.43
2016,6,21,11,0,958.0,98.0,2.9,37.0,1002.0,1044.38,718.75
2016,6,21,11,15,959.5,98.5,2.95,37.0,1014.5,1042.28,717.47
2016,6,21,11,30,961.0,99.0,3.0,37.0,1027.0,1037.08,714.43
2016,6,21,11,45,959.5,100.5,3.1,37.5,1031.0,1026.92,707.39
2016,6,21,12,0,958.0,102.0,3.2,38.0,1035.0,1013.81,698.64
2016,6,21,12,15,957.0,102.0,3.3,38.0,1032.5,996.84,689.03
2016,6,21,12,30,956.0,102.0,3.4,38.0,1030.0,977.11,677.72
2016,6,21,12,45,949.5,104.5,3.5,38.0,1018.5,952.16,663.12
2016,6,21,13,0,943.0,107.0,3.6,38.0,1007.0,924.84,646.97
2016,6,21,13,15,940.0,106.5,3.65,38.0,990.0,895.42,629.12
2016,6,21,13,30,937.0,106.0,3.7,38.0,973.0,863.74,609.73
2016,6,21,13,45,932.0,105.0,3.8,38.0,949.0,827.93,587.75
2016,6,21,14,0,927.0,104.0,3.9,38.0,925.0,790.27,564.35
2016,6,21,14,15,920.5,102.5,4.0,37.5,894.5,749.42,539.69
2016,6,21,14,30,914.0,101.0,4.1,37.0,864.0,707.19,513.45
2016,6,21,14,45,905.5,99.5,4.2,37.0,827.5,662.51,482.18
2016,6,21,15,0,897.0,98.0,4.3,37.0,791.0,616.98,449.54
2016,6,21,15,15,886.0,96.0,4.4,36.5,749.5,569.02,415.2
2016,6,21,15,30,875.0,94.0,4.5,36.0,708.0,520.83,379.62
2016,6,21,15,45,861.0,91.5,4.6,35.5,662.5,470.85,341.61
2016,6,21,16,0,847.0,89.0,4.7,35.0,617.0,421.35,302.85
2016,6,21,16,15,828.5,86.0,4.75,34.0,568.0,366.35,259.56
2016,6,21,16,30,810.0,83.0,4.8,33.0,519.0,316.75,219.11
2016,6,21,16,45,786.5,79.0,4.85,32.5,468.0,266.56,177.34
2016,6,21,17,0,763.0,75.0,4.9,32.0,417.0,218.62,137.51
2016,6,21,17,15,730.5,71.0,4.8,31.0,365.0,171.68,100.25
2016,6,21,17,30,698.0,67.0,4.7,30.0,313.0,128.19,68.41
2016,6,21,17,45,653.5,61.0,4.6,29.0,262.5,82.56,40.01
2016,6,21,18,0,609.0,55.0,4.5,28.0,212.0,44.76,25.17
2016,6,21,18,15,540.0,48.0,4.2,27.0,164.5,33.08,22.5
2016,6,21,18,30,471.0,41.0,3.9,26.0,117.0,29.64,19.37
2016,6,21,18,45,363.5,31.5,3.6,25.0,77.5,23.63,13.8
