Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,256.0,22.0,3.3,24.0,38.0,17.18,4.91
2016,6,21,19,15,128.0,11.0,3.15,23.0,19.0,10.81,0.0
2016,6,21,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,86.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,6,22,5,0,173.0,12.0,2.3,13.0,16.0,56.14,0.0
2016,6,22,5,15,320.0,21.5,2.4,13.5,51.0,134.88,78.57
2016,6,22,5,30,467.0,31.0,2.5,14.0,86.0,211.95,158.71
2016,6,22,5,45,553.5,37.0,2.65,15.0,133.5,275.79,216.35
2016,6,22,6,0,640.0,43.0,2.8,16.0,181.0,347.33,278.63
2016,6,22,6,15,691.5,47.5,2.85,17.0,232.5,407.36,329.98
2016,6,22,6,30,743.0,52.0,2.9,18.0,284.0,471.29,382.31
2016,6,22,6,45,780.0,55.5,3.0,19.0,337.5,529.19,427.97
2016,6,22,7,0,817.0,59.0,3.1,20.0,391.0,585.14,470.49
2016,6,22,7,15,842.0,61.5,3.15,21.0,444.0,637.39,507.9
2016,6,22,7,30,867.0,64.0,3.2,22.0,497.0,690.1,542.92
2016,6,22,7,45,886.0,66.5,3.3,23.0,548.5,738.5,574.08
2016,6,22,8,0,905.0,69.0,3.4,24.0,600.0,786.33,604.13
2016,6,22,8,15,918.5,71.0,3.45,24.5,648.0,828.26,630.41
2016,6,22,8,30,932.0,73.0,3.5,25.0,696.0,868.75,655.34
2016,6,22,8,45,942.5,74.5,3.55,26.0,740.5,904.38,675.33
2016,6,22,9,0,953.0,76.0,3.6,27.0,785.0,937.97,693.68
2016,6,22,9,15,961.0,77.5,3.65,27.5,824.0,967.03,710.2
2016,6,22,9,30,969.0,79.0,3.7,28.0,863.0,993.57,725.01
2016,6,22,9,45,973.5,81.5,3.75,29.0,896.5,1015.2,735.12
2016,6,22,10,0,978.0,84.0,3.8,30.0,930.0,1033.89,743.31
2016,6,22,10,15,982.5,84.5,3.85,30.5,957.0,1047.43,749.74
2016,6,22,10,30,987.0,85.0,3.9,31.0,984.0,1057.9,754.31
2016,6,22,10,45,989.0,86.5,3.95,31.5,1003.5,1063.81,756.11
2016,6,22,11,0,991.0,88.0,4.0,32.0,1023.0,1066.51,756.0
2016,6,22,11,15,993.0,88.5,4.05,32.5,1036.0,1064.95,753.34
2016,6,22,11,30,995.0,89.0,4.1,33.0,1049.0,1060.18,748.81
2016,6,22,11,45,995.0,89.5,4.15,33.5,1054.5,1050.3,741.19
2016,6,22,12,0,995.0,90.0,4.2,34.0,1060.0,1037.33,731.77
2016,6,22,12,15,994.5,90.0,4.25,34.0,1057.5,1020.4,721.43
2016,6,22,12,30,994.0,90.0,4.3,34.0,1055.0,1000.56,709.31
2016,6,22,12,45,988.0,93.0,4.4,34.0,1044.0,975.85,694.35
2016,6,22,13,0,982.0,96.0,4.5,34.0,1033.0,948.63,677.73
2016,6,22,13,15,979.0,95.5,4.5,34.0,1016.0,918.24,658.52
2016,6,22,13,30,976.0,95.0,4.5,34.0,999.0,885.5,637.71
2016,6,22,13,45,970.5,94.5,4.55,34.0,974.0,848.57,614.24
2016,6,22,14,0,965.0,94.0,4.6,34.0,949.0,809.75,589.32
2016,6,22,14,15,959.0,93.0,4.6,33.5,918.0,768.39,563.45
2016,6,22,14,30,953.0,92.0,4.6,33.0,887.0,725.52,536.19
2016,6,22,14,45,944.5,90.5,4.6,32.5,850.0,679.3,504.19
2016,6,22,15,0,936.0,89.0,4.6,32.0,813.0,632.17,470.45
2016,6,22,15,15,926.0,87.0,4.55,31.5,771.0,583.08,434.24
2016,6,22,15,30,916.0,85.0,4.5,31.0,729.0,533.63,396.7
2016,6,22,15,45,902.0,83.0,4.5,31.0,682.0,482.24,355.97
2016,6,22,16,0,888.0,81.0,4.5,31.0,635.0,431.28,314.54
2016,6,22,16,15,871.0,78.5,4.45,30.0,585.5,379.47,272.64
2016,6,22,16,30,854.0,76.0,4.4,29.0,536.0,328.79,230.55
2016,6,22,16,45,830.5,73.0,4.35,28.5,483.5,273.04,183.71
2016,6,22,17,0,807.0,70.0,4.3,28.0,431.0,223.79,142.05
2016,6,22,17,15,775.5,66.0,4.2,27.0,378.0,174.82,102.46
2016,6,22,17,30,744.0,62.0,4.1,26.0,325.0,129.19,68.4
2016,6,22,17,45,699.5,57.0,4.0,25.0,273.0,85.38,41.41
2016,6,22,18,0,655.0,52.0,3.9,24.0,221.0,46.39,26.33
2016,6,22,18,15,587.0,45.5,3.75,22.5,172.0,33.91,23.7
2016,6,22,18,30,519.0,39.0,3.6,21.0,123.0,27.86,18.33
2016,6,22,18,45,407.0,30.0,3.45,20.0,82.0,22.23,13.02
2016,6,22,19,0,295.0,21.0,3.3,19.0,41.0,16.19,4.61
2016,6,22,19,15,147.5,10.5,3.25,18.5,20.5,10.32,0.0
2016,6,22,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,83.0,5.5,2.3,11.5,7.5,0.0,0.0
2016,6,23,5,0,166.0,11.0,2.5,12.0,15.0,53.23,0.0
2016,6,23,5,15,311.0,20.5,2.55,12.5,49.5,130.52,75.04
2016,6,23,5,30,456.0,30.0,2.6,13.0,84.0,206.71,155.17
2016,6,23,5,45,541.0,36.5,2.65,14.0,130.5,269.8,212.35
2016,6,23,6,0,626.0,43.0,2.7,15.0,177.0,340.57,274.14
2016,6,23,6,15,677.0,48.0,2.8,16.0,228.0,400.26,325.47
2016,6,23,6,30,728.0,53.0,2.9,17.0,279.0,463.85,377.85
2016,6,23,6,45,764.5,56.0,3.05,18.0,332.0,520.2,422.7
2016,6,23,7,0,801.0,59.0,3.2,19.0,385.0,574.57,464.49
2016,6,23,7,15,826.0,62.0,3.3,20.0,437.0,626.77,502.46
2016,6,23,7,30,851.0,65.0,3.4,21.0,489.0,679.44,538.01
2016,6,23,7,45,869.5,67.5,3.5,22.0,540.0,726.89,568.82
2016,6,23,8,0,888.0,70.0,3.6,23.0,591.0,773.75,598.54
2016,6,23,8,15,902.0,72.0,3.7,24.0,639.0,815.56,624.07
2016,6,23,8,30,916.0,74.0,3.8,25.0,687.0,855.98,648.21
2016,6,23,8,45,927.0,76.0,3.9,26.0,731.0,892.2,669.08
2016,6,23,9,0,938.0,78.0,4.0,27.0,775.0,926.43,688.33
2016,6,23,9,15,946.5,79.5,4.05,27.5,814.0,955.63,705.12
2016,6,23,9,30,955.0,81.0,4.1,28.0,853.0,982.38,720.22
2016,6,23,9,45,958.5,84.5,4.2,29.0,886.0,1003.94,730.69
2016,6,23,10,0,962.0,88.0,4.3,30.0,919.0,1022.56,739.25
2016,6,23,10,15,967.0,89.0,4.35,30.5,946.5,1036.96,746.3
2016,6,23,10,30,972.0,90.0,4.4,31.0,974.0,1048.34,751.49
2016,6,23,10,45,975.0,91.0,4.5,32.0,994.5,1054.66,752.31
2016,6,23,11,0,978.0,92.0,4.6,33.0,1015.0,1057.81,751.22
2016,6,23,11,15,980.0,92.5,4.65,33.0,1028.0,1056.29,750.07
2016,6,23,11,30,982.0,93.0,4.7,33.0,1041.0,1051.6,747.04
2016,6,23,11,45,982.5,93.5,4.8,33.5,1046.5,1042.33,740.06
2016,6,23,12,0,983.0,94.0,4.9,34.0,1052.0,1029.99,731.43
2016,6,23,12,15,982.5,94.0,4.95,34.0,1050.0,1013.25,721.18
2016,6,23,12,30,982.0,94.0,5.0,34.0,1048.0,993.64,709.14
2016,6,23,12,45,978.0,95.5,5.1,34.0,1037.5,969.54,694.56
2016,6,23,13,0,974.0,97.0,5.2,34.0,1027.0,942.88,678.26
2016,6,23,13,15,971.0,96.0,5.25,34.0,1009.5,912.26,658.94
2016,6,23,13,30,968.0,95.0,5.3,34.0,992.0,879.31,637.98
2016,6,23,13,45,963.5,94.0,5.4,34.0,967.5,842.99,614.87
2016,6,23,14,0,959.0,93.0,5.5,34.0,943.0,804.72,590.22
2016,6,23,14,15,952.0,92.0,5.55,33.5,911.5,762.89,563.82
2016,6,23,14,30,945.0,91.0,5.6,33.0,880.0,719.64,536.05
2016,6,23,14,45,937.0,89.0,5.65,32.5,843.0,673.62,503.91
2016,6,23,15,0,929.0,87.0,5.7,32.0,806.0,626.68,469.96
2016,6,23,15,15,918.0,85.0,5.7,31.5,763.5,577.37,433.17
2016,6,23,15,30,907.0,83.0,5.7,31.0,721.0,527.8,395.14
2016,6,23,15,45,894.0,80.5,5.7,30.5,674.5,476.84,354.96
2016,6,23,16,0,881.0,78.0,5.7,30.0,628.0,426.24,313.91
2016,6,23,16,15,863.5,75.5,5.6,29.0,578.5,374.6,271.52
2016,6,23,16,30,846.0,73.0,5.5,28.0,529.0,324.15,229.05
2016,6,23,16,45,825.5,69.0,5.45,27.5,477.5,273.02,185.2
2016,6,23,17,0,805.0,65.0,5.4,27.0,426.0,219.44,139.67
2016,6,23,17,15,774.5,61.5,5.25,26.0,374.0,171.13,100.18
2016,6,23,17,30,744.0,58.0,5.1,25.0,322.0,126.06,66.2
2016,6,23,17,45,706.0,52.5,4.95,24.0,271.0,82.16,38.68
2016,6,23,18,0,668.0,47.0,4.8,23.0,220.0,42.44,22.88
2016,6,23,18,15,602.5,41.5,4.5,22.0,171.5,30.23,20.57
2016,6,23,18,30,537.0,36.0,4.2,21.0,123.0,27.52,18.04
2016,6,23,18,45,431.0,28.0,3.95,20.5,82.0,22.21,12.96
2016,6,23,19,0,325.0,20.0,3.7,20.0,41.0,16.56,4.9
2016,6,23,19,15,162.5,10.0,3.6,19.0,20.5,9.83,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,75.0,5.5,2.4,12.5,7.0,0.0,0.0
2016,6,24,5,0,150.0,11.0,2.6,13.0,14.0,49.01,0.0
2016,6,24,5,15,296.5,20.5,2.75,13.5,48.0,125.66,70.58
2016,6,24,5,30,443.0,30.0,2.9,14.0,82.0,201.73,150.73
2016,6,24,5,45,529.0,36.5,3.05,14.5,128.5,264.55,207.96
2016,6,24,6,0,615.0,43.0,3.2,15.0,175.0,335.14,270.23
2016,6,24,6,15,668.5,48.0,3.25,15.5,226.0,395.52,322.87
2016,6,24,6,30,722.0,53.0,3.3,16.0,277.0,460.04,376.97
2016,6,24,6,45,758.0,57.0,3.35,17.0,330.0,517.02,422.44
2016,6,24,7,0,794.0,61.0,3.4,18.0,383.0,575.96,467.62
2016,6,24,7,15,821.0,64.0,3.45,18.5,436.0,625.23,504.66
2016,6,24,7,30,848.0,67.0,3.5,19.0,489.0,679.11,542.28
2016,6,24,7,45,867.0,70.0,3.55,20.0,541.0,727.39,573.8
2016,6,24,8,0,886.0,73.0,3.6,21.0,593.0,775.13,604.19
2016,6,24,8,15,902.0,75.5,3.6,21.5,642.0,819.06,632.16
2016,6,24,8,30,918.0,78.0,3.6,22.0,691.0,861.72,658.8
2016,6,24,8,45,929.0,80.5,3.65,23.0,736.0,898.55,679.98
2016,6,24,9,0,940.0,83.0,3.7,24.0,781.0,933.37,699.49
2016,6,24,9,15,950.0,84.5,3.75,24.5,821.5,963.98,717.32
2016,6,24,9,30,960.0,86.0,3.8,25.0,862.0,992.19,733.47
2016,6,24,9,45,967.0,88.0,3.9,26.0,897.0,1015.51,745.19
2016,6,24,10,0,974.0,90.0,4.0,27.0,932.0,1036.0,755.03
2016,6,24,10,15,980.0,91.0,4.1,27.5,960.0,1051.52,763.16
2016,6,24,10,30,986.0,92.0,4.2,28.0,988.0,1063.99,769.4
2016,6,24,10,45,989.5,93.0,4.3,28.5,1009.5,1070.86,772.14
2016,6,24,11,0,993.0,94.0,4.4,29.0,1031.0,1074.53,772.95
2016,6,24,11,15,996.0,94.5,4.45,29.5,1045.0,1073.97,770.86
2016,6,24,11,30,999.0,95.0,4.5,30.0,1059.0,1070.17,766.85
2016,6,24,11,45,1000.0,95.5,4.6,30.5,1065.0,1061.24,759.98
2016,6,24,12,0,1001.0,96.0,4.7,31.0,1071.0,1049.19,751.2
2016,6,24,12,15,1000.5,96.0,4.75,31.0,1069.5,1032.18,740.78
2016,6,24,12,30,1000.0,96.0,4.8,31.0,1068.0,1012.25,728.52
2016,6,24,12,45,993.5,99.5,4.9,31.0,1057.0,987.46,713.5
2016,6,24,13,0,987.0,103.0,5.0,31.0,1046.0,960.15,696.76
2016,6,24,13,15,984.0,102.5,5.05,31.0,1028.5,929.64,677.46
2016,6,24,13,30,981.0,102.0,5.1,31.0,1011.0,896.76,656.47
2016,6,24,13,45,976.5,101.0,5.15,31.0,986.0,860.0,632.73
2016,6,24,14,0,972.0,100.0,5.2,31.0,961.0,821.26,607.46
2016,6,24,14,15,965.5,98.5,5.2,31.0,929.5,778.83,579.17
2016,6,24,14,30,959.0,97.0,5.2,31.0,898.0,734.91,549.62
2016,6,24,14,45,950.5,95.5,5.2,31.0,860.5,688.44,515.84
2016,6,24,15,0,942.0,94.0,5.2,31.0,823.0,641.05,480.54
2016,6,24,15,15,931.0,92.0,5.2,30.5,780.0,591.14,443.49
2016,6,24,15,30,920.0,90.0,5.2,30.0,737.0,540.94,405.14
2016,6,24,15,45,905.5,87.5,5.2,30.0,689.5,488.65,363.38
2016,6,24,16,0,891.0,85.0,5.2,30.0,642.0,436.85,320.97
2016,6,24,16,15,872.5,82.5,5.1,29.5,591.5,384.3,277.58
2016,6,24,16,30,854.0,80.0,5.0,29.0,541.0,333.04,234.32
2016,6,24,16,45,828.5,77.0,4.95,28.5,487.5,276.76,187.02
2016,6,24,17,0,803.0,74.0,4.9,28.0,434.0,227.15,145.06
2016,6,24,17,15,770.0,69.5,4.7,27.0,380.5,177.65,105.03
2016,6,24,17,30,737.0,65.0,4.5,26.0,327.0,131.65,70.63
2016,6,24,17,45,688.5,60.5,4.35,25.5,274.0,88.33,43.92
2016,6,24,18,0,640.0,56.0,4.2,25.0,221.0,46.76,26.33
2016,6,24,18,15,568.5,49.0,3.9,23.5,172.0,33.88,23.57
2016,6,24,18,30,497.0,42.0,3.6,22.0,123.0,30.47,20.48
2016,6,24,18,45,377.5,32.5,3.3,21.0,81.5,24.5,14.86
2016,6,24,19,0,258.0,23.0,3.0,20.0,40.0,18.1,5.95
2016,6,24,19,15,129.0,11.5,2.95,19.0,20.0,11.3,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,25,5,0,126.0,11.0,1.2,14.0,14.0,42.78,0.0
2016,6,25,5,15,277.0,21.5,1.35,15.0,48.0,120.42,65.69
2016,6,25,5,30,428.0,32.0,1.5,16.0,82.0,201.66,149.0
2016,6,25,5,45,517.5,39.5,1.7,17.0,129.0,265.67,205.84
2016,6,25,6,0,607.0,47.0,1.9,18.0,176.0,335.46,265.81
2016,6,25,6,15,662.0,52.5,1.95,19.0,227.5,396.91,317.43
2016,6,25,6,30,717.0,58.0,2.0,20.0,279.0,462.57,370.19
2016,6,25,6,45,756.0,61.5,2.1,21.0,333.0,520.54,415.15
2016,6,25,7,0,795.0,65.0,2.2,22.0,387.0,580.69,459.97
2016,6,25,7,15,821.5,68.5,2.4,23.0,440.5,634.41,498.81
2016,6,25,7,30,848.0,72.0,2.6,24.0,494.0,684.36,532.09
2016,6,25,7,45,868.5,74.5,2.85,25.0,545.5,733.14,563.87
2016,6,25,8,0,889.0,77.0,3.1,26.0,597.0,781.5,594.71
2016,6,25,8,15,904.0,79.5,3.25,27.0,646.0,824.7,620.88
2016,6,25,8,30,919.0,82.0,3.4,28.0,695.0,866.57,645.73
2016,6,25,8,45,931.0,84.0,3.55,29.5,740.0,903.73,665.68
2016,6,25,9,0,943.0,86.0,3.7,31.0,785.0,938.94,684.0
2016,6,25,9,15,951.5,87.5,3.75,31.5,825.0,968.26,700.39
2016,6,25,9,30,960.0,89.0,3.8,32.0,865.0,995.1,715.13
2016,6,25,9,45,966.0,91.0,3.9,32.5,898.5,1017.49,727.29
2016,6,25,10,0,972.0,93.0,4.0,33.0,932.0,1037.02,737.67
2016,6,25,10,15,977.0,94.0,4.0,33.5,960.0,1051.56,744.28
2016,6,25,10,30,982.0,95.0,4.0,34.0,988.0,1063.04,749.06
2016,6,25,10,45,985.0,96.5,4.05,34.5,1008.5,1069.94,751.39
2016,6,25,11,0,988.0,98.0,4.1,35.0,1029.0,1073.63,751.86
2016,6,25,11,15,990.0,98.5,4.1,35.0,1042.0,1072.1,750.43
2016,6,25,11,30,992.0,99.0,4.1,35.0,1055.0,1067.37,747.15
2016,6,25,11,45,991.5,99.5,4.1,35.5,1060.5,1057.06,738.99
2016,6,25,12,0,991.0,100.0,4.1,36.0,1066.0,1043.68,729.08
2016,6,25,12,15,990.5,100.0,4.1,36.0,1064.0,1026.83,718.62
2016,6,25,12,30,990.0,100.0,4.1,36.0,1062.0,1007.09,706.43
2016,6,25,12,45,988.0,100.0,4.2,36.0,1052.0,983.19,692.21
2016,6,25,13,0,986.0,100.0,4.3,36.0,1042.0,956.63,676.27
2016,6,25,13,15,983.0,99.5,4.3,36.0,1024.5,926.19,657.28
2016,6,25,13,30,980.0,99.0,4.3,36.0,1007.0,893.38,636.7
2016,6,25,13,45,974.0,98.5,4.35,36.0,982.0,855.99,613.24
2016,6,25,14,0,968.0,98.0,4.4,36.0,957.0,816.71,588.36
2016,6,25,14,15,962.0,97.0,4.4,35.5,925.5,775.27,562.78
2016,6,25,14,30,956.0,96.0,4.4,35.0,894.0,732.3,535.83
2016,6,25,14,45,946.5,95.0,4.45,35.0,856.5,685.8,503.07
2016,6,25,15,0,937.0,94.0,4.5,35.0,819.0,638.45,468.8
2016,6,25,15,15,926.0,92.0,4.5,34.5,776.5,588.76,432.82
2016,6,25,15,30,915.0,90.0,4.5,34.0,734.0,538.79,395.55
2016,6,25,15,45,900.5,88.0,4.5,34.0,687.0,487.17,355.23
2016,6,25,16,0,886.0,86.0,4.5,34.0,640.0,436.03,314.26
2016,6,25,16,15,868.0,83.0,4.45,33.0,589.5,383.45,272.43
2016,6,25,16,30,850.0,80.0,4.4,32.0,539.0,332.11,230.45
2016,6,25,16,45,825.0,77.0,4.4,31.5,486.0,276.14,184.13
2016,6,25,17,0,800.0,74.0,4.4,31.0,433.0,226.78,142.99
2016,6,25,17,15,767.5,69.5,4.25,30.0,379.5,177.48,103.65
2016,6,25,17,30,735.0,65.0,4.1,29.0,326.0,131.63,69.78
2016,6,25,17,45,688.5,60.0,3.95,28.5,273.5,88.06,43.07
2016,6,25,18,0,642.0,55.0,3.8,28.0,221.0,49.53,28.08
2016,6,25,18,15,572.0,48.0,3.4,26.5,172.0,33.02,22.51
2016,6,25,18,30,502.0,41.0,3.0,25.0,123.0,29.56,19.43
2016,6,25,18,45,389.5,31.5,2.65,24.0,82.0,23.56,13.86
2016,6,25,19,0,277.0,22.0,2.3,23.0,41.0,17.11,5.25
2016,6,25,19,15,138.5,11.0,2.2,22.0,20.5,10.81,0.0
2016,6,25,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,45,67.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,6,26,5,0,135.0,11.0,0.9,16.0,13.0,44.93,0.0
2016,6,26,5,15,283.0,21.0,1.05,17.0,47.0,121.13,63.85
2016,6,26,5,30,431.0,31.0,1.2,18.0,81.0,201.14,146.98
2016,6,26,5,45,515.5,38.5,1.35,19.0,127.0,263.19,201.82
2016,6,26,6,0,600.0,46.0,1.5,20.0,173.0,330.68,259.34
2016,6,26,6,15,654.0,51.5,1.55,20.5,224.5,391.25,310.26
2016,6,26,6,30,708.0,57.0,1.6,21.0,276.0,455.96,362.47
2016,6,26,6,45,745.0,61.5,1.7,21.5,328.5,513.52,407.51
2016,6,26,7,0,782.0,66.0,1.8,22.0,381.0,573.12,452.5
2016,6,26,7,15,808.5,69.5,1.85,23.0,434.0,626.32,490.08
2016,6,26,7,30,835.0,73.0,1.9,24.0,487.0,680.08,525.24
2016,6,26,7,45,854.5,76.0,2.0,25.5,538.0,723.91,551.41
2016,6,26,8,0,874.0,79.0,2.1,27.0,589.0,771.58,579.56
2016,6,26,8,15,889.0,81.5,2.15,27.5,637.5,814.29,605.59
2016,6,26,8,30,904.0,84.0,2.2,28.0,686.0,855.73,630.4
2016,6,26,8,45,916.0,86.0,2.25,29.0,730.5,892.48,650.5
2016,6,26,9,0,928.0,88.0,2.3,30.0,775.0,927.34,669.08
2016,6,26,9,15,937.0,89.5,2.35,31.0,814.5,956.8,683.95
2016,6,26,9,30,946.0,91.0,2.4,32.0,854.0,983.85,697.19
2016,6,26,9,45,956.0,90.0,2.5,33.0,888.5,1006.59,708.11
2016,6,26,10,0,966.0,89.0,2.6,34.0,923.0,1026.68,717.36
2016,6,26,10,15,971.0,90.0,2.7,34.5,950.5,1041.24,724.71
2016,6,26,10,30,976.0,91.0,2.8,35.0,978.0,1052.77,730.29
2016,6,26,10,45,979.5,91.5,2.9,36.0,998.5,1059.19,731.32
2016,6,26,11,0,983.0,92.0,3.0,37.0,1019.0,1062.44,730.54
2016,6,26,11,15,985.5,92.5,3.1,37.0,1032.5,1061.53,730.38
2016,6,26,11,30,988.0,93.0,3.2,37.0,1046.0,1057.42,728.39
2016,6,26,11,45,988.5,93.5,3.3,37.5,1051.5,1048.21,721.86
2016,6,26,12,0,989.0,94.0,3.4,38.0,1057.0,1035.91,713.56
2016,6,26,12,15,988.5,93.5,3.5,38.0,1055.0,1018.7,703.78
2016,6,26,12,30,988.0,93.0,3.6,38.0,1053.0,998.59,692.24
2016,6,26,12,45,974.0,101.0,3.75,38.0,1040.0,971.75,676.78
2016,6,26,13,0,960.0,109.0,3.9,38.0,1027.0,942.68,659.8
2016,6,26,13,15,957.0,108.5,4.05,38.0,1009.5,912.92,642.22
2016,6,26,13,30,954.0,108.0,4.2,38.0,992.0,880.86,622.98
2016,6,26,13,45,949.0,107.0,4.35,38.0,967.5,844.59,600.79
2016,6,26,14,0,944.0,106.0,4.5,38.0,943.0,806.43,577.12
2016,6,26,14,15,937.0,104.5,4.55,37.5,912.0,764.67,551.59
2016,6,26,14,30,930.0,103.0,4.6,37.0,881.0,721.53,524.6
2016,6,26,14,45,920.5,101.5,4.7,37.0,843.5,675.6,492.39
2016,6,26,15,0,911.0,100.0,4.8,37.0,806.0,628.87,458.92
2016,6,26,15,15,899.5,98.0,4.85,36.5,763.5,580.02,423.88
2016,6,26,15,30,888.0,96.0,4.9,36.0,721.0,530.97,387.6
2016,6,26,15,45,872.5,93.5,4.95,36.0,674.0,479.67,347.86
2016,6,26,16,0,857.0,91.0,5.0,36.0,627.0,428.97,307.56
2016,6,26,16,15,837.5,88.0,4.95,35.5,577.0,373.09,263.12
2016,6,26,16,30,818.0,85.0,4.9,35.0,527.0,322.67,221.78
2016,6,26,16,45,792.0,81.5,4.85,34.5,475.0,271.79,179.83
2016,6,26,17,0,766.0,78.0,4.8,34.0,423.0,223.4,140.01
2016,6,26,17,15,731.5,73.5,4.55,33.0,370.0,175.44,102.28
2016,6,26,17,30,697.0,69.0,4.3,32.0,317.0,131.13,70.03
2016,6,26,17,45,649.5,63.5,4.05,31.5,265.5,85.48,41.68
2016,6,26,18,0,602.0,58.0,3.8,31.0,214.0,48.09,26.87
2016,6,26,18,15,531.5,50.5,3.35,29.5,166.0,35.11,23.94
2016,6,26,18,30,461.0,43.0,2.9,28.0,118.0,31.33,20.62
2016,6,26,18,45,351.5,33.0,2.5,27.0,78.5,24.94,14.77
2016,6,26,19,0,242.0,23.0,2.1,26.0,39.0,18.08,5.76
2016,6,26,19,15,121.0,11.5,2.05,25.0,19.5,11.3,0.0
2016,6,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,57.5,5.0,1.05,17.5,6.0,0.0,0.0
2016,6,27,5,0,115.0,10.0,1.1,18.0,12.0,38.77,0.0
2016,6,27,5,15,257.5,21.0,1.3,18.5,44.5,112.96,57.3
2016,6,27,5,30,400.0,32.0,1.5,19.0,77.0,191.12,139.1
2016,6,27,5,45,486.5,39.5,1.7,20.0,122.5,252.45,193.18
2016,6,27,6,0,573.0,47.0,1.9,21.0,168.0,321.92,252.18
2016,6,27,6,15,628.0,52.5,1.95,22.0,218.0,379.04,299.95
2016,6,27,6,30,683.0,58.0,2.0,23.0,268.0,443.1,351.09
2016,6,27,6,45,720.5,62.5,2.05,24.0,320.0,499.85,394.62
2016,6,27,7,0,758.0,67.0,2.1,25.0,372.0,558.71,437.95
2016,6,27,7,15,785.0,70.5,2.25,26.0,424.0,611.26,475.46
2016,6,27,7,30,812.0,74.0,2.4,27.0,476.0,664.46,510.96
2016,6,27,7,45,831.0,77.5,2.6,28.5,526.5,707.64,537.24
2016,6,27,8,0,850.0,81.0,2.8,30.0,577.0,754.68,565.59
2016,6,27,8,15,865.0,83.5,2.9,31.0,624.5,796.62,590.38
2016,6,27,8,30,880.0,86.0,3.0,32.0,672.0,837.33,613.92
2016,6,27,8,45,889.5,89.0,3.1,33.0,715.0,872.39,633.33
2016,6,27,9,0,899.0,92.0,3.2,34.0,758.0,905.47,651.21
2016,6,27,9,15,908.0,94.0,3.15,34.5,796.5,934.84,666.87
2016,6,27,9,30,917.0,96.0,3.1,35.0,835.0,961.87,680.89
2016,6,27,9,45,913.5,103.5,3.05,36.0,865.5,980.47,688.06
2016,6,27,10,0,910.0,111.0,3.0,37.0,896.0,995.96,693.29
2016,6,27,10,15,915.5,112.5,2.95,37.5,923.0,1010.79,699.58
2016,6,27,10,30,921.0,114.0,2.9,38.0,950.0,1022.75,704.13
2016,6,27,10,45,922.5,116.0,2.85,38.5,969.5,1028.35,704.88
2016,6,27,11,0,924.0,118.0,2.8,39.0,989.0,1030.93,703.93
2016,6,27,11,15,926.5,118.5,2.8,39.0,1002.0,1029.94,702.89
2016,6,27,11,30,929.0,119.0,2.8,39.0,1015.0,1025.96,700.17
2016,6,27,11,45,928.0,120.5,2.85,39.5,1020.0,1016.59,693.28
2016,6,27,12,0,927.0,122.0,2.9,40.0,1025.0,1004.36,684.8
2016,6,27,12,15,926.5,122.0,3.05,40.0,1022.5,988.37,676.33
2016,6,27,12,30,926.0,122.0,3.2,40.0,1020.0,969.7,666.18
2016,6,27,12,45,928.0,118.5,3.35,40.0,1011.5,947.33,653.68
2016,6,27,13,0,930.0,115.0,3.5,40.0,1003.0,922.34,639.44
2016,6,27,13,15,926.5,114.0,3.65,40.0,986.0,892.49,622.0
2016,6,27,13,30,923.0,113.0,3.8,40.0,969.0,860.45,603.0
2016,6,27,13,45,915.0,113.5,3.95,40.0,944.0,824.21,581.07
2016,6,27,14,0,907.0,114.0,4.1,40.0,919.0,786.35,557.82
2016,6,27,14,15,900.0,112.5,4.2,39.5,888.5,745.93,533.53
2016,6,27,14,30,893.0,111.0,4.3,39.0,858.0,704.19,507.46
2016,6,27,14,45,882.0,110.0,4.45,39.0,820.5,659.24,476.31
2016,6,27,15,0,871.0,109.0,4.6,39.0,783.0,613.67,443.97
2016,6,27,15,15,859.0,106.5,4.65,38.5,741.5,565.82,409.9
2016,6,27,15,30,847.0,104.0,4.7,38.0,700.0,517.86,374.72
2016,6,27,15,45,830.0,102.0,4.8,37.5,654.0,464.45,334.83
2016,6,27,16,0,813.0,100.0,4.9,37.0,608.0,415.39,296.83
2016,6,27,16,15,793.0,96.5,4.85,36.5,559.5,364.97,256.69
2016,6,27,16,30,773.0,93.0,4.8,36.0,511.0,316.1,216.93
2016,6,27,16,45,746.0,89.0,4.8,35.5,460.0,266.71,176.6
2016,6,27,17,0,719.0,85.0,4.8,35.0,409.0,219.94,138.47
2016,6,27,17,15,684.0,80.0,4.6,34.0,357.5,170.36,99.85
2016,6,27,17,30,649.0,75.0,4.4,33.0,306.0,127.67,68.95
2016,6,27,17,45,599.5,69.0,4.2,32.5,256.0,87.01,44.28
2016,6,27,18,0,550.0,63.0,4.0,32.0,206.0,51.57,30.01
2016,6,27,18,15,479.5,54.5,3.45,30.5,159.5,38.55,26.7
2016,6,27,18,30,409.0,46.0,2.9,29.0,113.0,34.06,22.78
2016,6,27,18,45,302.5,34.5,2.4,28.0,74.5,26.34,15.83
2016,6,27,19,0,196.0,23.0,1.9,27.0,36.0,18.06,5.72
2016,6,27,19,15,98.0,11.5,1.8,26.5,18.0,11.3,0.0
2016,6,27,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,45,23.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,6,28,5,0,47.0,9.0,0.8,20.0,10.0,20.62,0.0
2016,6,28,5,15,160.5,23.0,0.8,20.5,39.0,84.92,40.56
2016,6,28,5,30,274.0,37.0,0.8,21.0,68.0,151.86,109.33
2016,6,28,5,45,365.5,47.5,0.85,22.0,111.0,213.33,161.54
2016,6,28,6,0,457.0,58.0,0.9,23.0,154.0,282.85,218.85
2016,6,28,6,15,516.0,66.0,0.85,24.0,202.0,341.95,266.49
2016,6,28,6,30,575.0,74.0,0.8,25.0,250.0,405.82,315.74
2016,6,28,6,45,619.5,80.0,0.75,26.0,301.0,463.49,358.19
2016,6,28,7,0,664.0,86.0,0.7,27.0,352.0,524.02,400.74
2016,6,28,7,15,695.0,91.0,0.55,28.5,403.0,577.0,434.12
2016,6,28,7,30,726.0,96.0,0.4,30.0,454.0,631.1,466.2
2016,6,28,7,45,749.5,99.5,0.3,31.5,504.0,676.41,490.14
2016,6,28,8,0,773.0,103.0,0.2,33.0,554.0,724.18,514.45
2016,6,28,8,15,791.0,106.5,0.2,33.5,601.0,767.19,538.33
2016,6,28,8,30,809.0,110.0,0.2,34.0,648.0,809.28,561.19
2016,6,28,8,45,822.0,113.5,0.25,35.0,691.0,845.88,579.92
2016,6,28,9,0,835.0,117.0,0.3,36.0,734.0,880.82,597.44
2016,6,28,9,15,845.5,119.5,0.45,36.5,772.5,905.06,611.64
2016,6,28,9,30,856.0,122.0,0.6,37.0,811.0,932.62,628.03
2016,6,28,9,45,880.0,114.0,0.75,38.0,848.0,959.57,642.61
2016,6,28,10,0,904.0,106.0,0.9,39.0,885.0,984.59,655.92
2016,6,28,10,15,909.0,107.5,1.05,39.0,911.5,998.97,665.77
2016,6,28,10,30,914.0,109.0,1.2,39.0,938.0,1010.49,674.07
2016,6,28,10,45,915.0,111.0,1.4,39.5,957.0,1015.67,678.05
2016,6,28,11,0,916.0,113.0,1.6,40.0,976.0,1017.85,680.18
2016,6,28,11,15,918.0,114.0,1.7,40.0,988.5,1016.99,680.58
2016,6,28,11,30,920.0,115.0,1.8,40.0,1001.0,1013.15,679.31
2016,6,28,11,45,918.0,116.5,1.95,40.5,1006.0,1002.98,673.51
2016,6,28,12,0,916.0,118.0,2.1,41.0,1011.0,990.0,666.03
2016,6,28,12,15,915.5,118.0,2.25,41.0,1008.5,974.25,658.26
2016,6,28,12,30,915.0,118.0,2.4,41.0,1006.0,955.83,648.79
2016,6,28,12,45,893.0,131.5,2.55,41.0,991.5,928.34,633.67
2016,6,28,13,0,871.0,145.0,2.7,41.0,977.0,899.11,617.31
2016,6,28,13,15,867.5,144.0,2.85,40.5,960.5,870.7,602.52
2016,6,28,13,30,864.0,143.0,3.0,40.0,944.0,840.26,586.13
2016,6,28,13,45,862.0,139.5,3.15,40.0,921.5,806.8,566.29
2016,6,28,14,0,860.0,136.0,3.3,40.0,899.0,771.48,544.98
2016,6,28,14,15,853.0,134.0,3.4,39.5,869.5,732.23,521.68
2016,6,28,14,30,846.0,132.0,3.5,39.0,840.0,691.76,495.91
2016,6,28,14,45,839.5,128.5,3.65,39.0,805.5,646.94,465.37
2016,6,28,15,0,833.0,125.0,3.8,39.0,771.0,603.11,434.64
2016,6,28,15,15,821.5,122.0,3.85,38.5,730.5,556.35,401.64
2016,6,28,15,30,810.0,119.0,3.9,38.0,690.0,509.56,367.62
2016,6,28,15,45,797.0,115.0,3.95,37.5,645.5,461.35,331.56
2016,6,28,16,0,784.0,111.0,4.0,37.0,601.0,413.65,294.8
2016,6,28,16,15,764.0,107.0,3.95,36.5,553.0,364.16,255.74
2016,6,28,16,30,744.0,103.0,3.9,36.0,505.0,316.24,217.09
2016,6,28,16,45,721.0,97.5,3.9,35.5,455.5,264.54,175.33
2016,6,28,17,0,698.0,92.0,3.9,35.0,406.0,218.32,137.75
2016,6,28,17,15,662.5,86.5,3.75,34.0,355.0,172.47,102.2
2016,6,28,17,30,627.0,81.0,3.6,33.0,304.0,130.34,71.86
2016,6,28,17,45,582.5,73.5,3.5,32.5,254.5,89.78,46.98
2016,6,28,18,0,538.0,66.0,3.4,32.0,205.0,53.97,32.03
2016,6,28,18,15,467.0,57.0,3.15,30.5,159.0,40.77,28.56
2016,6,28,18,30,396.0,48.0,2.9,29.0,113.0,35.93,24.34
2016,6,28,18,45,293.0,36.0,2.65,28.0,75.0,27.8,17.01
2016,6,28,19,0,190.0,24.0,2.4,27.0,37.0,18.71,6.12
2016,6,28,19,15,95.0,12.0,2.3,26.0,18.5,11.8,0.0
2016,6,28,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,41.0,4.5,2.05,16.0,5.5,0.0,0.0
2016,6,29,5,0,82.0,9.0,2.2,16.0,11.0,29.31,0.0
2016,6,29,5,15,220.0,21.0,2.25,16.5,42.0,100.72,47.48
2016,6,29,5,30,358.0,33.0,2.3,17.0,73.0,176.91,129.51
2016,6,29,5,45,453.0,41.0,2.4,17.5,118.0,240.07,185.74
2016,6,29,6,0,548.0,49.0,2.5,18.0,163.0,312.16,247.94
2016,6,29,6,15,605.0,55.0,2.55,19.0,212.5,371.91,298.6
2016,6,29,6,30,662.0,61.0,2.6,20.0,262.0,433.98,349.26
2016,6,29,6,45,706.5,64.0,2.7,21.0,315.0,492.15,395.07
2016,6,29,7,0,751.0,67.0,2.8,22.0,368.0,553.0,441.19
2016,6,29,7,15,779.0,71.0,2.85,23.0,420.5,606.53,479.9
2016,6,29,7,30,807.0,75.0,2.9,24.0,473.0,660.8,516.67
2016,6,29,7,45,832.0,76.5,2.95,25.0,524.5,705.94,545.27
2016,6,29,8,0,857.0,78.0,3.0,26.0,576.0,755.41,576.27
2016,6,29,8,15,872.5,80.5,3.0,26.5,624.0,798.06,602.7
2016,6,29,8,30,888.0,83.0,3.0,27.0,672.0,839.52,627.88
2016,6,29,8,45,902.5,84.0,3.05,28.0,717.0,876.98,649.03
2016,6,29,9,0,917.0,85.0,3.1,29.0,762.0,912.74,668.71
2016,6,29,9,15,926.5,86.5,3.15,29.5,801.5,942.55,685.6
2016,6,29,9,30,936.0,88.0,3.2,30.0,841.0,970.02,700.9
2016,6,29,9,45,938.5,92.5,3.3,31.0,874.0,991.58,711.27
2016,6,29,10,0,941.0,97.0,3.4,32.0,907.0,1010.22,719.78
2016,6,29,10,15,946.5,98.0,3.5,32.0,935.0,1025.06,728.85
2016,6,29,10,30,952.0,99.0,3.6,32.0,963.0,1036.95,736.18
2016,6,29,10,45,957.0,99.0,3.75,32.5,984.0,1044.27,739.59
2016,6,29,11,0,962.0,99.0,3.9,33.0,1005.0,1048.52,741.16
2016,6,29,11,15,964.0,99.5,4.0,33.0,1018.5,1047.22,740.51
2016,6,29,11,30,966.0,100.0,4.1,33.0,1032.0,1042.8,738.03
2016,6,29,11,45,968.0,100.0,4.2,33.5,1038.0,1034.77,731.86
2016,6,29,12,0,970.0,100.0,4.3,34.0,1044.0,1023.71,723.88
2016,6,29,12,15,969.5,100.0,4.4,33.5,1042.5,1007.31,715.54
2016,6,29,12,30,969.0,100.0,4.5,33.0,1041.0,988.08,705.37
2016,6,29,12,45,964.0,102.0,4.6,33.0,1030.5,963.97,690.59
2016,6,29,13,0,959.0,104.0,4.7,33.0,1020.0,937.36,674.15
2016,6,29,13,15,956.5,103.5,4.75,32.5,1004.0,908.15,657.18
2016,6,29,13,30,954.0,103.0,4.8,32.0,988.0,876.59,638.55
2016,6,29,13,45,950.0,102.0,4.9,32.0,964.0,841.18,616.11
2016,6,29,14,0,946.0,101.0,5.0,32.0,940.0,803.8,592.11
2016,6,29,14,15,940.0,100.0,5.0,31.5,910.0,763.19,566.33
2016,6,29,14,30,934.0,99.0,5.0,31.0,880.0,721.1,539.18
2016,6,29,14,45,927.0,97.0,5.0,30.5,844.0,676.16,507.49
2016,6,29,15,0,920.0,95.0,5.0,30.0,808.0,630.2,474.18
2016,6,29,15,15,910.0,93.0,4.95,29.0,766.5,581.79,438.87
2016,6,29,15,30,900.0,91.0,4.9,28.0,725.0,533.02,402.11
2016,6,29,15,45,888.0,88.5,4.85,27.5,679.5,482.75,362.27
2016,6,29,16,0,876.0,86.0,4.8,27.0,634.0,432.73,321.48
2016,6,29,16,15,859.0,83.0,4.65,26.0,584.5,380.93,278.78
2016,6,29,16,30,842.0,80.0,4.5,25.0,535.0,326.03,232.72
2016,6,29,16,45,820.5,76.5,4.4,24.5,484.0,275.08,188.78
2016,6,29,17,0,799.0,73.0,4.3,24.0,433.0,226.16,146.64
2016,6,29,17,15,768.0,69.0,4.15,23.0,380.0,177.49,106.61
2016,6,29,17,30,737.0,65.0,4.0,22.0,327.0,132.12,72.11
2016,6,29,17,45,694.0,59.5,3.85,21.5,275.0,88.12,44.2
2016,6,29,18,0,651.0,54.0,3.7,21.0,223.0,48.82,28.24
2016,6,29,18,15,582.5,47.5,3.5,20.0,174.0,32.59,22.83
2016,6,29,18,30,514.0,41.0,3.3,19.0,125.0,29.55,19.99
2016,6,29,18,45,402.5,31.5,3.1,18.5,83.5,23.55,14.26
2016,6,29,19,0,291.0,22.0,2.9,18.0,42.0,17.1,5.48
2016,6,29,19,15,145.5,11.0,2.8,17.5,21.0,10.81,0.0
2016,6,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,207.5,16.0,2.75,12.5,39.0,90.51,40.7
2016,6,30,5,30,415.0,32.0,2.8,13.0,78.0,194.98,144.7
2016,6,30,5,45,507.5,39.5,2.85,14.0,124.5,259.13,203.02
2016,6,30,6,0,600.0,47.0,2.9,15.0,171.0,329.18,264.38
2016,6,30,6,15,656.5,52.5,2.85,15.5,222.5,390.91,317.99
2016,6,30,6,30,713.0,58.0,2.8,16.0,274.0,456.98,373.09
2016,6,30,6,45,752.5,62.0,2.75,17.0,328.0,515.61,419.49
2016,6,30,7,0,792.0,66.0,2.7,18.0,382.0,576.48,465.62
2016,6,30,7,15,819.0,69.0,2.6,19.0,435.5,629.87,503.97
2016,6,30,7,30,846.0,72.0,2.5,20.0,489.0,679.55,536.57
2016,6,30,7,45,867.0,75.0,2.45,21.0,541.0,729.3,567.99
2016,6,30,8,0,888.0,78.0,2.4,22.0,593.0,778.68,598.17
2016,6,30,8,15,903.0,80.5,2.25,23.0,642.0,821.98,622.52
2016,6,30,8,30,918.0,83.0,2.1,24.0,691.0,863.98,645.16
2016,6,30,8,45,930.0,84.5,2.0,25.0,736.0,900.71,664.01
2016,6,30,9,0,942.0,86.0,1.9,26.0,781.0,935.52,681.1
2016,6,30,9,15,951.0,88.0,1.85,26.5,821.5,966.02,696.95
2016,6,30,9,30,960.0,90.0,1.8,27.0,862.0,994.07,711.05
2016,6,30,9,45,967.5,90.5,1.8,28.0,896.5,1016.46,720.71
2016,6,30,10,0,975.0,91.0,1.8,29.0,931.0,1036.07,728.64
2016,6,30,10,15,980.0,92.5,1.85,29.5,959.0,1051.4,736.1
2016,6,30,10,30,985.0,94.0,1.9,30.0,987.0,1063.66,741.78
2016,6,30,10,45,988.5,95.0,2.0,31.0,1008.0,1070.77,743.62
2016,6,30,11,0,992.0,96.0,2.1,32.0,1029.0,1074.67,743.6
2016,6,30,11,15,994.0,96.5,2.1,32.5,1042.5,1073.36,740.8
2016,6,30,11,30,996.0,97.0,2.1,33.0,1056.0,1068.82,736.24
2016,6,30,11,45,996.5,97.0,2.15,34.0,1061.5,1059.14,727.85
2016,6,30,12,0,997.0,97.0,2.2,35.0,1067.0,1046.36,717.75
2016,6,30,12,15,996.5,97.0,2.35,35.0,1065.0,1029.61,709.38
2016,6,30,12,30,996.0,97.0,2.5,35.0,1063.0,1009.93,699.13
2016,6,30,12,45,986.5,102.0,2.65,35.5,1051.5,984.13,683.57
2016,6,30,13,0,977.0,107.0,2.8,36.0,1040.0,955.92,666.4
2016,6,30,13,15,973.5,106.0,2.9,36.0,1022.0,924.9,648.31
2016,6,30,13,30,970.0,105.0,3.0,36.0,1004.0,891.56,628.56
2016,6,30,13,45,964.0,104.5,3.1,36.0,979.0,854.53,606.23
2016,6,30,14,0,958.0,104.0,3.2,36.0,954.0,815.63,582.42
2016,6,30,14,15,951.0,103.0,3.3,35.5,922.5,773.86,557.55
2016,6,30,14,30,944.0,102.0,3.4,35.0,891.0,730.65,531.21
2016,6,30,14,45,933.5,100.5,3.5,35.0,853.0,683.53,498.54
2016,6,30,15,0,923.0,99.0,3.6,35.0,815.0,635.67,464.5
2016,6,30,15,15,911.5,97.0,3.6,34.5,772.5,586.27,429.1
2016,6,30,15,30,900.0,95.0,3.6,34.0,730.0,536.65,392.44
2016,6,30,15,45,883.5,93.5,3.65,33.5,682.0,485.2,353.41
2016,6,30,16,0,867.0,92.0,3.7,33.0,634.0,434.39,313.66
2016,6,30,16,15,847.5,89.0,3.7,32.5,584.0,377.98,268.71
2016,6,30,16,30,828.0,86.0,3.7,32.0,534.0,326.99,226.77
2016,6,30,16,45,800.0,83.0,3.75,31.5,481.0,275.46,184.14
2016,6,30,17,0,772.0,80.0,3.8,31.0,428.0,226.62,143.74
2016,6,30,17,15,737.5,75.5,3.75,30.0,374.5,178.28,105.41
2016,6,30,17,30,703.0,71.0,3.7,29.0,321.0,133.6,72.59
2016,6,30,17,45,651.0,65.5,3.65,28.0,268.5,87.15,43.62
2016,6,30,18,0,599.0,60.0,3.6,27.0,216.0,49.56,28.69
2016,6,30,18,15,525.5,52.5,3.4,25.5,167.5,36.82,25.86
2016,6,30,18,30,452.0,45.0,3.2,24.0,119.0,33.16,22.57
2016,6,30,18,45,333.0,34.5,3.05,23.0,78.5,26.37,16.26
2016,6,30,19,0,214.0,24.0,2.9,22.0,38.0,19.08,6.52
2016,6,30,19,15,107.0,12.0,2.8,21.0,19.0,11.8,0.0
2016,6,30,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,158.5,17.0,1.7,14.5,34.5,76.93,31.71
2016,7,1,5,30,317.0,34.0,1.8,15.0,69.0,163.09,119.63
2016,7,1,5,45,409.5,44.0,1.9,16.0,113.0,225.45,174.95
2016,7,1,6,0,502.0,54.0,2.0,17.0,157.0,296.59,235.89
2016,7,1,6,15,562.5,61.0,2.0,18.0,206.5,357.12,287.0
2016,7,1,6,30,623.0,68.0,2.0,19.0,256.0,422.56,340.04
2016,7,1,6,45,664.5,73.5,2.0,20.0,308.0,479.92,384.75
2016,7,1,7,0,706.0,79.0,2.0,21.0,360.0,539.87,429.58
2016,7,1,7,15,736.5,83.5,1.95,22.0,412.0,591.41,466.23
2016,7,1,7,30,767.0,88.0,1.9,23.0,464.0,646.38,503.54
2016,7,1,7,45,789.5,92.0,1.85,24.5,515.0,695.58,533.1
2016,7,1,8,0,812.0,96.0,1.8,26.0,566.0,744.6,561.47
2016,7,1,8,15,829.5,99.0,1.75,26.5,614.0,788.01,587.32
2016,7,1,8,30,847.0,102.0,1.7,27.0,662.0,830.4,611.93
2016,7,1,8,45,860.5,104.5,1.7,28.0,706.5,862.35,628.48
2016,7,1,9,0,874.0,107.0,1.7,29.0,751.0,897.7,647.02
2016,7,1,9,15,884.5,109.0,1.7,30.0,791.0,927.89,661.9
2016,7,1,9,30,895.0,111.0,1.7,31.0,831.0,955.87,675.21
2016,7,1,9,45,903.0,113.0,1.7,32.0,865.0,979.12,685.44
2016,7,1,10,0,911.0,115.0,1.7,33.0,899.0,999.76,694.01
2016,7,1,10,15,917.0,116.5,1.7,33.5,926.5,1015.21,700.84
2016,7,1,10,30,923.0,118.0,1.7,34.0,954.0,1027.79,706.02
2016,7,1,10,45,927.5,119.0,1.75,34.5,975.0,1035.43,709.03
2016,7,1,11,0,932.0,120.0,1.8,35.0,996.0,1040.06,710.38
2016,7,1,11,15,934.5,120.5,1.85,35.0,1010.0,1039.18,710.02
2016,7,1,11,30,937.0,121.0,1.9,35.0,1024.0,1035.26,708.0
2016,7,1,11,45,938.5,121.5,2.0,35.5,1030.0,1027.37,702.87
2016,7,1,12,0,940.0,122.0,2.1,36.0,1036.0,1016.53,696.03
2016,7,1,12,15,939.5,121.5,2.2,36.0,1034.0,999.97,687.19
2016,7,1,12,30,939.0,121.0,2.3,36.0,1032.0,980.68,676.7
2016,7,1,12,45,932.5,123.5,2.4,36.5,1021.5,956.2,661.58
2016,7,1,13,0,926.0,126.0,2.5,37.0,1011.0,929.39,644.98
2016,7,1,13,15,922.5,125.0,2.65,37.0,994.0,899.65,628.15
2016,7,1,13,30,919.0,124.0,2.8,37.0,977.0,867.72,609.69
2016,7,1,13,45,913.5,123.0,2.95,37.0,952.5,832.17,588.63
2016,7,1,14,0,908.0,122.0,3.1,37.0,928.0,794.83,566.08
