Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,901.0,120.5,3.2,36.5,897.5,754.35,542.01
2016,7,1,14,30,894.0,119.0,3.3,36.0,867.0,712.54,515.9
2016,7,1,14,45,884.5,117.0,3.45,35.5,830.0,667.55,485.97
2016,7,1,15,0,875.0,115.0,3.6,35.0,793.0,621.82,454.54
2016,7,1,15,15,862.5,112.5,3.7,34.5,751.0,573.46,420.1
2016,7,1,15,30,850.0,110.0,3.8,34.0,709.0,521.59,382.13
2016,7,1,15,45,834.5,107.0,3.95,33.5,663.0,471.27,344.08
2016,7,1,16,0,819.0,104.0,4.1,33.0,617.0,421.65,305.32
2016,7,1,16,15,799.0,100.5,4.1,32.0,567.5,370.87,265.07
2016,7,1,16,30,779.0,97.0,4.1,31.0,518.0,321.63,224.98
2016,7,1,16,45,753.5,92.0,4.2,30.5,466.5,271.37,183.3
2016,7,1,17,0,728.0,87.0,4.3,30.0,415.0,220.23,141.11
2016,7,1,17,15,692.5,82.0,4.2,29.0,363.0,173.27,103.82
2016,7,1,17,30,657.0,77.0,4.1,28.0,311.0,130.03,71.97
2016,7,1,17,45,609.5,70.5,4.1,27.0,260.0,88.62,46.4
2016,7,1,18,0,562.0,64.0,4.1,26.0,209.0,52.26,31.5
2016,7,1,18,15,489.0,55.5,3.9,25.0,162.0,39.46,28.17
2016,7,1,18,30,416.0,47.0,3.7,24.0,115.0,35.02,24.14
2016,7,1,18,45,307.5,35.5,3.55,23.0,76.0,27.34,17.06
2016,7,1,19,0,199.0,24.0,3.4,22.0,37.0,19.09,6.46
2016,7,1,19,15,99.5,12.0,3.2,21.0,18.5,11.8,0.0
2016,7,1,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,18.0,1.9,14.5,31.5,66.47,24.76
2016,7,2,5,30,253.0,36.0,2.0,15.0,63.0,142.56,104.27
2016,7,2,5,45,344.0,47.5,2.1,16.0,105.5,203.19,157.74
2016,7,2,6,0,435.0,59.0,2.2,17.0,148.0,272.22,216.84
2016,7,2,6,15,496.5,68.0,2.25,17.5,196.5,332.5,268.32
2016,7,2,6,30,558.0,77.0,2.3,18.0,245.0,397.81,322.29
2016,7,2,6,45,605.0,83.0,2.35,19.0,296.5,456.14,368.43
2016,7,2,7,0,652.0,89.0,2.4,20.0,348.0,517.55,415.22
2016,7,2,7,15,684.5,94.5,2.35,21.0,399.5,571.62,454.38
2016,7,2,7,30,717.0,100.0,2.3,22.0,451.0,626.95,493.0
2016,7,2,7,45,743.5,103.5,2.3,23.0,502.0,676.53,525.52
2016,7,2,8,0,770.0,107.0,2.3,24.0,553.0,723.89,555.02
2016,7,2,8,15,789.0,111.0,2.3,25.0,600.5,768.26,581.69
2016,7,2,8,30,808.0,115.0,2.3,26.0,648.0,811.77,607.16
2016,7,2,8,45,824.5,117.0,2.3,27.0,693.0,849.82,628.38
2016,7,2,9,0,841.0,119.0,2.3,28.0,738.0,886.39,648.26
2016,7,2,9,15,852.0,121.5,2.3,28.5,777.0,911.3,661.52
2016,7,2,9,30,863.0,124.0,2.3,29.0,816.0,939.57,676.96
2016,7,2,9,45,881.5,120.0,2.35,30.0,852.5,965.79,690.04
2016,7,2,10,0,900.0,116.0,2.4,31.0,889.0,989.87,701.67
2016,7,2,10,15,906.0,117.5,2.4,31.5,916.5,1005.23,708.72
2016,7,2,10,30,912.0,119.0,2.4,32.0,944.0,1017.76,714.13
2016,7,2,10,45,917.0,119.0,2.45,32.5,965.0,1024.85,716.78
2016,7,2,11,0,922.0,119.0,2.5,33.0,986.0,1028.99,717.75
2016,7,2,11,15,925.0,120.0,2.55,33.5,999.5,1029.17,716.41
2016,7,2,11,30,928.0,121.0,2.6,34.0,1013.0,1026.33,713.34
2016,7,2,11,45,930.0,120.5,2.65,34.5,1019.5,1018.05,707.06
2016,7,2,12,0,932.0,120.0,2.7,35.0,1026.0,1006.85,699.13
2016,7,2,12,15,931.5,120.0,2.8,35.0,1024.0,990.94,690.24
2016,7,2,12,30,931.0,120.0,2.9,35.0,1022.0,972.31,679.67
2016,7,2,12,45,931.5,118.0,3.0,35.0,1013.5,950.03,666.79
2016,7,2,13,0,932.0,116.0,3.1,35.0,1005.0,925.16,652.22
2016,7,2,13,15,928.5,115.0,3.2,35.0,988.5,895.33,634.38
2016,7,2,13,30,925.0,114.0,3.3,35.0,972.0,863.29,614.98
2016,7,2,13,45,920.5,113.0,3.45,35.0,948.5,828.39,593.77
2016,7,2,14,0,916.0,112.0,3.6,35.0,925.0,791.61,571.04
2016,7,2,14,15,909.5,110.5,3.7,34.5,894.5,751.25,546.52
2016,7,2,14,30,903.0,109.0,3.8,34.0,864.0,709.49,520.24
2016,7,2,14,45,894.0,107.0,3.95,34.0,827.5,664.5,488.72
2016,7,2,15,0,885.0,105.0,4.1,34.0,791.0,618.7,455.79
2016,7,2,15,15,874.0,102.5,4.15,33.5,749.5,570.76,421.11
2016,7,2,15,30,863.0,100.0,4.2,33.0,708.0,522.59,385.19
2016,7,2,15,45,848.0,97.5,4.3,32.5,662.0,472.6,346.91
2016,7,2,16,0,833.0,95.0,4.4,32.0,616.0,419.2,305.03
2016,7,2,16,15,813.5,91.5,4.4,31.0,567.0,367.93,264.04
2016,7,2,16,30,794.0,88.0,4.4,30.0,518.0,318.12,223.12
2016,7,2,16,45,768.5,84.5,4.45,29.5,467.0,268.43,181.48
2016,7,2,17,0,743.0,81.0,4.5,29.0,416.0,221.19,141.93
2016,7,2,17,15,709.5,76.5,4.4,28.0,364.0,174.4,104.47
2016,7,2,17,30,676.0,72.0,4.3,27.0,312.0,127.75,69.69
2016,7,2,17,45,628.0,66.0,4.25,26.0,261.0,85.78,43.76
2016,7,2,18,0,580.0,60.0,4.2,25.0,210.0,48.9,28.87
2016,7,2,18,15,509.5,52.0,4.0,24.0,163.0,36.4,25.68
2016,7,2,18,30,439.0,44.0,3.8,23.0,116.0,32.26,21.9
2016,7,2,18,45,328.5,33.5,3.65,22.0,76.5,25.44,15.56
2016,7,2,19,0,218.0,23.0,3.5,21.0,37.0,18.12,5.8
2016,7,2,19,15,109.0,11.5,3.35,20.5,18.5,11.3,0.0
2016,7,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,150.0,17.0,1.4,14.5,33.0,73.54,25.2
2016,7,3,5,30,300.0,34.0,1.4,15.0,66.0,156.49,113.96
2016,7,3,5,45,392.0,44.0,1.45,16.0,109.0,217.65,168.27
2016,7,3,6,0,484.0,54.0,1.5,17.0,152.0,287.55,227.94
2016,7,3,6,15,544.5,61.5,1.5,18.0,201.5,347.73,278.51
2016,7,3,6,30,605.0,69.0,1.5,19.0,251.0,412.85,331.02
2016,7,3,6,45,648.0,75.0,1.5,20.0,302.5,470.84,375.93
2016,7,3,7,0,691.0,81.0,1.5,21.0,354.0,531.57,421.03
2016,7,3,7,15,722.0,85.5,1.45,22.0,406.0,585.06,458.66
2016,7,3,7,30,753.0,90.0,1.4,23.0,458.0,637.44,493.96
2016,7,3,7,45,776.5,94.0,1.35,24.0,508.5,686.89,524.37
2016,7,3,8,0,800.0,98.0,1.3,25.0,559.0,736.26,553.69
2016,7,3,8,15,817.5,101.0,1.3,25.5,607.5,779.33,579.5
2016,7,3,8,30,835.0,104.0,1.3,26.0,656.0,821.4,604.2
2016,7,3,8,45,849.0,107.0,1.3,27.0,700.0,859.22,624.45
2016,7,3,9,0,863.0,110.0,1.3,28.0,744.0,890.11,639.9
2016,7,3,9,15,874.0,112.0,1.25,29.0,783.5,920.55,654.16
2016,7,3,9,30,885.0,114.0,1.2,30.0,823.0,948.84,666.76
2016,7,3,9,45,905.0,108.5,1.2,31.0,860.5,975.31,678.81
2016,7,3,10,0,925.0,103.0,1.2,32.0,898.0,999.65,689.43
2016,7,3,10,15,931.0,104.5,1.2,32.5,926.0,1015.44,696.27
2016,7,3,10,30,937.0,106.0,1.2,33.0,954.0,1028.32,701.52
2016,7,3,10,45,941.5,106.5,1.3,33.5,975.0,1035.7,705.33
2016,7,3,11,0,946.0,107.0,1.4,34.0,996.0,1040.03,707.45
2016,7,3,11,15,948.5,107.5,1.5,34.5,1009.5,1039.32,706.65
2016,7,3,11,30,951.0,108.0,1.6,35.0,1023.0,1035.52,704.12
2016,7,3,11,45,952.5,108.0,1.7,35.5,1029.5,1027.2,698.95
2016,7,3,12,0,954.0,108.0,1.8,36.0,1036.0,1015.88,692.06
2016,7,3,12,15,954.0,108.0,1.9,36.0,1034.5,1000.23,684.01
2016,7,3,12,30,954.0,108.0,2.0,36.0,1033.0,981.77,674.25
2016,7,3,12,45,941.5,115.0,2.1,36.0,1020.5,956.04,659.97
2016,7,3,13,0,929.0,122.0,2.2,36.0,1008.0,928.12,644.25
2016,7,3,13,15,926.0,121.0,2.3,36.0,991.5,898.76,627.46
2016,7,3,13,30,923.0,120.0,2.4,36.0,975.0,867.18,609.07
2016,7,3,13,45,918.5,118.5,2.55,36.0,951.5,831.85,588.39
2016,7,3,14,0,914.0,117.0,2.7,36.0,928.0,794.66,566.16
2016,7,3,14,15,907.0,115.5,2.8,35.5,897.5,753.99,542.11
2016,7,3,14,30,900.0,114.0,2.9,35.0,867.0,711.96,516.14
2016,7,3,14,45,891.0,112.0,3.05,35.0,830.5,667.06,485.39
2016,7,3,15,0,882.0,110.0,3.2,35.0,794.0,621.35,453.2
2016,7,3,15,15,870.5,107.5,3.3,34.5,752.0,573.23,419.09
2016,7,3,15,30,859.0,105.0,3.4,34.0,710.0,524.93,383.71
2016,7,3,15,45,844.0,102.0,3.5,33.5,664.0,470.91,343.14
2016,7,3,16,0,829.0,99.0,3.6,33.0,618.0,421.01,304.22
2016,7,3,16,15,809.5,95.5,3.7,32.5,569.0,369.89,263.33
2016,7,3,16,30,790.0,92.0,3.8,32.0,520.0,320.26,222.61
2016,7,3,16,45,764.5,88.0,3.9,31.5,468.5,270.3,181.29
2016,7,3,17,0,739.0,84.0,4.0,31.0,417.0,222.8,142.0
2016,7,3,17,15,704.5,79.0,4.0,30.0,364.5,172.25,102.06
2016,7,3,17,30,670.0,74.0,4.0,29.0,312.0,128.49,69.95
2016,7,3,17,45,622.0,67.5,4.0,28.0,261.0,86.39,44.14
2016,7,3,18,0,574.0,61.0,4.0,27.0,210.0,49.38,29.23
2016,7,3,18,15,502.5,53.0,3.9,25.5,162.5,37.29,26.26
2016,7,3,18,30,431.0,45.0,3.8,24.0,115.0,33.2,22.6
2016,7,3,18,45,320.5,34.0,3.75,23.0,76.0,25.94,15.88
2016,7,3,19,0,210.0,23.0,3.7,22.0,37.0,18.14,5.65
2016,7,3,19,15,105.0,11.5,3.55,21.0,18.5,11.3,0.0
2016,7,3,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,1.6,13.5,32.5,73.72,22.27
2016,7,4,5,30,313.0,32.0,1.6,14.0,65.0,158.44,115.4
2016,7,4,5,45,405.0,41.5,1.65,15.0,108.0,219.42,170.14
2016,7,4,6,0,497.0,51.0,1.7,16.0,151.0,289.2,230.18
2016,7,4,6,15,557.5,58.0,1.65,17.0,200.5,349.27,281.02
2016,7,4,6,30,618.0,65.0,1.6,18.0,250.0,414.31,333.74
2016,7,4,6,45,660.5,70.5,1.55,19.0,301.5,471.95,378.53
2016,7,4,7,0,703.0,76.0,1.5,20.0,353.0,532.28,423.38
2016,7,4,7,15,734.0,80.5,1.5,21.0,405.0,584.18,460.4
2016,7,4,7,30,765.0,85.0,1.5,22.0,457.0,639.4,498.06
2016,7,4,7,45,788.5,88.5,1.5,23.0,508.0,688.74,528.98
2016,7,4,8,0,812.0,92.0,1.5,24.0,559.0,737.99,558.97
2016,7,4,8,15,829.5,95.0,1.6,25.0,607.0,781.49,585.18
2016,7,4,8,30,847.0,98.0,1.7,26.0,655.0,818.99,606.92
2016,7,4,8,45,861.0,100.0,1.8,27.0,700.0,856.02,628.07
2016,7,4,9,0,875.0,102.0,1.9,28.0,745.0,891.41,647.84
2016,7,4,9,15,885.5,104.0,1.95,28.5,784.5,921.77,664.93
2016,7,4,9,30,896.0,106.0,2.0,29.0,824.0,949.93,680.54
2016,7,4,9,45,899.5,110.5,2.15,30.0,857.0,971.77,691.79
2016,7,4,10,0,903.0,115.0,2.3,31.0,890.0,990.84,701.28
2016,7,4,10,15,909.5,116.5,2.4,31.5,918.0,1006.8,709.74
2016,7,4,10,30,916.0,118.0,2.5,32.0,946.0,1019.92,716.51
2016,7,4,10,45,920.0,119.0,2.7,32.5,967.0,1027.15,720.67
2016,7,4,11,0,924.0,120.0,2.9,33.0,988.0,1031.39,723.0
2016,7,4,11,15,927.0,121.0,3.05,33.0,1001.5,1031.62,723.94
2016,7,4,11,30,930.0,122.0,3.2,33.0,1015.0,1028.82,723.07
2016,7,4,11,45,931.0,122.0,3.35,33.0,1021.5,1020.09,718.55
2016,7,4,12,0,932.0,122.0,3.5,33.0,1028.0,1008.46,712.25
2016,7,4,12,15,932.0,122.0,3.6,33.0,1026.5,993.04,703.24
2016,7,4,12,30,932.0,122.0,3.7,33.0,1025.0,974.88,692.51
2016,7,4,12,45,938.5,116.0,3.85,33.0,1018.5,954.17,680.44
2016,7,4,13,0,945.0,110.0,4.0,33.0,1012.0,930.61,666.45
2016,7,4,13,15,942.5,109.0,4.1,33.0,995.5,901.32,648.39
2016,7,4,13,30,940.0,108.0,4.2,33.0,979.0,869.73,628.72
2016,7,4,13,45,936.0,107.0,4.3,33.0,955.5,834.78,606.65
2016,7,4,14,0,932.0,106.0,4.4,33.0,932.0,797.88,583.07
2016,7,4,14,15,925.5,104.5,4.4,32.5,902.0,756.95,557.33
2016,7,4,14,30,919.0,103.0,4.4,32.0,872.0,714.59,530.1
2016,7,4,14,45,912.0,100.5,4.4,32.0,836.0,669.77,497.8
2016,7,4,15,0,905.0,98.0,4.4,32.0,800.0,623.94,464.07
2016,7,4,15,15,894.5,96.0,4.35,31.5,758.5,575.85,428.66
2016,7,4,15,30,884.0,94.0,4.3,31.0,717.0,527.46,392.01
2016,7,4,15,45,872.5,91.0,4.3,30.5,671.5,477.62,353.29
2016,7,4,16,0,861.0,88.0,4.3,30.0,626.0,427.99,313.56
2016,7,4,16,15,843.0,85.0,4.2,29.5,577.0,376.46,271.32
2016,7,4,16,30,825.0,82.0,4.1,29.0,528.0,321.93,225.98
2016,7,4,16,45,803.5,77.5,4.1,28.5,476.5,270.82,182.82
2016,7,4,17,0,782.0,73.0,4.1,28.0,425.0,221.76,141.38
2016,7,4,17,15,750.0,69.0,3.95,27.0,372.5,173.66,102.57
2016,7,4,17,30,718.0,65.0,3.8,26.0,320.0,128.97,69.26
2016,7,4,17,45,674.0,59.5,3.7,25.5,268.5,85.75,42.51
2016,7,4,18,0,630.0,54.0,3.6,25.0,217.0,47.32,27.54
2016,7,4,18,15,561.0,47.5,3.4,24.0,168.5,32.64,22.45
2016,7,4,18,30,492.0,41.0,3.2,23.0,120.0,29.62,19.65
2016,7,4,18,45,381.5,31.0,3.05,22.0,79.5,23.16,13.65
2016,7,4,19,0,271.0,21.0,2.9,21.0,39.0,16.23,4.37
2016,7,4,19,15,135.5,10.5,2.85,20.0,19.5,10.32,0.0
2016,7,4,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,171.0,15.5,1.75,13.5,33.0,76.8,19.62
2016,7,5,5,30,342.0,31.0,1.8,14.0,66.0,166.72,120.98
2016,7,5,5,45,435.5,39.5,1.9,14.5,110.0,228.36,177.23
2016,7,5,6,0,529.0,48.0,2.0,15.0,154.0,298.93,238.84
2016,7,5,6,15,290.5,80.0,2.0,15.5,141.0,243.65,197.76
2016,7,5,6,30,52.0,112.0,2.0,16.0,128.0,147.64,118.63
2016,7,5,6,45,59.0,133.5,2.05,17.0,154.5,176.33,142.1
2016,7,5,7,0,66.0,155.0,2.1,18.0,181.0,205.37,164.96
2016,7,5,7,15,430.0,116.0,2.1,19.0,322.0,423.11,342.67
2016,7,5,7,30,794.0,77.0,2.1,20.0,463.0,649.59,514.43
2016,7,5,7,45,818.0,79.5,2.15,21.0,514.5,699.24,545.1
2016,7,5,8,0,842.0,82.0,2.2,22.0,566.0,744.18,573.04
2016,7,5,8,15,858.0,84.5,2.3,22.5,614.0,786.88,600.33
2016,7,5,8,30,874.0,87.0,2.4,23.0,662.0,828.45,626.48
2016,7,5,8,45,888.5,88.5,2.5,24.0,707.0,866.24,648.48
2016,7,5,9,0,903.0,90.0,2.6,25.0,752.0,902.36,669.07
2016,7,5,9,15,912.5,91.5,2.75,25.5,791.5,932.04,686.89
2016,7,5,9,30,922.0,93.0,2.9,26.0,831.0,959.42,703.17
2016,7,5,9,45,932.0,92.5,3.05,27.0,865.5,982.63,715.29
2016,7,5,10,0,942.0,92.0,3.2,28.0,900.0,1003.26,725.7
2016,7,5,10,15,947.5,93.0,3.3,28.0,927.5,1018.4,735.1
2016,7,5,10,30,953.0,94.0,3.4,28.0,955.0,1030.58,742.74
2016,7,5,10,45,957.0,95.0,3.55,28.5,976.0,1038.25,746.5
2016,7,5,11,0,961.0,96.0,3.7,29.0,997.0,1042.8,748.36
2016,7,5,11,15,963.0,96.5,3.8,29.0,1010.5,1041.75,747.88
2016,7,5,11,30,965.0,97.0,3.9,29.0,1024.0,1037.56,745.53
2016,7,5,11,45,966.5,97.0,4.0,29.5,1030.5,1029.28,739.16
2016,7,5,12,0,968.0,97.0,4.1,30.0,1037.0,1017.95,730.95
2016,7,5,12,15,967.5,97.0,4.2,30.0,1035.5,1001.76,721.15
2016,7,5,12,30,967.0,97.0,4.3,30.0,1034.0,982.71,709.53
2016,7,5,12,45,960.0,100.5,4.4,30.0,1023.5,958.43,694.49
2016,7,5,13,0,953.0,104.0,4.5,30.0,1013.0,931.71,677.81
2016,7,5,13,15,950.5,103.0,4.5,30.0,996.5,902.26,658.79
2016,7,5,13,30,948.0,102.0,4.5,30.0,980.0,870.47,638.17
2016,7,5,13,45,943.5,101.0,4.55,30.0,956.5,834.9,615.1
2016,7,5,14,0,939.0,100.0,4.6,30.0,933.0,797.4,590.55
2016,7,5,14,15,933.0,99.0,4.6,29.5,902.5,757.05,564.86
2016,7,5,14,30,927.0,98.0,4.6,29.0,872.0,715.22,537.78
2016,7,5,14,45,919.5,96.0,4.65,29.0,836.0,670.23,505.09
2016,7,5,15,0,912.0,94.0,4.7,29.0,800.0,624.25,470.89
2016,7,5,15,15,901.5,92.0,4.65,28.5,758.5,575.85,434.64
2016,7,5,15,30,891.0,90.0,4.6,28.0,717.0,527.14,397.14
2016,7,5,15,45,877.5,87.5,4.6,27.5,671.5,476.53,357.24
2016,7,5,16,0,864.0,85.0,4.6,27.0,626.0,426.3,316.45
2016,7,5,16,15,846.5,82.0,4.55,26.5,576.5,374.79,273.6
2016,7,5,16,30,829.0,79.0,4.5,26.0,527.0,320.21,227.54
2016,7,5,16,45,805.5,75.5,4.45,25.5,475.5,269.26,183.87
2016,7,5,17,0,782.0,72.0,4.4,25.0,424.0,220.53,142.17
2016,7,5,17,15,749.5,68.0,4.3,24.0,371.5,172.34,102.81
2016,7,5,17,30,717.0,64.0,4.2,23.0,319.0,127.59,69.1
2016,7,5,17,45,671.5,59.0,4.15,22.5,267.5,84.76,42.45
2016,7,5,18,0,626.0,54.0,4.1,22.0,216.0,43.54,25.1
2016,7,5,18,15,556.5,47.0,3.95,21.0,167.5,32.24,22.42
2016,7,5,18,30,487.0,40.0,3.8,20.0,119.0,28.76,19.19
2016,7,5,18,45,375.0,30.5,3.7,19.0,79.0,22.73,13.48
2016,7,5,19,0,263.0,21.0,3.6,18.0,39.0,16.26,4.35
2016,7,5,19,15,131.5,10.5,3.5,17.5,19.5,10.32,0.0
2016,7,5,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,179.0,15.0,2.8,11.5,33.5,77.97,15.79
2016,7,6,5,30,358.0,30.0,2.8,12.0,67.0,170.55,124.34
2016,7,6,5,45,453.0,38.5,2.85,12.5,111.5,233.34,182.65
2016,7,6,6,0,548.0,47.0,2.9,13.0,156.0,305.26,246.3
2016,7,6,6,15,312.0,80.5,2.85,14.0,146.5,254.21,208.05
2016,7,6,6,30,76.0,114.0,2.8,15.0,137.0,162.74,132.04
2016,7,6,6,45,83.5,135.5,2.8,16.0,165.0,192.72,156.68
2016,7,6,7,0,91.0,157.0,2.8,17.0,193.0,223.06,180.7
2016,7,6,7,15,331.0,141.0,2.75,17.5,297.5,386.65,315.06
2016,7,6,7,30,571.0,125.0,2.7,18.0,402.0,551.12,444.11
2016,7,6,7,45,710.5,102.5,2.7,19.0,485.0,648.51,515.65
2016,7,6,8,0,850.0,80.0,2.7,20.0,568.0,747.26,583.15
2016,7,6,8,15,866.0,82.5,2.75,21.0,616.0,790.26,609.15
2016,7,6,8,30,882.0,85.0,2.8,22.0,664.0,832.13,634.24
2016,7,6,8,45,894.0,87.5,2.85,23.0,708.5,869.16,655.56
2016,7,6,9,0,906.0,90.0,2.9,24.0,753.0,904.36,675.33
2016,7,6,9,15,915.0,91.5,3.0,24.5,792.5,933.7,692.63
2016,7,6,9,30,924.0,93.0,3.1,25.0,832.0,960.7,708.35
2016,7,6,9,45,923.5,99.5,3.25,25.5,864.0,981.62,720.42
2016,7,6,10,0,923.0,106.0,3.4,26.0,896.0,999.51,730.57
2016,7,6,10,15,928.5,107.0,3.55,26.5,923.5,1014.34,738.78
2016,7,6,10,30,934.0,108.0,3.7,27.0,951.0,1026.27,745.17
2016,7,6,10,45,938.0,109.0,3.85,27.5,972.0,1033.75,748.76
2016,7,6,11,0,942.0,110.0,4.0,28.0,993.0,1038.17,750.48
2016,7,6,11,15,944.5,110.5,4.1,28.0,1006.5,1037.53,750.2
2016,7,6,11,30,947.0,111.0,4.2,28.0,1020.0,1033.81,748.07
2016,7,6,11,45,948.5,110.5,4.3,28.5,1026.0,1025.08,741.3
2016,7,6,12,0,950.0,110.0,4.4,29.0,1032.0,1013.37,732.73
2016,7,6,12,15,949.0,110.0,4.5,29.0,1030.0,996.88,722.58
2016,7,6,12,30,948.0,110.0,4.6,29.0,1028.0,977.63,710.66
2016,7,6,12,45,950.0,107.0,4.7,29.0,1019.5,955.49,697.05
2016,7,6,13,0,952.0,104.0,4.8,29.0,1011.0,930.63,681.69
2016,7,6,13,15,948.0,103.5,4.85,29.0,994.0,900.42,662.32
2016,7,6,13,30,944.0,103.0,4.9,29.0,977.0,867.95,641.34
2016,7,6,13,45,940.0,101.5,5.0,29.0,953.0,832.43,618.41
2016,7,6,14,0,936.0,100.0,5.1,29.0,929.0,794.95,593.89
2016,7,6,14,15,929.0,98.5,5.15,28.5,898.0,753.53,567.29
2016,7,6,14,30,922.0,97.0,5.2,28.0,867.0,710.72,539.3
2016,7,6,14,45,914.0,95.0,5.3,27.5,830.5,665.61,507.21
2016,7,6,15,0,906.0,93.0,5.4,27.0,794.0,619.56,473.46
2016,7,6,15,15,894.5,91.0,5.35,26.5,752.0,570.87,436.36
2016,7,6,15,30,883.0,89.0,5.3,26.0,710.0,521.97,398.08
2016,7,6,15,45,869.5,86.0,5.3,26.0,664.0,471.27,356.76
2016,7,6,16,0,856.0,83.0,5.3,26.0,618.0,420.97,314.76
2016,7,6,16,15,837.0,80.0,5.2,25.0,568.5,369.31,271.89
2016,7,6,16,30,818.0,77.0,5.1,24.0,519.0,314.71,225.77
2016,7,6,16,45,794.5,73.5,5.05,23.5,468.0,264.29,182.04
2016,7,6,17,0,771.0,70.0,5.0,23.0,417.0,216.08,140.34
2016,7,6,17,15,738.5,66.0,4.8,22.5,365.0,168.42,100.81
2016,7,6,17,30,706.0,62.0,4.6,22.0,313.0,124.19,67.14
2016,7,6,17,45,660.5,57.0,4.45,21.5,262.0,81.88,40.77
2016,7,6,18,0,615.0,52.0,4.3,21.0,211.0,44.48,26.42
2016,7,6,18,15,547.5,45.5,4.05,20.0,163.5,31.01,21.45
2016,7,6,18,30,480.0,39.0,3.8,19.0,116.0,27.9,18.54
2016,7,6,18,45,370.5,29.5,3.6,18.5,76.5,21.84,12.76
2016,7,6,19,0,261.0,20.0,3.4,18.0,37.0,15.34,3.61
2016,7,6,19,15,130.5,10.0,3.3,17.5,18.5,9.83,0.0
2016,7,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,179.0,14.0,2.45,12.5,32.0,76.16,10.12
2016,7,7,5,30,358.0,28.0,2.4,13.0,64.0,167.84,121.14
2016,7,7,5,45,452.0,35.5,2.4,13.5,107.5,228.79,177.91
2016,7,7,6,0,546.0,43.0,2.4,14.0,151.0,298.86,239.7
2016,7,7,6,15,349.0,78.0,2.35,14.5,154.5,268.51,218.97
2016,7,7,6,30,152.0,113.0,2.3,15.0,158.0,207.56,169.51
2016,7,7,6,45,162.0,134.5,2.3,16.0,190.5,242.81,198.35
2016,7,7,7,0,172.0,156.0,2.3,17.0,223.0,278.51,226.38
2016,7,7,7,15,420.0,127.0,2.3,17.5,322.0,428.41,348.32
2016,7,7,7,30,668.0,98.0,2.3,18.0,421.0,587.19,471.61
2016,7,7,7,45,756.0,85.5,2.35,19.0,488.5,659.3,521.81
2016,7,7,8,0,844.0,73.0,2.4,20.0,556.0,733.8,571.74
2016,7,7,8,15,859.5,75.5,2.45,21.0,603.5,776.31,597.59
2016,7,7,8,30,875.0,78.0,2.5,22.0,651.0,817.66,622.36
2016,7,7,8,45,888.0,79.5,2.6,23.0,695.0,854.33,643.83
2016,7,7,9,0,901.0,81.0,2.7,24.0,739.0,889.26,663.85
2016,7,7,9,15,910.0,82.5,2.8,24.5,778.5,918.61,681.23
2016,7,7,9,30,919.0,84.0,2.9,25.0,818.0,945.64,697.03
2016,7,7,9,45,926.0,85.5,3.0,26.0,851.5,968.29,708.53
2016,7,7,10,0,933.0,87.0,3.1,27.0,885.0,988.26,718.25
2016,7,7,10,15,938.0,88.0,3.25,27.5,912.5,1002.94,726.38
2016,7,7,10,30,943.0,89.0,3.4,28.0,940.0,1014.69,732.69
2016,7,7,10,45,946.0,90.0,3.55,28.5,960.5,1021.45,735.88
2016,7,7,11,0,949.0,91.0,3.7,29.0,981.0,1025.14,737.2
2016,7,7,11,15,951.5,91.5,3.8,29.0,994.5,1024.71,737.11
2016,7,7,11,30,954.0,92.0,3.9,29.0,1008.0,1021.18,735.15
2016,7,7,11,45,954.0,93.0,4.05,29.5,1014.0,1012.66,728.91
2016,7,7,12,0,954.0,94.0,4.2,30.0,1020.0,1001.12,720.82
2016,7,7,12,15,954.0,94.0,4.25,30.0,1018.5,985.68,711.13
2016,7,7,12,30,954.0,94.0,4.3,30.0,1017.0,967.39,699.66
2016,7,7,12,45,942.0,101.0,4.4,30.0,1005.5,942.33,684.01
2016,7,7,13,0,930.0,108.0,4.5,30.0,994.0,915.03,666.86
2016,7,7,13,15,927.0,107.0,4.5,30.0,977.5,885.76,647.89
2016,7,7,13,30,924.0,106.0,4.5,30.0,961.0,854.23,627.35
2016,7,7,13,45,919.0,105.5,4.55,30.0,938.0,819.48,604.73
2016,7,7,14,0,914.0,105.0,4.6,30.0,915.0,782.88,580.69
2016,7,7,14,15,907.5,103.5,4.6,29.5,885.0,742.6,554.91
2016,7,7,14,30,901.0,102.0,4.6,29.0,855.0,700.92,527.58
2016,7,7,14,45,893.0,100.0,4.65,29.0,819.5,656.63,495.29
2016,7,7,15,0,885.0,98.0,4.7,29.0,784.0,611.43,461.58
2016,7,7,15,15,874.5,96.0,4.7,28.5,743.0,564.17,426.25
2016,7,7,15,30,864.0,94.0,4.7,28.0,702.0,516.63,389.67
2016,7,7,15,45,850.5,91.5,4.7,27.5,657.0,467.21,350.61
2016,7,7,16,0,837.0,89.0,4.7,27.0,612.0,418.19,310.73
2016,7,7,16,15,819.0,86.0,4.65,26.5,563.5,363.6,265.62
2016,7,7,16,30,801.0,83.0,4.6,26.0,515.0,314.33,223.65
2016,7,7,16,45,777.5,79.0,4.55,25.5,464.5,264.27,180.78
2016,7,7,17,0,754.0,75.0,4.5,25.0,414.0,216.45,139.94
2016,7,7,17,15,721.0,71.0,4.4,24.0,362.5,169.54,101.74
2016,7,7,17,30,688.0,67.0,4.3,23.0,311.0,126.14,69.21
2016,7,7,17,45,643.5,61.0,4.25,22.5,260.5,80.66,40.29
2016,7,7,18,0,599.0,55.0,4.2,22.0,210.0,43.05,25.59
2016,7,7,18,15,529.0,48.0,4.0,21.0,162.5,33.13,23.18
2016,7,7,18,30,459.0,41.0,3.8,20.0,115.0,29.71,19.99
2016,7,7,18,45,350.5,31.0,3.65,19.5,76.0,23.26,13.86
2016,7,7,19,0,242.0,21.0,3.5,19.0,37.0,16.33,3.94
2016,7,7,19,15,121.0,10.5,3.35,18.0,18.5,10.32,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,188.0,13.5,2.45,12.5,32.0,77.55,4.36
2016,7,8,5,30,376.0,27.0,2.5,13.0,64.0,172.19,123.6
2016,7,8,5,45,466.0,34.5,2.55,13.5,107.5,232.29,180.38
2016,7,8,6,0,556.0,42.0,2.6,14.0,151.0,298.73,239.54
2016,7,8,6,15,613.5,47.5,2.55,14.5,200.0,358.36,291.97
2016,7,8,6,30,671.0,53.0,2.5,15.0,249.0,422.59,346.22
2016,7,8,6,45,710.5,57.0,2.5,15.5,301.0,479.18,392.55
2016,7,8,7,0,750.0,61.0,2.5,16.0,353.0,538.15,439.0
2016,7,8,7,15,778.0,64.5,2.45,17.0,404.5,591.09,478.07
2016,7,8,7,30,806.0,68.0,2.4,18.0,456.0,640.59,511.96
2016,7,8,7,45,826.0,71.0,2.4,19.0,506.5,688.3,542.98
2016,7,8,8,0,846.0,74.0,2.4,20.0,557.0,735.68,572.9
2016,7,8,8,15,861.5,76.0,2.4,20.5,604.5,777.69,599.42
2016,7,8,8,30,877.0,78.0,2.4,21.0,652.0,818.56,624.7
2016,7,8,8,45,889.0,80.0,2.4,22.0,696.0,855.03,645.32
2016,7,8,9,0,901.0,82.0,2.4,23.0,740.0,889.69,664.37
2016,7,8,9,15,910.5,83.5,2.45,24.0,779.5,919.52,680.34
2016,7,8,9,30,920.0,85.0,2.5,25.0,819.0,947.04,694.64
2016,7,8,9,45,928.5,85.5,2.55,26.0,853.0,970.06,705.9
2016,7,8,10,0,937.0,86.0,2.6,27.0,887.0,990.45,715.43
2016,7,8,10,15,942.0,87.0,2.7,27.5,914.5,1005.23,723.25
2016,7,8,10,30,947.0,88.0,2.8,28.0,942.0,1017.04,729.3
2016,7,8,10,45,951.5,88.0,2.9,29.0,962.5,1024.29,731.07
2016,7,8,11,0,956.0,88.0,3.0,30.0,983.0,1028.47,731.0
2016,7,8,11,15,958.0,88.5,3.1,30.5,996.5,1027.59,729.32
2016,7,8,11,30,960.0,89.0,3.2,31.0,1010.0,1023.6,725.79
2016,7,8,11,45,961.0,89.0,3.3,31.5,1016.0,1015.03,719.49
2016,7,8,12,0,962.0,89.0,3.4,32.0,1022.0,1003.44,711.37
2016,7,8,12,15,961.5,89.0,3.5,32.0,1020.5,987.46,701.98
2016,7,8,12,30,961.0,89.0,3.6,32.0,1019.0,968.63,690.8
2016,7,8,12,45,955.0,91.5,3.75,32.0,1008.5,944.52,676.49
2016,7,8,13,0,949.0,94.0,3.9,32.0,998.0,917.94,660.49
2016,7,8,13,15,945.5,93.5,4.0,32.0,981.5,888.3,642.1
2016,7,8,13,30,942.0,93.0,4.1,32.0,965.0,856.36,622.07
2016,7,8,13,45,937.5,92.0,4.2,32.0,941.5,821.03,599.6
2016,7,8,14,0,933.0,91.0,4.3,32.0,918.0,783.76,575.61
2016,7,8,14,15,926.5,90.0,4.35,32.0,887.5,743.31,549.04
2016,7,8,14,30,920.0,89.0,4.4,32.0,857.0,701.4,521.21
2016,7,8,14,45,912.0,87.0,4.45,32.0,821.0,656.38,488.97
2016,7,8,15,0,904.0,85.0,4.5,32.0,785.0,610.42,455.08
2016,7,8,15,15,893.0,83.5,4.55,31.5,743.5,562.56,419.79
2016,7,8,15,30,882.0,82.0,4.6,31.0,702.0,514.42,383.3
2016,7,8,15,45,869.0,79.5,4.7,30.5,657.0,464.44,344.41
2016,7,8,16,0,856.0,77.0,4.8,30.0,612.0,414.8,304.53
2016,7,8,16,15,838.5,74.5,4.8,29.0,563.5,364.11,263.21
2016,7,8,16,30,821.0,72.0,4.8,28.0,515.0,314.6,221.74
2016,7,8,16,45,798.5,68.5,4.85,27.5,464.0,264.32,178.86
2016,7,8,17,0,776.0,65.0,4.9,27.0,413.0,211.75,134.41
2016,7,8,17,15,745.0,61.5,4.8,26.0,362.0,164.48,95.96
2016,7,8,17,30,714.0,58.0,4.7,25.0,311.0,120.49,63.1
2016,7,8,17,45,671.5,53.0,4.65,24.5,260.5,77.94,37.03
2016,7,8,18,0,629.0,48.0,4.6,24.0,210.0,39.99,23.03
2016,7,8,18,15,562.5,42.0,4.3,23.0,163.0,30.79,20.94
2016,7,8,18,30,496.0,36.0,4.0,22.0,116.0,27.66,18.05
2016,7,8,18,45,389.0,27.5,3.75,21.5,76.5,20.12,11.09
2016,7,8,19,0,282.0,19.0,3.5,21.0,37.0,14.48,2.55
2016,7,8,19,15,141.0,9.5,3.35,20.5,18.5,9.34,0.0
2016,7,8,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,201.0,12.0,1.45,14.5,31.5,77.69,0.0
2016,7,9,5,30,402.0,24.0,1.5,15.0,63.0,173.68,122.44
2016,7,9,5,45,491.5,30.5,1.55,16.0,106.5,234.04,178.96
2016,7,9,6,0,581.0,37.0,1.6,17.0,150.0,302.91,238.77
2016,7,9,6,15,636.0,41.5,1.7,18.0,198.5,361.11,288.84
2016,7,9,6,30,691.0,46.0,1.8,19.0,247.0,423.76,340.45
2016,7,9,6,45,728.5,49.5,1.95,20.0,298.0,479.43,384.8
2016,7,9,7,0,766.0,53.0,2.1,21.0,349.0,533.44,426.28
2016,7,9,7,15,792.0,55.5,2.25,22.0,400.5,584.44,463.9
2016,7,9,7,30,818.0,58.0,2.4,23.0,452.0,636.14,499.13
2016,7,9,7,45,837.5,60.5,2.55,24.0,501.5,683.5,530.06
2016,7,9,8,0,857.0,63.0,2.7,25.0,551.0,730.46,560.04
2016,7,9,8,15,872.0,65.0,2.8,25.5,598.5,772.59,586.9
2016,7,9,8,30,887.0,67.0,2.9,26.0,646.0,813.51,612.59
2016,7,9,8,45,898.0,68.5,3.0,27.0,689.5,848.99,633.01
2016,7,9,9,0,909.0,70.0,3.1,28.0,733.0,882.59,651.91
2016,7,9,9,15,918.0,71.5,3.2,28.5,772.0,912.3,669.34
2016,7,9,9,30,927.0,73.0,3.3,29.0,811.0,939.67,685.16
2016,7,9,9,45,926.5,79.0,3.45,29.5,843.5,960.5,697.01
2016,7,9,10,0,926.0,85.0,3.6,30.0,876.0,978.3,706.94
2016,7,9,10,15,931.5,86.0,3.7,30.0,903.5,993.48,716.36
2016,7,9,10,30,937.0,87.0,3.8,30.0,931.0,1005.75,724.0
2016,7,9,10,45,940.5,88.0,3.9,30.5,951.5,1013.06,727.1
2016,7,9,11,0,944.0,89.0,4.0,31.0,972.0,1017.31,728.35
2016,7,9,11,15,946.5,89.5,4.1,31.0,986.0,1016.97,728.25
2016,7,9,11,30,949.0,90.0,4.2,31.0,1000.0,1013.54,726.29
2016,7,9,11,45,951.0,89.5,4.3,31.0,1006.5,1005.54,721.5
2016,7,9,12,0,953.0,89.0,4.4,31.0,1013.0,994.53,714.85
2016,7,9,12,15,953.0,89.0,4.5,31.0,1012.0,979.17,705.45
2016,7,9,12,30,953.0,89.0,4.6,31.0,1011.0,960.96,694.23
2016,7,9,12,45,951.5,89.0,4.75,31.0,1002.5,938.64,680.76
2016,7,9,13,0,950.0,89.0,4.9,31.0,994.0,913.69,665.68
2016,7,9,13,15,947.5,88.5,4.95,30.5,978.0,884.89,648.61
2016,7,9,13,30,945.0,88.0,5.0,30.0,962.0,853.73,629.79
2016,7,9,13,45,942.0,86.5,5.1,30.0,939.0,819.02,607.34
2016,7,9,14,0,939.0,85.0,5.2,30.0,916.0,782.27,583.27
2016,7,9,14,15,933.5,83.5,5.25,29.5,886.5,741.86,557.31
2016,7,9,14,30,928.0,82.0,5.3,29.0,857.0,699.91,529.89
2016,7,9,14,45,922.0,80.0,5.4,29.0,822.0,655.84,497.93
2016,7,9,15,0,916.0,78.0,5.5,29.0,787.0,610.64,463.88
2016,7,9,15,15,906.5,76.5,5.5,28.5,746.5,563.08,427.82
2016,7,9,15,30,897.0,75.0,5.5,28.0,706.0,515.1,390.39
2016,7,9,15,45,886.0,72.5,5.5,27.5,661.0,465.32,350.52
2016,7,9,16,0,875.0,70.0,5.5,27.0,616.0,415.7,309.6
2016,7,9,16,15,858.5,67.5,5.4,26.0,567.5,364.47,266.88
2016,7,9,16,30,842.0,65.0,5.3,25.0,519.0,314.32,224.0
2016,7,9,16,45,822.0,62.0,5.25,24.5,468.5,264.11,180.25
2016,7,9,17,0,802.0,59.0,5.2,24.0,418.0,215.71,138.23
2016,7,9,17,15,773.0,56.0,5.1,23.0,366.5,167.86,98.7
2016,7,9,17,30,744.0,53.0,5.0,22.0,315.0,118.76,61.32
2016,7,9,17,45,703.0,48.5,4.9,21.5,264.5,75.26,34.52
2016,7,9,18,0,662.0,44.0,4.8,21.0,214.0,36.22,26.01
2016,7,9,18,15,597.5,39.0,4.65,20.0,166.0,28.16,18.95
2016,7,9,18,30,533.0,34.0,4.5,19.0,118.0,25.82,16.71
2016,7,9,18,45,423.5,26.0,4.35,18.5,78.0,20.46,11.53
2016,7,9,19,0,314.0,18.0,4.2,18.0,38.0,14.74,2.51
2016,7,9,19,15,157.0,9.0,4.1,17.5,19.0,8.85,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,5,15,191.5,14.0,3.2,10.5,32.0,78.12,0.0
2016,7,10,5,30,383.0,28.0,3.4,11.0,64.0,174.62,124.95
2016,7,10,5,45,484.0,35.0,3.6,11.5,109.0,238.44,186.34
2016,7,10,6,0,585.0,42.0,3.8,12.0,154.0,309.47,250.27
2016,7,10,6,15,642.0,47.0,3.85,12.5,204.5,369.58,304.24
2016,7,10,6,30,699.0,52.0,3.9,13.0,255.0,434.2,360.08
2016,7,10,6,45,740.0,55.5,3.95,14.0,307.5,492.25,407.99
2016,7,10,7,0,781.0,59.0,4.0,15.0,360.0,552.78,455.95
2016,7,10,7,15,808.0,62.0,4.0,15.5,412.5,601.71,494.01
2016,7,10,7,30,835.0,65.0,4.0,16.0,465.0,655.26,532.87
2016,7,10,7,45,856.0,67.0,4.05,17.0,516.5,703.71,565.45
2016,7,10,8,0,877.0,69.0,4.1,18.0,568.0,751.85,597.03
2016,7,10,8,15,892.0,71.5,4.1,18.5,616.5,795.18,625.38
2016,7,10,8,30,907.0,74.0,4.1,19.0,665.0,837.26,652.37
2016,7,10,8,45,919.0,75.5,4.1,19.5,710.0,874.12,675.28
2016,7,10,9,0,931.0,77.0,4.1,20.0,755.0,909.1,696.62
2016,7,10,9,15,940.0,78.5,4.1,20.5,795.0,939.28,714.43
2016,7,10,9,30,949.0,80.0,4.1,21.0,835.0,967.04,730.47
2016,7,10,9,45,955.0,82.0,4.2,22.0,869.5,989.95,742.31
2016,7,10,10,0,961.0,84.0,4.3,23.0,904.0,1010.03,752.21
2016,7,10,10,15,966.5,85.0,4.35,23.5,932.5,1025.63,760.31
2016,7,10,10,30,972.0,86.0,4.4,24.0,961.0,1038.19,766.48
2016,7,10,10,45,975.0,87.5,4.45,24.5,982.0,1045.73,769.43
2016,7,10,11,0,978.0,89.0,4.5,25.0,1003.0,1050.06,770.4
2016,7,10,11,15,981.0,89.5,4.6,25.5,1017.5,1050.15,769.12
2016,7,10,11,30,984.0,90.0,4.7,26.0,1032.0,1047.02,766.07
2016,7,10,11,45,984.5,91.0,4.8,26.5,1039.0,1038.8,759.77
2016,7,10,12,0,985.0,92.0,4.9,27.0,1046.0,1027.44,751.53
2016,7,10,12,15,985.5,92.0,4.95,27.0,1045.5,1012.05,741.82
2016,7,10,12,30,986.0,92.0,5.0,27.0,1045.0,993.69,730.2
2016,7,10,12,45,978.0,96.5,5.1,27.0,1034.5,969.16,714.85
2016,7,10,13,0,970.0,101.0,5.2,27.0,1024.0,942.16,697.78
2016,7,10,13,15,968.0,100.5,5.2,27.0,1008.0,913.16,678.64
2016,7,10,13,30,966.0,100.0,5.2,27.0,992.0,881.72,657.79
2016,7,10,13,45,964.0,97.5,5.25,27.5,969.0,846.11,632.98
2016,7,10,14,0,962.0,95.0,5.3,28.0,946.0,808.34,606.6
2016,7,10,14,15,956.5,94.0,5.3,27.5,916.0,767.48,580.07
2016,7,10,14,30,951.0,93.0,5.3,27.0,886.0,725.02,552.07
2016,7,10,14,45,944.5,90.5,5.35,27.0,849.5,679.15,518.27
2016,7,10,15,0,938.0,88.0,5.4,27.0,813.0,632.17,482.69
2016,7,10,15,15,928.5,86.0,5.35,26.5,771.5,583.1,445.29
2016,7,10,15,30,919.0,84.0,5.3,26.0,730.0,533.57,406.49
2016,7,10,15,45,907.0,81.5,5.25,26.0,683.5,482.24,364.49
2016,7,10,16,0,895.0,79.0,5.2,26.0,637.0,431.11,321.64
2016,7,10,16,15,878.5,76.5,5.1,25.5,587.0,378.81,277.53
2016,7,10,16,30,862.0,74.0,5.0,25.0,537.0,327.57,233.37
2016,7,10,16,45,840.5,70.5,4.95,25.0,485.0,275.44,187.88
2016,7,10,17,0,819.0,67.0,4.9,25.0,433.0,220.93,140.98
2016,7,10,17,15,788.0,63.0,4.7,24.0,379.5,171.07,100.15
2016,7,10,17,30,757.0,59.0,4.5,23.0,326.0,124.49,65.23
2016,7,10,17,45,714.0,54.0,4.35,22.5,273.5,79.82,38.01
2016,7,10,18,0,671.0,49.0,4.2,22.0,221.0,39.85,29.04
2016,7,10,18,15,602.5,43.0,3.85,21.0,171.5,31.82,22.04
2016,7,10,18,30,534.0,37.0,3.5,20.0,122.0,28.76,19.15
2016,7,10,18,45,418.0,28.5,3.2,19.0,80.0,21.13,12.04
2016,7,10,19,0,302.0,20.0,2.9,18.0,38.0,15.53,2.6
2016,7,10,19,15,151.0,10.0,2.9,17.5,19.0,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.5,1.65,12.5,31.0,75.81,0.0
2016,7,11,5,30,375.0,27.0,1.6,13.0,62.0,170.34,119.67
2016,7,11,5,45,479.0,34.0,1.6,13.5,107.0,234.66,180.72
2016,7,11,6,0,583.0,41.0,1.6,14.0,152.0,306.66,243.95
2016,7,11,6,15,641.5,46.5,1.6,15.0,202.5,367.87,296.78
2016,7,11,6,30,700.0,52.0,1.6,16.0,253.0,433.77,351.12
2016,7,11,6,45,742.5,55.5,1.65,17.0,306.5,492.7,397.95
2016,7,11,7,0,785.0,59.0,1.7,18.0,360.0,554.24,444.77
2016,7,11,7,15,812.0,62.0,1.8,19.0,413.0,603.35,480.84
2016,7,11,7,30,839.0,65.0,1.9,20.0,466.0,657.07,517.6
2016,7,11,7,45,859.5,67.5,2.05,21.5,517.5,705.91,548.48
2016,7,11,8,0,880.0,70.0,2.2,23.0,569.0,754.39,578.29
2016,7,11,8,15,895.0,72.0,2.25,24.0,617.5,797.27,603.92
2016,7,11,8,30,910.0,74.0,2.3,25.0,666.0,838.89,628.19
2016,7,11,8,45,921.5,76.0,2.4,26.0,710.5,876.01,649.4
2016,7,11,9,0,933.0,78.0,2.5,27.0,755.0,911.2,669.06
2016,7,11,9,15,941.5,79.5,2.55,27.5,795.0,941.0,685.89
2016,7,11,9,30,950.0,81.0,2.6,28.0,835.0,968.35,701.08
2016,7,11,9,45,951.0,86.0,2.65,28.5,868.0,989.87,712.48
2016,7,11,10,0,952.0,91.0,2.7,29.0,901.0,1008.34,721.99
2016,7,11,10,15,957.0,92.0,2.75,29.5,929.0,1023.31,729.35
2016,7,11,10,30,962.0,93.0,2.8,30.0,957.0,1035.27,734.91
2016,7,11,10,45,964.0,94.5,2.9,30.5,978.0,1041.74,737.57
2016,7,11,11,0,966.0,96.0,3.0,31.0,999.0,1045.04,738.38
2016,7,11,11,15,968.5,96.5,3.05,31.0,1012.5,1044.61,738.05
2016,7,11,11,30,971.0,97.0,3.1,31.0,1026.0,1041.02,735.87
2016,7,11,11,45,970.5,98.0,3.15,31.5,1032.0,1031.88,728.85
2016,7,11,12,0,970.0,99.0,3.2,32.0,1038.0,1019.69,720.07
2016,7,11,12,15,969.5,98.5,3.25,32.0,1036.5,1003.04,710.03
2016,7,11,12,30,969.0,98.0,3.3,32.0,1035.0,983.52,698.23
2016,7,11,12,45,967.0,98.0,3.4,32.5,1025.5,960.34,683.07
2016,7,11,13,0,965.0,98.0,3.5,33.0,1016.0,934.51,666.21
2016,7,11,13,15,962.0,97.5,3.55,32.5,999.0,904.82,649.19
