Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,959.0,97.0,3.6,32.0,982.0,872.76,630.46
2016,7,11,13,45,954.0,96.0,3.65,32.0,958.5,836.43,607.45
2016,7,11,14,0,949.0,95.0,3.7,32.0,935.0,798.16,582.96
2016,7,11,14,15,943.0,94.0,3.8,32.0,904.5,757.4,556.74
2016,7,11,14,30,937.0,93.0,3.9,32.0,874.0,715.12,529.15
2016,7,11,14,45,928.5,91.5,4.0,32.0,837.5,669.46,496.72
2016,7,11,15,0,920.0,90.0,4.1,32.0,801.0,622.87,462.73
2016,7,11,15,15,909.5,88.0,4.1,31.5,759.0,574.01,426.87
2016,7,11,15,30,899.0,86.0,4.1,31.0,717.0,524.82,389.67
2016,7,11,15,45,885.0,84.0,4.2,30.5,671.0,473.93,350.22
2016,7,11,16,0,871.0,82.0,4.3,30.0,625.0,423.45,309.82
2016,7,11,16,15,853.5,79.5,4.3,29.5,575.5,371.91,267.46
2016,7,11,16,30,836.0,77.0,4.3,29.0,526.0,321.54,225.08
2016,7,11,16,45,812.0,73.5,4.35,28.5,474.0,265.71,178.26
2016,7,11,17,0,788.0,70.0,4.4,28.0,422.0,216.43,136.7
2016,7,11,17,15,756.5,66.0,4.3,27.0,369.5,168.01,97.73
2016,7,11,17,30,725.0,62.0,4.2,26.0,317.0,122.94,64.54
2016,7,11,17,45,680.0,57.0,4.1,25.0,265.5,79.74,38.84
2016,7,11,18,0,635.0,52.0,4.0,24.0,214.0,41.46,30.17
2016,7,11,18,15,564.5,45.5,3.75,23.0,165.0,31.24,21.32
2016,7,11,18,30,494.0,39.0,3.5,22.0,116.0,28.15,18.44
2016,7,11,18,45,379.0,29.5,3.25,21.0,76.0,22.09,12.68
2016,7,11,19,0,264.0,20.0,3.0,20.0,36.0,15.58,2.13
2016,7,11,19,15,132.0,10.0,2.95,19.5,18.0,9.83,0.0
2016,7,11,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,202.5,12.5,2.25,12.5,31.0,78.15,0.0
2016,7,12,5,30,405.0,25.0,2.3,13.0,62.0,173.66,120.85
2016,7,12,5,45,504.0,32.0,2.4,13.5,107.5,238.18,183.44
2016,7,12,6,0,603.0,39.0,2.5,14.0,153.0,312.0,248.92
2016,7,12,6,15,660.0,44.0,2.5,14.5,203.5,372.74,302.64
2016,7,12,6,30,717.0,49.0,2.5,15.0,254.0,438.04,358.06
2016,7,12,6,45,756.5,52.5,2.5,16.0,307.0,495.99,404.84
2016,7,12,7,0,796.0,56.0,2.5,17.0,360.0,552.41,448.54
2016,7,12,7,15,822.0,59.0,2.5,18.0,413.0,605.25,487.57
2016,7,12,7,30,848.0,62.0,2.5,19.0,466.0,658.73,524.08
2016,7,12,7,45,867.5,64.5,2.5,20.0,517.5,707.24,555.32
2016,7,12,8,0,887.0,67.0,2.5,21.0,569.0,755.3,585.4
2016,7,12,8,15,901.5,69.0,2.55,22.0,617.0,798.08,611.32
2016,7,12,8,30,916.0,71.0,2.6,23.0,665.0,839.55,635.84
2016,7,12,8,45,926.5,72.5,2.7,24.0,709.5,875.49,656.51
2016,7,12,9,0,937.0,74.0,2.8,25.0,754.0,909.44,675.6
2016,7,12,9,15,945.5,75.5,2.9,25.5,794.0,939.4,693.19
2016,7,12,9,30,954.0,77.0,3.0,26.0,834.0,966.91,709.11
2016,7,12,9,45,959.0,79.0,3.15,27.0,868.0,989.07,720.47
2016,7,12,10,0,964.0,81.0,3.3,28.0,902.0,1008.35,729.95
2016,7,12,10,15,969.0,82.0,3.45,28.5,930.0,1023.59,738.3
2016,7,12,10,30,974.0,83.0,3.6,29.0,958.0,1035.78,744.77
2016,7,12,10,45,977.0,84.0,3.75,29.5,979.0,1042.88,748.07
2016,7,12,11,0,980.0,85.0,3.9,30.0,1000.0,1046.79,749.44
2016,7,12,11,15,982.0,85.5,4.0,30.0,1014.0,1045.99,749.08
2016,7,12,11,30,984.0,86.0,4.1,30.0,1028.0,1041.97,746.8
2016,7,12,11,45,985.0,86.5,4.2,30.5,1034.0,1033.79,740.46
2016,7,12,12,0,986.0,87.0,4.3,31.0,1040.0,1022.48,732.22
2016,7,12,12,15,986.0,87.0,4.35,31.0,1039.0,1006.66,722.36
2016,7,12,12,30,986.0,87.0,4.4,31.0,1038.0,987.88,710.66
2016,7,12,12,45,973.5,94.5,4.5,31.0,1027.0,962.3,694.81
2016,7,12,13,0,961.0,102.0,4.6,31.0,1016.0,934.37,677.38
2016,7,12,13,15,958.5,101.5,4.6,31.0,999.5,905.17,658.61
2016,7,12,13,30,956.0,101.0,4.6,31.0,983.0,873.58,638.19
2016,7,12,13,45,953.0,99.0,4.65,31.0,960.0,837.94,615.16
2016,7,12,14,0,950.0,97.0,4.7,31.0,937.0,800.23,590.69
2016,7,12,14,15,944.0,95.5,4.7,30.5,906.5,758.94,564.43
2016,7,12,14,30,938.0,94.0,4.7,30.0,876.0,716.13,536.76
2016,7,12,14,45,932.0,92.0,4.75,30.0,840.5,671.51,504.38
2016,7,12,15,0,926.0,90.0,4.8,30.0,805.0,625.75,470.36
2016,7,12,15,15,916.0,88.0,4.8,29.5,763.0,576.87,433.93
2016,7,12,15,30,906.0,86.0,4.8,29.0,721.0,527.6,396.1
2016,7,12,15,45,895.0,83.0,4.8,29.0,675.5,476.8,355.29
2016,7,12,16,0,884.0,80.0,4.8,29.0,630.0,426.14,313.52
2016,7,12,16,15,866.5,77.0,4.7,28.0,580.5,373.52,270.39
2016,7,12,16,30,849.0,74.0,4.6,27.0,531.0,322.07,227.11
2016,7,12,16,45,828.5,70.5,4.6,26.5,479.0,270.79,183.14
2016,7,12,17,0,808.0,67.0,4.6,26.0,427.0,217.03,137.51
2016,7,12,17,15,776.5,63.5,4.45,25.5,374.0,168.04,97.52
2016,7,12,17,30,745.0,60.0,4.3,25.0,321.0,122.4,63.65
2016,7,12,17,45,701.5,55.0,4.15,24.5,269.0,78.3,37.39
2016,7,12,18,0,658.0,50.0,4.0,24.0,217.0,38.97,28.02
2016,7,12,18,15,588.5,43.5,3.65,23.0,167.5,32.38,22.31
2016,7,12,18,30,519.0,37.0,3.3,22.0,118.0,28.88,19.05
2016,7,12,18,45,401.0,28.0,2.95,21.0,77.0,20.78,11.57
2016,7,12,19,0,283.0,19.0,2.6,20.0,36.0,14.68,1.22
2016,7,12,19,15,141.5,9.5,2.5,19.5,18.0,9.34,0.0
2016,7,12,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,13.0,1.65,12.5,30.0,74.06,0.0
2016,7,13,5,30,375.0,26.0,1.7,13.0,60.0,168.15,116.0
2016,7,13,5,45,479.0,33.5,1.75,14.0,105.0,229.61,175.89
2016,7,13,6,0,583.0,41.0,1.8,15.0,150.0,304.89,241.46
2016,7,13,6,15,643.0,46.5,1.75,16.0,201.0,366.72,294.75
2016,7,13,6,30,703.0,52.0,1.7,17.0,252.0,433.38,349.59
2016,7,13,6,45,744.5,56.0,1.65,18.0,305.5,492.45,396.11
2016,7,13,7,0,786.0,60.0,1.6,19.0,359.0,554.05,442.34
2016,7,13,7,15,813.5,63.5,1.55,20.0,412.5,608.21,480.92
2016,7,13,7,30,841.0,67.0,1.5,21.0,466.0,658.86,514.29
2016,7,13,7,45,862.0,69.5,1.5,22.5,518.0,708.15,544.01
2016,7,13,8,0,883.0,72.0,1.5,24.0,570.0,757.12,572.45
2016,7,13,8,15,898.0,74.5,1.5,25.0,619.0,800.72,597.48
2016,7,13,8,30,913.0,77.0,1.5,26.0,668.0,843.04,621.09
2016,7,13,8,45,925.0,78.5,1.5,27.0,713.5,880.14,640.76
2016,7,13,9,0,937.0,80.0,1.5,28.0,759.0,915.34,658.86
2016,7,13,9,15,946.0,82.0,1.45,29.0,799.5,946.28,673.28
2016,7,13,9,30,955.0,84.0,1.4,30.0,840.0,974.77,685.9
2016,7,13,9,45,953.5,90.0,1.4,31.0,873.0,995.14,694.09
2016,7,13,10,0,952.0,96.0,1.4,32.0,906.0,1012.36,700.41
2016,7,13,10,15,957.5,97.5,1.45,32.5,934.0,1028.35,708.23
2016,7,13,10,30,963.0,99.0,1.5,33.0,962.0,1041.32,714.31
2016,7,13,10,45,967.0,99.5,1.55,34.0,983.5,1048.69,715.69
2016,7,13,11,0,971.0,100.0,1.6,35.0,1005.0,1052.9,715.33
2016,7,13,11,15,973.0,100.5,1.65,35.0,1019.0,1051.97,715.0
2016,7,13,11,30,975.0,101.0,1.7,35.0,1033.0,1047.86,712.94
2016,7,13,11,45,976.5,101.0,1.8,35.5,1039.5,1039.6,707.75
2016,7,13,12,0,978.0,101.0,1.9,36.0,1046.0,1028.23,700.76
2016,7,13,12,15,977.0,101.0,1.95,36.0,1044.5,1011.48,691.42
2016,7,13,12,30,976.0,101.0,2.0,36.0,1043.0,991.83,680.4
2016,7,13,12,45,974.5,100.5,2.15,36.5,1033.5,968.44,666.76
2016,7,13,13,0,973.0,100.0,2.3,37.0,1024.0,942.35,651.32
2016,7,13,13,15,969.5,99.5,2.4,37.0,1007.0,911.99,633.96
2016,7,13,13,30,966.0,99.0,2.5,37.0,990.0,879.26,614.95
2016,7,13,13,45,961.0,98.0,2.6,37.0,965.5,842.67,593.24
2016,7,13,14,0,956.0,97.0,2.7,37.0,941.0,804.1,569.98
2016,7,13,14,15,949.5,96.0,2.75,36.5,910.5,762.68,545.39
2016,7,13,14,30,943.0,95.0,2.8,36.0,880.0,719.74,519.34
2016,7,13,14,45,934.0,93.5,2.9,36.0,842.5,673.47,487.6
2016,7,13,15,0,925.0,92.0,3.0,36.0,805.0,626.28,454.36
2016,7,13,15,15,914.0,90.0,3.05,35.5,763.0,576.87,419.31
2016,7,13,15,30,903.0,88.0,3.1,35.0,721.0,527.15,382.88
2016,7,13,15,45,888.0,86.0,3.2,34.5,674.0,475.55,343.99
2016,7,13,16,0,873.0,84.0,3.3,34.0,627.0,424.45,304.17
2016,7,13,16,15,854.5,81.0,3.35,33.5,577.0,371.96,262.13
2016,7,13,16,30,836.0,78.0,3.4,33.0,527.0,320.73,220.08
2016,7,13,16,45,811.0,75.0,3.5,32.5,474.5,265.04,174.37
2016,7,13,17,0,786.0,72.0,3.6,32.0,422.0,216.0,133.87
2016,7,13,17,15,752.5,68.0,3.55,31.0,368.5,167.36,95.65
2016,7,13,17,30,719.0,64.0,3.5,30.0,315.0,122.29,63.33
2016,7,13,17,45,670.0,59.0,3.45,29.0,263.0,79.23,38.63
2016,7,13,18,0,621.0,54.0,3.4,28.0,211.0,38.02,26.7
2016,7,13,18,15,548.0,47.0,3.2,26.5,162.0,32.61,22.13
2016,7,13,18,30,475.0,40.0,3.0,25.0,113.0,29.17,19.01
2016,7,13,18,45,352.0,30.0,2.9,24.0,73.0,22.69,12.89
2016,7,13,19,0,229.0,20.0,2.8,23.0,33.0,15.72,1.01
2016,7,13,19,15,114.5,10.0,2.65,22.0,16.5,9.83,0.0
2016,7,13,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,13.0,0.7,17.5,28.0,59.58,0.0
2016,7,14,5,30,341.0,26.0,0.8,18.0,56.0,156.62,104.53
2016,7,14,5,45,444.0,34.5,0.95,19.0,100.0,220.19,164.7
2016,7,14,6,0,547.0,43.0,1.1,20.0,144.0,293.98,227.36
2016,7,14,6,15,609.5,49.0,1.1,21.0,194.5,352.95,276.97
2016,7,14,6,30,672.0,55.0,1.1,22.0,245.0,419.93,330.62
2016,7,14,6,45,714.5,59.5,1.15,23.0,298.0,478.8,376.05
2016,7,14,7,0,757.0,64.0,1.2,24.0,351.0,540.29,421.46
2016,7,14,7,15,786.0,67.5,1.2,25.0,404.0,594.23,459.18
2016,7,14,7,30,815.0,71.0,1.2,26.0,457.0,649.04,495.34
2016,7,14,7,45,837.0,74.0,1.25,27.5,509.0,694.36,521.98
2016,7,14,8,0,859.0,77.0,1.3,29.0,561.0,743.74,550.59
2016,7,14,8,15,875.0,80.0,1.35,30.0,610.0,787.87,575.95
2016,7,14,8,30,891.0,83.0,1.4,31.0,659.0,830.83,600.04
2016,7,14,8,45,903.5,85.0,1.5,32.0,704.0,868.27,620.7
2016,7,14,9,0,916.0,87.0,1.6,33.0,749.0,903.88,639.95
2016,7,14,9,15,925.5,88.5,1.7,33.5,789.5,934.19,657.0
2016,7,14,9,30,935.0,90.0,1.8,34.0,830.0,962.15,672.54
2016,7,14,9,45,943.5,91.0,1.9,34.5,865.0,986.11,685.6
2016,7,14,10,0,952.0,92.0,2.0,35.0,900.0,1007.37,697.02
2016,7,14,10,15,957.5,93.0,2.1,35.5,928.0,1022.9,705.01
2016,7,14,10,30,963.0,94.0,2.2,36.0,956.0,1035.42,711.27
2016,7,14,10,45,966.5,95.0,2.3,36.5,977.5,1042.89,714.58
2016,7,14,11,0,970.0,96.0,2.4,37.0,999.0,1047.2,716.09
2016,7,14,11,15,972.0,96.5,2.45,37.0,1013.0,1046.33,715.59
2016,7,14,11,30,974.0,97.0,2.5,37.0,1027.0,1042.28,713.31
2016,7,14,11,45,974.5,97.5,2.65,37.5,1033.5,1033.62,707.86
2016,7,14,12,0,975.0,98.0,2.8,38.0,1040.0,1021.86,700.55
2016,7,14,12,15,974.5,98.0,2.9,38.0,1038.5,1005.65,691.59
2016,7,14,12,30,974.0,98.0,3.0,38.0,1037.0,986.52,680.86
2016,7,14,12,45,967.0,101.0,3.15,38.0,1026.5,961.65,666.9
2016,7,14,13,0,960.0,104.0,3.3,38.0,1016.0,934.3,651.26
2016,7,14,13,15,957.0,103.5,3.35,37.5,999.0,904.67,634.77
2016,7,14,13,30,954.0,103.0,3.4,37.0,982.0,872.68,616.59
2016,7,14,13,45,949.0,102.5,3.5,37.0,958.0,836.9,594.74
2016,7,14,14,0,944.0,102.0,3.6,37.0,934.0,799.17,571.4
2016,7,14,14,15,937.5,100.5,3.6,36.5,903.5,757.67,546.03
2016,7,14,14,30,931.0,99.0,3.6,36.0,873.0,714.7,519.09
2016,7,14,14,45,922.0,97.5,3.65,36.0,836.0,668.86,486.98
2016,7,14,15,0,913.0,96.0,3.7,36.0,799.0,622.14,453.47
2016,7,14,15,15,902.0,94.0,3.75,35.5,757.0,573.21,418.41
2016,7,14,15,30,891.0,92.0,3.8,35.0,715.0,523.98,382.0
2016,7,14,15,45,876.0,89.5,3.85,34.5,668.5,472.45,342.79
2016,7,14,16,0,861.0,87.0,3.9,34.0,622.0,421.43,302.74
2016,7,14,16,15,842.5,84.0,3.85,33.5,572.0,369.47,260.85
2016,7,14,16,30,824.0,81.0,3.8,33.0,522.0,314.54,215.92
2016,7,14,16,45,799.0,77.5,3.8,32.5,470.0,263.27,173.4
2016,7,14,17,0,774.0,74.0,3.8,32.0,418.0,214.37,133.02
2016,7,14,17,15,739.5,70.0,3.7,31.0,365.0,166.18,95.26
2016,7,14,17,30,705.0,66.0,3.6,30.0,312.0,121.67,63.51
2016,7,14,17,45,656.5,60.5,3.55,29.0,260.0,75.61,36.45
2016,7,14,18,0,608.0,55.0,3.5,28.0,208.0,37.85,26.56
2016,7,14,18,15,533.5,48.0,3.35,26.5,159.5,33.53,22.9
2016,7,14,18,30,459.0,41.0,3.2,25.0,111.0,30.16,19.82
2016,7,14,18,45,336.5,30.5,3.05,24.0,71.5,23.24,13.3
2016,7,14,19,0,214.0,20.0,2.9,23.0,32.0,15.79,0.34
2016,7,14,19,15,107.0,10.0,2.8,22.0,16.0,9.83,0.0
2016,7,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.0,1.6,14.5,26.5,55.49,0.0
2016,7,15,5,30,313.0,26.0,1.7,15.0,53.0,146.82,98.07
2016,7,15,5,45,418.0,35.0,1.85,16.0,96.0,210.52,159.7
2016,7,15,6,0,523.0,44.0,2.0,17.0,139.0,284.34,223.57
2016,7,15,6,15,586.5,50.0,2.05,18.0,189.0,345.04,275.84
2016,7,15,6,30,650.0,56.0,2.1,19.0,239.0,408.85,328.73
2016,7,15,6,45,693.5,61.0,2.15,20.0,291.5,467.86,375.75
2016,7,15,7,0,737.0,66.0,2.2,21.0,344.0,529.61,422.92
2016,7,15,7,15,767.0,69.5,2.2,22.0,396.5,583.37,462.05
2016,7,15,7,30,797.0,73.0,2.2,23.0,449.0,638.11,499.97
2016,7,15,7,45,820.0,76.0,2.2,24.0,501.0,687.9,531.71
2016,7,15,8,0,843.0,79.0,2.2,25.0,553.0,732.99,559.26
2016,7,15,8,15,860.0,81.5,2.2,26.0,601.5,776.8,585.24
2016,7,15,8,30,877.0,84.0,2.2,27.0,650.0,819.56,609.88
2016,7,15,8,45,890.5,86.0,2.25,28.0,695.5,857.46,631.15
2016,7,15,9,0,904.0,88.0,2.3,29.0,741.0,893.63,650.95
2016,7,15,9,15,914.0,90.0,2.4,29.5,781.0,924.69,668.94
2016,7,15,9,30,924.0,92.0,2.5,30.0,821.0,953.44,685.38
2016,7,15,9,45,929.5,94.5,2.65,31.0,855.5,976.03,696.88
2016,7,15,10,0,935.0,97.0,2.8,32.0,890.0,995.83,706.6
2016,7,15,10,15,941.0,98.0,2.9,32.5,918.5,1011.64,714.83
2016,7,15,10,30,947.0,99.0,3.0,33.0,947.0,1024.48,721.29
2016,7,15,10,45,951.5,99.5,3.15,34.0,968.5,1032.31,723.62
2016,7,15,11,0,956.0,100.0,3.3,35.0,990.0,1037.03,724.11
2016,7,15,11,15,958.5,101.0,3.4,35.0,1004.5,1037.16,724.44
2016,7,15,11,30,961.0,102.0,3.5,35.0,1019.0,1034.13,722.94
2016,7,15,11,45,963.0,101.5,3.6,35.0,1026.0,1025.98,718.34
2016,7,15,12,0,965.0,101.0,3.7,35.0,1033.0,1014.76,711.92
2016,7,15,12,15,965.0,101.0,3.75,35.0,1031.5,999.14,702.47
2016,7,15,12,30,965.0,101.0,3.8,35.0,1030.0,980.61,691.26
2016,7,15,12,45,962.5,101.5,3.9,35.5,1021.0,957.51,676.05
2016,7,15,13,0,960.0,102.0,4.0,36.0,1012.0,931.77,659.19
2016,7,15,13,15,957.0,101.5,4.0,35.5,995.5,902.14,641.99
2016,7,15,13,30,954.0,101.0,4.0,35.0,979.0,870.14,623.12
2016,7,15,13,45,949.5,100.0,4.05,35.0,955.5,834.27,600.51
2016,7,15,14,0,945.0,99.0,4.1,35.0,932.0,796.42,576.41
2016,7,15,14,15,939.0,97.5,4.1,34.5,902.0,755.23,550.81
2016,7,15,14,30,933.0,96.0,4.1,34.0,872.0,712.52,523.65
2016,7,15,14,45,926.0,94.0,4.15,34.0,835.5,667.39,491.52
2016,7,15,15,0,919.0,92.0,4.2,34.0,799.0,621.19,457.87
2016,7,15,15,15,908.5,90.0,4.15,33.5,757.5,572.25,422.05
2016,7,15,15,30,898.0,88.0,4.1,33.0,716.0,522.97,384.93
2016,7,15,15,45,885.0,85.0,4.1,32.5,669.5,471.55,345.22
2016,7,15,16,0,872.0,82.0,4.1,32.0,623.0,420.45,304.55
2016,7,15,16,15,854.0,79.5,4.05,31.5,573.5,368.58,262.21
2016,7,15,16,30,836.0,77.0,4.0,31.0,524.0,317.92,219.92
2016,7,15,16,45,812.5,73.5,4.0,30.5,472.0,262.11,173.49
2016,7,15,17,0,789.0,70.0,4.0,30.0,420.0,212.83,132.33
2016,7,15,17,15,756.0,66.0,3.9,29.0,367.0,164.11,93.75
2016,7,15,17,30,723.0,62.0,3.8,28.0,314.0,118.9,61.26
2016,7,15,17,45,675.5,57.0,3.7,27.0,261.5,75.74,36.72
2016,7,15,18,0,628.0,52.0,3.6,26.0,209.0,37.78,26.74
2016,7,15,18,15,555.0,45.5,3.45,25.0,160.5,31.48,21.31
2016,7,15,18,30,482.0,39.0,3.3,24.0,112.0,28.43,18.45
2016,7,15,18,45,357.5,29.0,3.15,23.0,72.0,21.91,12.23
2016,7,15,19,0,233.0,19.0,3.0,22.0,32.0,14.89,0.0
2016,7,15,19,15,116.5,9.5,2.9,21.0,16.0,9.34,0.0
2016,7,15,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,162.0,13.0,2.15,14.5,26.5,56.72,0.0
2016,7,16,5,30,324.0,26.0,2.2,15.0,53.0,149.25,98.3
2016,7,16,5,45,428.5,34.5,2.3,15.5,96.0,213.16,161.84
2016,7,16,6,0,533.0,43.0,2.4,16.0,139.0,286.53,226.2
2016,7,16,6,15,597.0,49.0,2.4,17.0,189.0,347.84,279.4
2016,7,16,6,30,661.0,55.0,2.4,18.0,239.0,412.38,333.23
2016,7,16,6,45,704.5,59.5,2.45,19.0,292.0,471.27,380.58
2016,7,16,7,0,748.0,64.0,2.5,20.0,345.0,532.89,428.06
2016,7,16,7,15,778.0,67.5,2.45,20.5,398.0,587.1,468.6
2016,7,16,7,30,808.0,71.0,2.4,21.0,451.0,642.29,507.91
2016,7,16,7,45,831.0,74.0,2.4,22.0,503.0,688.11,537.12
2016,7,16,8,0,854.0,77.0,2.4,23.0,555.0,738.06,568.51
2016,7,16,8,15,870.5,79.5,2.4,24.0,604.0,781.89,594.76
2016,7,16,8,30,887.0,82.0,2.4,25.0,653.0,824.61,619.65
2016,7,16,8,45,900.5,84.0,2.45,26.0,698.5,862.84,641.37
2016,7,16,9,0,914.0,86.0,2.5,27.0,744.0,899.31,661.58
2016,7,16,9,15,923.5,87.5,2.6,27.5,784.5,929.65,679.25
2016,7,16,9,30,933.0,89.0,2.7,28.0,825.0,957.64,695.34
2016,7,16,9,45,940.0,91.0,2.85,29.0,860.0,981.3,707.61
2016,7,16,10,0,947.0,93.0,3.0,30.0,895.0,1002.21,718.08
2016,7,16,10,15,952.5,94.0,3.1,30.5,923.5,1017.72,726.16
2016,7,16,10,30,958.0,95.0,3.2,31.0,952.0,1030.23,732.44
2016,7,16,10,45,961.5,96.0,3.3,32.0,973.5,1037.71,734.15
2016,7,16,11,0,965.0,97.0,3.4,33.0,995.0,1042.03,733.98
2016,7,16,11,15,967.5,97.5,3.5,33.0,1009.5,1041.68,734.0
2016,7,16,11,30,970.0,98.0,3.6,33.0,1024.0,1038.15,732.14
2016,7,16,11,45,971.0,98.5,3.7,33.5,1030.5,1030.0,726.01
2016,7,16,12,0,972.0,99.0,3.8,34.0,1037.0,1018.75,718.03
2016,7,16,12,15,972.0,99.0,3.9,34.0,1035.5,1003.04,708.78
2016,7,16,12,30,972.0,99.0,4.0,34.0,1034.0,984.4,697.71
2016,7,16,12,45,967.0,101.0,4.1,34.0,1024.5,960.37,683.19
2016,7,16,13,0,962.0,103.0,4.2,34.0,1015.0,933.78,666.98
2016,7,16,13,15,959.0,102.5,4.25,33.5,998.5,904.07,649.76
2016,7,16,13,30,956.0,102.0,4.3,33.0,982.0,871.98,630.82
2016,7,16,13,45,951.5,101.0,4.35,33.0,958.0,836.02,607.85
2016,7,16,14,0,947.0,100.0,4.4,33.0,934.0,798.07,583.38
2016,7,16,14,15,941.0,98.5,4.4,32.5,903.5,756.78,557.39
2016,7,16,14,30,935.0,97.0,4.4,32.0,873.0,713.95,529.76
2016,7,16,14,45,926.5,95.5,4.45,32.0,836.5,668.21,496.81
2016,7,16,15,0,918.0,94.0,4.5,32.0,800.0,621.54,462.41
2016,7,16,15,15,907.5,92.0,4.45,31.5,758.0,572.59,426.2
2016,7,16,15,30,897.0,90.0,4.4,31.0,716.0,523.31,388.67
2016,7,16,15,45,883.5,87.5,4.4,31.0,669.5,472.11,347.99
2016,7,16,16,0,870.0,85.0,4.4,31.0,623.0,421.27,306.56
2016,7,16,16,15,852.0,82.0,4.35,30.0,573.5,369.01,264.23
2016,7,16,16,30,834.0,79.0,4.3,29.0,524.0,313.69,218.58
2016,7,16,16,45,810.0,75.5,4.25,28.5,471.5,262.13,174.94
2016,7,16,17,0,786.0,72.0,4.2,28.0,419.0,212.86,133.48
2016,7,16,17,15,753.0,68.0,4.05,27.0,366.0,164.28,94.78
2016,7,16,17,30,720.0,64.0,3.9,26.0,313.0,119.24,62.31
2016,7,16,17,45,672.5,58.5,3.8,25.5,260.5,75.84,37.54
2016,7,16,18,0,625.0,53.0,3.7,25.0,208.0,35.25,24.69
2016,7,16,18,15,550.0,46.0,3.5,24.0,159.5,31.98,21.83
2016,7,16,18,30,475.0,39.0,3.3,23.0,111.0,28.51,18.59
2016,7,16,18,45,350.0,29.0,3.1,22.0,71.0,22.0,12.32
2016,7,16,19,0,225.0,19.0,2.9,21.0,31.0,14.98,0.0
2016,7,16,19,15,112.5,9.5,2.85,20.0,15.5,9.34,0.0
2016,7,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,183.0,12.0,1.8,12.5,27.0,61.13,0.0
2016,7,17,5,30,366.0,24.0,1.9,13.0,54.0,159.32,103.84
2016,7,17,5,45,472.5,31.5,2.0,13.5,98.5,221.98,169.03
2016,7,17,6,0,579.0,39.0,2.1,14.0,143.0,297.36,235.74
2016,7,17,6,15,640.5,44.5,2.0,14.5,193.5,359.41,290.4
2016,7,17,6,30,702.0,50.0,1.9,15.0,244.0,426.49,346.94
2016,7,17,6,45,744.0,53.5,1.85,16.0,298.0,485.1,393.98
2016,7,17,7,0,786.0,57.0,1.8,17.0,352.0,546.3,440.79
2016,7,17,7,15,814.5,60.5,1.75,18.0,405.5,597.08,477.76
2016,7,17,7,30,843.0,64.0,1.7,19.0,459.0,652.58,515.43
2016,7,17,7,45,864.5,66.0,1.65,20.5,511.0,701.83,545.24
2016,7,17,8,0,886.0,68.0,1.6,22.0,563.0,750.8,573.75
2016,7,17,8,15,901.5,70.5,1.65,22.5,612.5,795.05,601.25
2016,7,17,8,30,917.0,73.0,1.7,23.0,662.0,838.04,627.49
2016,7,17,8,45,929.0,74.5,1.8,24.0,707.5,875.41,648.88
2016,7,17,9,0,941.0,76.0,1.9,25.0,753.0,910.87,668.76
2016,7,17,9,15,950.0,77.5,2.05,25.5,793.5,941.51,687.15
2016,7,17,9,30,959.0,79.0,2.2,26.0,834.0,969.7,703.92
2016,7,17,9,45,961.5,83.0,2.35,27.0,868.0,991.92,715.4
2016,7,17,10,0,964.0,87.0,2.5,28.0,902.0,1011.12,724.96
2016,7,17,10,15,969.0,88.0,2.65,28.5,930.5,1026.41,733.5
2016,7,17,10,30,974.0,89.0,2.8,29.0,959.0,1038.65,740.18
2016,7,17,10,45,976.5,91.0,2.95,30.0,980.5,1046.35,742.58
2016,7,17,11,0,979.0,93.0,3.1,31.0,1002.0,1050.82,743.02
2016,7,17,11,15,981.0,93.5,3.2,31.0,1016.0,1050.0,742.83
2016,7,17,11,30,983.0,94.0,3.3,31.0,1030.0,1045.96,740.74
2016,7,17,11,45,982.5,95.0,3.45,31.5,1036.5,1036.81,734.43
2016,7,17,12,0,982.0,96.0,3.6,32.0,1043.0,1024.54,726.21
2016,7,17,12,15,982.0,96.0,3.75,32.0,1041.5,1008.7,717.24
2016,7,17,12,30,982.0,96.0,3.9,32.0,1040.0,989.89,706.35
2016,7,17,12,45,976.5,98.5,4.05,32.0,1030.0,965.7,691.95
2016,7,17,13,0,971.0,101.0,4.2,32.0,1020.0,938.93,675.8
2016,7,17,13,15,968.0,100.5,4.25,31.5,1003.5,908.97,658.3
2016,7,17,13,30,965.0,100.0,4.3,31.0,987.0,876.6,639.04
2016,7,17,13,45,960.0,99.0,4.4,31.0,963.0,839.95,615.64
2016,7,17,14,0,955.0,98.0,4.5,31.0,939.0,801.32,590.7
2016,7,17,14,15,949.0,97.0,4.55,30.5,908.5,760.17,564.74
2016,7,17,14,30,943.0,96.0,4.6,30.0,878.0,717.46,537.12
2016,7,17,14,45,934.5,94.5,4.7,30.0,841.0,671.37,503.87
2016,7,17,15,0,926.0,93.0,4.8,30.0,804.0,624.32,469.04
2016,7,17,15,15,915.5,91.0,4.8,29.5,762.0,574.99,432.22
2016,7,17,15,30,905.0,89.0,4.8,29.0,720.0,525.31,394.02
2016,7,17,15,45,891.0,86.5,4.8,28.5,673.0,473.48,353.07
2016,7,17,16,0,877.0,84.0,4.8,28.0,626.0,422.06,311.23
2016,7,17,16,15,859.0,81.0,4.7,27.0,576.0,369.44,267.85
2016,7,17,16,30,841.0,78.0,4.6,26.0,526.0,313.74,221.14
2016,7,17,16,45,817.0,74.5,4.6,25.5,473.5,261.81,176.6
2016,7,17,17,0,793.0,71.0,4.6,25.0,421.0,212.17,134.29
2016,7,17,17,15,759.5,67.0,4.5,24.0,367.0,163.17,94.82
2016,7,17,17,30,726.0,63.0,4.4,23.0,313.0,117.75,61.82
2016,7,17,17,45,679.5,57.5,4.3,22.5,260.5,74.13,36.88
2016,7,17,18,0,633.0,52.0,4.2,22.0,208.0,37.86,27.3
2016,7,17,18,15,557.5,45.0,4.0,21.0,159.0,31.22,21.47
2016,7,17,18,30,482.0,38.0,3.8,20.0,110.0,27.7,18.15
2016,7,17,18,45,358.5,28.0,3.6,19.0,70.5,21.15,11.75
2016,7,17,19,0,235.0,18.0,3.4,18.0,31.0,14.08,0.0
2016,7,17,19,15,117.5,9.0,3.3,17.5,15.5,8.85,0.0
2016,7,17,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,177.5,11.5,1.85,11.5,25.5,58.86,0.0
2016,7,18,5,30,355.0,23.0,1.9,12.0,51.0,153.57,98.34
2016,7,18,5,45,461.0,31.0,2.0,12.5,95.0,216.47,165.06
2016,7,18,6,0,567.0,39.0,2.1,13.0,139.0,291.47,231.73
2016,7,18,6,15,629.5,44.5,2.1,13.5,189.5,353.36,286.67
2016,7,18,6,30,692.0,50.0,2.1,14.0,240.0,420.37,343.8
2016,7,18,6,45,735.0,53.5,2.1,15.0,293.5,479.07,391.52
2016,7,18,7,0,778.0,57.0,2.1,16.0,347.0,540.45,439.21
2016,7,18,7,15,806.5,60.5,2.05,17.0,400.5,590.91,476.46
2016,7,18,7,30,835.0,64.0,2.0,18.0,454.0,646.09,514.57
2016,7,18,7,45,856.5,66.5,2.0,19.0,506.0,695.63,546.52
2016,7,18,8,0,878.0,69.0,2.0,20.0,558.0,744.91,577.37
2016,7,18,8,15,893.5,71.0,1.95,20.5,607.0,788.32,604.03
2016,7,18,8,30,909.0,73.0,1.9,21.0,656.0,830.5,629.29
2016,7,18,8,45,921.5,74.5,1.9,22.0,701.0,868.1,650.18
2016,7,18,9,0,934.0,76.0,1.9,23.0,746.0,903.83,669.46
2016,7,18,9,15,943.0,77.5,1.95,23.5,786.5,934.33,686.87
2016,7,18,9,30,952.0,79.0,2.0,24.0,827.0,962.41,702.65
2016,7,18,9,45,956.0,82.0,2.05,25.0,861.5,984.84,713.36
2016,7,18,10,0,960.0,85.0,2.1,26.0,896.0,1004.35,722.2
2016,7,18,10,15,965.0,86.0,2.2,26.5,924.5,1019.65,730.41
2016,7,18,10,30,970.0,87.0,2.3,27.0,953.0,1031.89,736.79
2016,7,18,10,45,973.0,88.0,2.4,28.0,974.0,1039.05,738.61
2016,7,18,11,0,976.0,89.0,2.5,29.0,995.0,1043.01,738.52
2016,7,18,11,15,978.0,89.5,2.65,29.0,1009.0,1042.25,739.05
2016,7,18,11,30,980.0,90.0,2.8,29.0,1023.0,1038.27,737.63
2016,7,18,11,45,981.0,90.0,2.95,29.5,1029.5,1029.63,731.86
2016,7,18,12,0,982.0,90.0,3.1,30.0,1036.0,1017.85,724.15
2016,7,18,12,15,981.5,90.0,3.25,30.0,1034.5,1001.6,715.06
2016,7,18,12,30,981.0,90.0,3.4,30.0,1033.0,982.38,704.06
2016,7,18,12,45,979.5,89.5,3.55,30.5,1024.0,958.91,688.85
2016,7,18,13,0,978.0,89.0,3.7,31.0,1015.0,932.71,671.83
2016,7,18,13,15,975.0,88.5,3.8,30.5,998.0,902.62,654.57
2016,7,18,13,30,972.0,88.0,3.9,30.0,981.0,870.09,635.48
2016,7,18,13,45,968.0,87.0,4.0,30.0,957.5,834.03,612.53
2016,7,18,14,0,964.0,86.0,4.1,30.0,934.0,795.9,587.95
2016,7,18,14,15,958.0,85.0,4.1,29.5,903.5,754.45,561.6
2016,7,18,14,30,952.0,84.0,4.1,29.0,873.0,711.42,533.8
2016,7,18,14,45,945.0,82.0,4.2,29.0,836.5,665.46,500.6
2016,7,18,15,0,938.0,80.0,4.3,29.0,800.0,618.41,465.63
2016,7,18,15,15,927.5,78.5,4.3,28.5,758.0,569.04,428.66
2016,7,18,15,30,917.0,77.0,4.3,28.0,716.0,519.29,390.28
2016,7,18,15,45,904.5,74.5,4.35,28.0,669.5,467.61,348.66
2016,7,18,16,0,892.0,72.0,4.4,28.0,623.0,416.18,306.11
2016,7,18,16,15,875.0,69.5,4.35,27.0,573.0,363.66,262.78
2016,7,18,16,30,858.0,67.0,4.3,26.0,523.0,312.26,219.24
2016,7,18,16,45,836.0,64.0,4.25,25.5,471.0,260.51,174.67
2016,7,18,17,0,814.0,61.0,4.2,25.0,419.0,210.75,132.15
2016,7,18,17,15,783.0,57.5,4.1,24.0,366.0,157.11,88.9
2016,7,18,17,30,752.0,54.0,4.0,23.0,313.0,111.16,55.58
2016,7,18,17,45,707.5,49.5,3.95,22.5,260.5,67.2,30.92
2016,7,18,18,0,663.0,45.0,3.9,22.0,208.0,31.76,22.0
2016,7,18,18,15,592.5,39.0,3.75,21.0,159.5,28.68,19.27
2016,7,18,18,30,522.0,33.0,3.6,20.0,111.0,25.47,16.22
2016,7,18,18,45,401.0,24.5,3.45,19.5,71.0,19.59,10.37
2016,7,18,19,0,280.0,16.0,3.3,19.0,31.0,13.3,0.0
2016,7,18,19,15,140.0,8.0,3.2,18.0,15.5,7.86,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,196.0,10.5,1.8,11.5,25.5,62.5,0.0
2016,7,19,5,30,392.0,21.0,1.8,12.0,51.0,158.78,98.98
2016,7,19,5,45,496.5,27.5,1.85,13.0,95.0,224.82,170.41
2016,7,19,6,0,601.0,34.0,1.9,14.0,139.0,298.84,236.0
2016,7,19,6,15,660.0,39.0,1.9,14.5,189.5,359.87,290.2
2016,7,19,6,30,719.0,44.0,1.9,15.0,240.0,425.79,346.26
2016,7,19,6,45,759.0,47.0,1.9,16.0,293.0,479.65,390.09
2016,7,19,7,0,799.0,50.0,1.9,17.0,346.0,539.47,436.4
2016,7,19,7,15,825.5,52.5,1.85,18.0,399.0,592.27,475.09
2016,7,19,7,30,852.0,55.0,1.8,19.0,452.0,645.79,511.27
2016,7,19,7,45,872.0,57.0,1.75,20.0,503.5,694.45,541.94
2016,7,19,8,0,892.0,59.0,1.7,21.0,555.0,742.7,571.34
2016,7,19,8,15,906.5,61.0,1.7,22.0,603.5,785.93,596.83
2016,7,19,8,30,921.0,63.0,1.7,23.0,652.0,827.84,620.83
2016,7,19,8,45,932.0,64.5,1.7,24.0,697.0,864.64,640.89
2016,7,19,9,0,943.0,66.0,1.7,25.0,742.0,899.47,659.3
2016,7,19,9,15,951.5,67.5,1.75,25.5,782.0,929.86,676.47
2016,7,19,9,30,960.0,69.0,1.8,26.0,822.0,957.78,691.97
2016,7,19,9,45,961.5,74.0,1.9,27.0,857.0,980.36,703.27
2016,7,19,10,0,963.0,79.0,2.0,28.0,892.0,999.86,712.62
2016,7,19,10,15,968.0,80.0,2.15,28.5,920.0,1015.27,721.42
2016,7,19,10,30,973.0,81.0,2.3,29.0,948.0,1027.62,728.37
2016,7,19,10,45,975.5,82.5,2.45,29.5,969.5,1034.91,732.23
2016,7,19,11,0,978.0,84.0,2.6,30.0,991.0,1038.98,734.15
2016,7,19,11,15,980.0,84.5,2.7,30.0,1005.0,1038.28,734.17
2016,7,19,11,30,982.0,85.0,2.8,30.0,1019.0,1034.34,732.29
2016,7,19,11,45,982.0,85.5,2.95,30.5,1025.0,1025.28,726.25
2016,7,19,12,0,982.0,86.0,3.1,31.0,1031.0,1013.09,718.29
2016,7,19,12,15,982.0,86.0,3.2,31.0,1030.0,997.33,709.16
2016,7,19,12,30,982.0,86.0,3.3,31.0,1029.0,978.58,698.15
2016,7,19,12,45,974.0,91.0,3.4,31.5,1019.0,954.66,682.42
2016,7,19,13,0,966.0,96.0,3.5,32.0,1009.0,928.21,665.08
2016,7,19,13,15,963.0,95.5,3.55,31.5,992.5,898.37,647.84
2016,7,19,13,30,960.0,95.0,3.6,31.0,976.0,866.13,628.86
2016,7,19,13,45,956.5,93.5,3.7,31.0,952.5,830.3,606.27
2016,7,19,14,0,953.0,92.0,3.8,31.0,929.0,792.4,582.07
2016,7,19,14,15,947.0,90.5,3.85,30.5,898.5,750.83,556.02
2016,7,19,14,30,941.0,89.0,3.9,30.0,868.0,707.71,528.36
2016,7,19,14,45,934.0,87.0,4.0,30.0,832.0,662.14,495.52
2016,7,19,15,0,927.0,85.0,4.1,30.0,796.0,615.49,461.06
2016,7,19,15,15,917.0,83.0,4.1,29.5,754.0,566.36,424.49
2016,7,19,15,30,907.0,81.0,4.1,29.0,712.0,516.83,386.49
2016,7,19,15,45,894.5,78.5,4.2,28.5,665.5,465.55,346.16
2016,7,19,16,0,882.0,76.0,4.3,28.0,619.0,414.53,304.73
2016,7,19,16,15,864.5,73.5,4.3,27.5,569.5,362.27,261.17
2016,7,19,16,30,847.0,71.0,4.3,27.0,520.0,311.18,217.63
2016,7,19,16,45,824.5,67.5,4.3,26.5,468.0,259.36,173.3
2016,7,19,17,0,802.0,64.0,4.3,26.0,416.0,205.24,127.64
2016,7,19,17,15,770.0,60.5,4.2,25.0,363.0,156.44,88.55
2016,7,19,17,30,738.0,57.0,4.1,24.0,310.0,111.05,56.01
2016,7,19,17,45,692.5,52.0,4.1,23.0,257.5,67.35,31.92
2016,7,19,18,0,647.0,47.0,4.1,22.0,205.0,33.57,23.57
2016,7,19,18,15,574.0,41.0,3.9,21.0,156.5,30.59,20.91
2016,7,19,18,30,501.0,35.0,3.7,20.0,108.0,27.52,17.95
2016,7,19,18,45,377.0,26.0,3.55,19.5,68.5,19.48,10.21
2016,7,19,19,0,253.0,17.0,3.4,19.0,29.0,13.3,0.0
2016,7,19,19,15,126.5,8.5,3.25,18.0,14.5,8.36,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,190.0,10.5,1.7,12.5,24.5,60.57,0.0
2016,7,20,5,30,380.0,21.0,1.8,13.0,49.0,153.82,92.73
2016,7,20,5,45,486.0,28.0,1.9,13.5,93.0,220.74,166.61
2016,7,20,6,0,592.0,35.0,2.0,14.0,137.0,295.35,233.11
2016,7,20,6,15,652.5,39.5,2.05,15.0,187.5,356.01,286.67
2016,7,20,6,30,713.0,44.0,2.1,16.0,238.0,421.68,342.11
2016,7,20,6,45,753.5,47.5,2.15,17.0,291.0,476.15,386.62
2016,7,20,7,0,794.0,51.0,2.2,18.0,344.0,536.61,433.68
2016,7,20,7,15,821.5,53.5,2.1,19.0,397.0,589.83,472.63
2016,7,20,7,30,849.0,56.0,2.0,20.0,450.0,643.85,509.18
2016,7,20,7,45,869.0,58.5,1.95,21.0,501.5,692.99,540.3
2016,7,20,8,0,889.0,61.0,1.9,22.0,553.0,741.72,570.15
2016,7,20,8,15,904.0,63.0,1.75,23.0,602.0,785.24,594.59
2016,7,20,8,30,919.0,65.0,1.6,24.0,651.0,827.48,617.23
2016,7,20,8,45,930.5,66.5,1.5,25.0,696.5,864.66,636.22
2016,7,20,9,0,942.0,68.0,1.4,26.0,742.0,899.88,653.37
2016,7,20,9,15,951.0,69.0,1.3,27.0,782.5,930.15,666.83
2016,7,20,9,30,960.0,70.0,1.2,28.0,823.0,957.96,678.37
2016,7,20,9,45,959.5,77.0,1.2,29.0,857.5,980.88,688.25
2016,7,20,10,0,959.0,84.0,1.2,30.0,892.0,1000.6,696.14
2016,7,20,10,15,964.5,85.0,1.35,30.5,920.5,1016.41,705.58
2016,7,20,10,30,970.0,86.0,1.5,31.0,949.0,1029.17,713.2
2016,7,20,10,45,974.5,86.0,1.7,32.0,971.0,1036.78,716.98
2016,7,20,11,0,979.0,86.0,1.9,33.0,993.0,1041.2,718.75
2016,7,20,11,15,981.0,86.5,2.05,33.0,1007.0,1040.48,719.67
2016,7,20,11,30,983.0,87.0,2.2,33.0,1021.0,1036.52,718.67
2016,7,20,11,45,984.5,87.0,2.35,33.5,1028.0,1028.35,713.66
2016,7,20,12,0,986.0,87.0,2.5,34.0,1035.0,1017.02,706.72
2016,7,20,12,15,986.0,87.0,2.6,34.0,1033.5,1001.17,697.97
2016,7,20,12,30,986.0,87.0,2.7,34.0,1032.0,982.33,687.38
2016,7,20,12,45,983.5,87.5,2.85,34.0,1023.0,958.82,674.22
2016,7,20,13,0,981.0,88.0,3.0,34.0,1014.0,932.59,659.21
2016,7,20,13,15,978.0,87.5,3.1,34.0,997.5,902.37,641.16
2016,7,20,13,30,975.0,87.0,3.2,34.0,981.0,869.7,621.37
2016,7,20,13,45,971.0,86.0,3.3,34.0,957.5,833.48,599.07
2016,7,20,14,0,967.0,85.0,3.4,34.0,934.0,795.18,575.14
2016,7,20,14,15,961.5,84.0,3.5,33.5,903.5,753.91,550.04
2016,7,20,14,30,956.0,83.0,3.6,33.0,873.0,711.0,523.39
2016,7,20,14,45,948.0,81.5,3.7,33.0,836.5,664.65,490.56
2016,7,20,15,0,940.0,80.0,3.8,33.0,800.0,617.26,456.09
2016,7,20,15,15,930.0,78.5,3.85,32.5,757.5,567.99,420.04
2016,7,20,15,30,920.0,77.0,3.9,32.0,715.0,518.3,382.5
2016,7,20,15,45,906.5,75.0,3.95,31.5,668.5,466.4,342.14
2016,7,20,16,0,893.0,73.0,4.0,31.0,622.0,414.84,300.76
2016,7,20,16,15,876.0,70.5,4.05,30.0,572.0,362.2,257.98
2016,7,20,16,30,859.0,68.0,4.1,29.0,522.0,310.68,214.95
2016,7,20,16,45,835.5,65.0,4.15,28.5,469.5,258.46,170.65
2016,7,20,17,0,812.0,62.0,4.2,28.0,417.0,208.38,128.54
2016,7,20,17,15,780.0,58.5,4.2,27.0,363.5,154.7,86.02
2016,7,20,17,30,748.0,55.0,4.2,26.0,310.0,108.82,53.57
2016,7,20,17,45,701.0,50.5,4.2,25.0,257.5,65.01,30.11
2016,7,20,18,0,654.0,46.0,4.2,24.0,205.0,32.78,22.67
2016,7,20,18,15,581.5,40.0,4.1,23.0,156.0,29.77,19.99
2016,7,20,18,30,509.0,34.0,4.0,22.0,107.0,26.64,17.01
2016,7,20,18,45,382.5,25.0,3.9,21.0,67.5,20.3,10.69
2016,7,20,19,0,256.0,16.0,3.8,20.0,28.0,12.42,0.0
2016,7,20,19,15,128.0,8.0,3.65,19.0,14.0,7.86,0.0
2016,7,20,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,177.0,10.5,2.05,12.5,23.5,56.83,0.0
2016,7,21,5,30,354.0,21.0,2.1,13.0,47.0,144.54,84.04
2016,7,21,5,45,462.5,28.5,2.15,13.5,90.5,212.0,159.71
2016,7,21,6,0,571.0,36.0,2.2,14.0,134.0,286.94,226.49
2016,7,21,6,15,633.5,41.5,2.2,15.0,184.0,348.7,280.94
2016,7,21,6,30,696.0,47.0,2.2,16.0,234.0,415.67,337.43
2016,7,21,6,45,738.0,50.5,2.25,17.0,287.0,473.88,384.86
2016,7,21,7,0,780.0,54.0,2.3,18.0,340.0,534.73,432.28
2016,7,21,7,15,807.5,57.0,2.3,18.5,393.0,584.06,469.85
2016,7,21,7,30,835.0,60.0,2.3,19.0,446.0,638.07,508.52
2016,7,21,7,45,856.0,62.0,2.3,20.0,497.5,686.75,540.09
2016,7,21,8,0,877.0,64.0,2.3,21.0,549.0,735.15,570.56
2016,7,21,8,15,892.0,66.5,2.3,22.0,597.5,778.84,596.91
2016,7,21,8,30,907.0,69.0,2.3,23.0,646.0,821.25,621.78
2016,7,21,8,45,918.5,70.5,2.35,24.0,691.0,858.06,642.71
2016,7,21,9,0,930.0,72.0,2.4,25.0,736.0,892.95,662.06
2016,7,21,9,15,938.5,73.5,2.45,26.0,776.0,923.03,677.97
