Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,947.0,75.0,2.5,27.0,816.0,950.66,692.13
2016,7,21,9,45,953.0,76.5,2.55,28.0,850.0,973.36,702.99
2016,7,21,10,0,959.0,78.0,2.6,29.0,884.0,993.21,712.02
2016,7,21,10,15,964.0,79.0,2.7,29.5,912.5,1008.62,720.14
2016,7,21,10,30,969.0,80.0,2.8,30.0,941.0,1020.97,726.41
2016,7,21,10,45,971.5,81.0,2.9,30.5,962.0,1027.76,729.27
2016,7,21,11,0,974.0,82.0,3.0,31.0,983.0,1031.33,730.25
2016,7,21,11,15,976.5,82.5,3.1,31.5,997.0,1031.15,728.98
2016,7,21,11,30,979.0,83.0,3.2,32.0,1011.0,1027.74,725.81
2016,7,21,11,45,979.5,83.5,3.35,32.5,1017.5,1019.2,719.89
2016,7,21,12,0,980.0,84.0,3.5,33.0,1024.0,1007.5,712.07
2016,7,21,12,15,979.5,83.5,3.65,33.0,1023.0,990.81,702.55
2016,7,21,12,30,979.0,83.0,3.8,33.0,1022.0,971.15,691.13
2016,7,21,12,45,968.5,90.0,3.95,33.0,1011.0,947.02,676.78
2016,7,21,13,0,958.0,97.0,4.1,33.0,1000.0,920.44,660.75
2016,7,21,13,15,955.0,96.0,4.2,32.5,983.5,890.28,643.33
2016,7,21,13,30,952.0,95.0,4.3,32.0,967.0,857.75,624.13
2016,7,21,13,45,949.0,93.5,4.45,32.0,944.0,822.5,601.83
2016,7,21,14,0,946.0,92.0,4.6,32.0,921.0,785.15,577.87
2016,7,21,14,15,940.0,90.5,4.6,31.5,891.0,743.77,551.52
2016,7,21,14,30,934.0,89.0,4.6,31.0,861.0,700.84,523.48
2016,7,21,14,45,928.0,86.5,4.65,31.0,825.0,655.64,490.66
2016,7,21,15,0,922.0,84.0,4.7,31.0,789.0,609.29,456.18
2016,7,21,15,15,912.0,82.5,4.7,30.5,747.0,560.76,419.91
2016,7,21,15,30,902.0,81.0,4.7,30.0,705.0,511.83,382.22
2016,7,21,15,45,890.5,77.5,4.7,29.5,659.5,460.26,341.44
2016,7,21,16,0,879.0,74.0,4.7,29.0,614.0,408.87,299.56
2016,7,21,16,15,862.0,71.5,4.65,28.5,564.5,356.88,256.12
2016,7,21,16,30,845.0,69.0,4.6,28.0,515.0,306.01,212.72
2016,7,21,16,45,824.0,65.5,4.55,27.5,463.5,254.63,168.74
2016,7,21,17,0,803.0,62.0,4.5,27.0,412.0,205.16,126.84
2016,7,21,17,15,771.5,58.5,4.4,26.0,359.0,152.01,84.6
2016,7,21,17,30,740.0,55.0,4.3,25.0,306.0,106.6,52.55
2016,7,21,17,45,697.0,50.0,4.2,24.0,254.5,62.97,29.31
2016,7,21,18,0,654.0,45.0,4.1,23.0,203.0,31.99,22.09
2016,7,21,18,15,582.5,39.0,3.9,22.0,154.5,28.94,19.36
2016,7,21,18,30,511.0,33.0,3.7,21.0,106.0,25.76,16.33
2016,7,21,18,45,390.5,24.0,3.5,20.5,66.5,19.39,9.88
2016,7,21,19,0,270.0,15.0,3.3,20.0,27.0,12.54,0.0
2016,7,21,19,15,135.0,7.5,3.15,19.0,13.5,7.37,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,182.0,10.0,1.75,14.5,23.0,57.33,0.0
2016,7,22,5,30,364.0,20.0,1.9,15.0,46.0,145.58,80.36
2016,7,22,5,45,471.5,28.0,2.05,15.5,89.5,213.87,159.32
2016,7,22,6,0,579.0,36.0,2.2,16.0,133.0,289.22,226.22
2016,7,22,6,15,642.0,41.0,2.25,17.0,183.5,350.95,280.42
2016,7,22,6,30,705.0,46.0,2.3,18.0,234.0,417.9,336.69
2016,7,22,6,45,747.0,49.5,2.4,19.0,287.5,476.47,384.3
2016,7,22,7,0,789.0,53.0,2.5,20.0,341.0,533.84,429.1
2016,7,22,7,15,818.0,56.0,2.6,21.0,395.0,588.37,469.85
2016,7,22,7,30,847.0,59.0,2.7,22.0,449.0,643.83,508.8
2016,7,22,7,45,868.5,61.5,2.85,23.0,501.5,693.96,541.88
2016,7,22,8,0,890.0,64.0,3.0,24.0,554.0,743.79,573.97
2016,7,22,8,15,905.5,66.0,3.05,25.0,603.5,787.75,600.73
2016,7,22,8,30,921.0,68.0,3.1,26.0,653.0,830.45,626.07
2016,7,22,8,45,933.0,69.5,3.2,27.0,699.0,868.12,647.81
2016,7,22,9,0,945.0,71.0,3.3,28.0,745.0,903.86,667.96
2016,7,22,9,15,954.0,72.5,3.35,28.5,786.0,934.77,685.7
2016,7,22,9,30,963.0,74.0,3.4,29.0,827.0,963.2,701.72
2016,7,22,9,45,956.5,84.0,3.5,30.0,859.5,983.86,711.54
2016,7,22,10,0,950.0,94.0,3.6,31.0,892.0,1001.04,719.14
2016,7,22,10,15,955.5,95.5,3.65,31.5,921.0,1017.21,727.26
2016,7,22,10,30,961.0,97.0,3.7,32.0,950.0,1030.33,733.5
2016,7,22,10,45,965.5,97.5,3.8,33.0,972.0,1038.32,735.41
2016,7,22,11,0,970.0,98.0,3.9,34.0,994.0,1043.13,735.43
2016,7,22,11,15,972.5,98.5,3.95,34.0,1008.5,1042.78,735.01
2016,7,22,11,30,975.0,99.0,4.0,34.0,1023.0,1039.21,732.72
2016,7,22,11,45,976.5,99.0,4.05,34.5,1029.5,1030.98,726.12
2016,7,22,12,0,978.0,99.0,4.1,35.0,1036.0,1019.6,717.67
2016,7,22,12,15,977.5,99.0,4.1,35.0,1035.0,1003.28,707.4
2016,7,22,12,30,977.0,99.0,4.1,35.0,1034.0,983.99,695.33
2016,7,22,12,45,978.0,97.0,4.2,35.0,1025.5,961.22,681.64
2016,7,22,13,0,979.0,95.0,4.3,35.0,1017.0,935.61,666.1
2016,7,22,13,15,975.5,94.0,4.3,34.5,1000.0,904.44,647.75
2016,7,22,13,30,972.0,93.0,4.3,34.0,983.0,870.87,627.69
2016,7,22,13,45,967.5,92.5,4.35,34.0,959.0,834.73,604.7
2016,7,22,14,0,963.0,92.0,4.4,34.0,935.0,796.53,580.16
2016,7,22,14,15,956.5,90.5,4.4,33.5,904.0,754.12,553.51
2016,7,22,14,30,950.0,89.0,4.4,33.0,873.0,710.17,525.14
2016,7,22,14,45,941.5,87.5,4.4,32.5,835.5,663.64,492.51
2016,7,22,15,0,933.0,86.0,4.4,32.0,798.0,616.13,458.27
2016,7,22,15,15,922.5,84.0,4.4,31.5,755.5,566.34,421.36
2016,7,22,15,30,912.0,82.0,4.4,31.0,713.0,516.17,383.04
2016,7,22,15,45,894.0,81.5,4.45,30.5,665.0,463.92,342.07
2016,7,22,16,0,876.0,81.0,4.5,30.0,617.0,412.42,300.48
2016,7,22,16,15,857.5,78.0,4.45,29.5,566.5,359.55,256.7
2016,7,22,16,30,839.0,75.0,4.4,29.0,516.0,307.94,213.09
2016,7,22,16,45,798.5,75.5,4.4,28.5,460.5,251.29,166.03
2016,7,22,17,0,758.0,76.0,4.4,28.0,405.0,202.93,126.14
2016,7,22,17,15,722.5,71.5,4.25,27.0,351.5,155.04,88.69
2016,7,22,17,30,687.0,67.0,4.1,26.0,298.0,110.96,58.13
2016,7,22,17,45,622.0,62.5,3.95,25.5,244.5,66.07,34.05
2016,7,22,18,0,557.0,58.0,3.8,25.0,191.0,39.95,28.69
2016,7,22,18,15,478.5,49.0,3.6,24.0,143.5,35.18,24.5
2016,7,22,18,30,400.0,40.0,3.4,23.0,96.0,30.09,19.79
2016,7,22,18,45,276.5,27.5,3.25,22.5,59.0,21.2,11.07
2016,7,22,19,0,153.0,15.0,3.1,22.0,22.0,11.63,0.0
2016,7,22,19,15,76.5,7.5,3.0,21.5,11.0,7.37,0.0
2016,7,22,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,99.0,12.0,1.45,14.5,18.5,37.46,0.0
2016,7,23,5,30,198.0,24.0,1.6,15.0,37.0,100.47,52.03
2016,7,23,5,45,322.0,35.0,1.8,16.0,78.5,170.92,126.97
2016,7,23,6,0,446.0,46.0,2.0,17.0,120.0,248.81,194.04
2016,7,23,6,15,515.5,54.5,2.0,18.0,169.0,311.05,247.7
2016,7,23,6,30,585.0,63.0,2.0,19.0,218.0,379.3,304.35
2016,7,23,6,45,644.5,66.5,2.05,20.0,272.0,441.86,354.65
2016,7,23,7,0,704.0,70.0,2.1,21.0,326.0,506.45,404.59
2016,7,23,7,15,737.0,74.5,2.25,22.0,379.0,561.92,445.96
2016,7,23,7,30,770.0,79.0,2.4,23.0,432.0,618.66,486.86
2016,7,23,7,45,798.5,81.5,2.55,24.5,485.0,670.86,520.94
2016,7,23,8,0,827.0,84.0,2.7,26.0,538.0,723.35,553.81
2016,7,23,8,15,845.0,87.0,2.85,27.0,587.5,763.48,578.31
2016,7,23,8,30,863.0,90.0,3.0,28.0,637.0,807.24,604.95
2016,7,23,8,45,877.0,92.5,3.15,29.0,683.0,845.84,627.6
2016,7,23,9,0,891.0,95.0,3.3,30.0,729.0,882.75,648.82
2016,7,23,9,15,901.5,97.0,3.45,31.0,770.0,914.07,666.08
2016,7,23,9,30,912.0,99.0,3.6,32.0,811.0,943.11,681.71
2016,7,23,9,45,919.0,101.5,3.75,33.0,846.0,966.99,693.88
2016,7,23,10,0,926.0,104.0,3.9,34.0,881.0,988.15,704.25
2016,7,23,10,15,932.0,105.5,3.9,34.5,909.5,1004.43,712.06
2016,7,23,10,30,938.0,107.0,3.9,35.0,938.0,1017.76,718.06
2016,7,23,10,45,933.0,113.5,3.95,35.5,957.5,1022.57,719.1
2016,7,23,11,0,928.0,120.0,4.0,36.0,977.0,1024.1,718.25
2016,7,23,11,15,931.0,120.5,4.05,36.0,991.0,1024.1,718.07
2016,7,23,11,30,934.0,121.0,4.1,36.0,1005.0,1021.0,716.06
2016,7,23,11,45,908.5,138.5,4.15,36.5,1003.5,1004.42,704.21
2016,7,23,12,0,883.0,156.0,4.2,37.0,1002.0,984.98,690.74
2016,7,23,12,15,882.5,156.0,4.25,37.0,1000.5,969.56,681.34
2016,7,23,12,30,882.0,156.0,4.3,37.0,999.0,951.51,670.28
2016,7,23,12,45,851.5,173.5,4.35,37.0,981.0,923.56,652.91
2016,7,23,13,0,821.0,191.0,4.4,37.0,963.0,891.29,632.74
2016,7,23,13,15,816.5,189.5,4.45,37.0,946.5,861.84,614.34
2016,7,23,13,30,812.0,188.0,4.5,37.0,930.0,830.54,594.6
2016,7,23,13,45,788.0,196.0,4.55,37.0,901.0,791.33,569.5
2016,7,23,14,0,764.0,204.0,4.6,37.0,872.0,750.62,541.76
2016,7,23,14,15,754.5,200.5,4.6,37.0,841.5,710.13,514.04
2016,7,23,14,30,745.0,197.0,4.6,37.0,811.0,668.88,485.31
2016,7,23,14,45,716.5,201.0,4.6,37.0,770.0,622.14,451.98
2016,7,23,15,0,688.0,205.0,4.6,37.0,729.0,576.6,418.94
2016,7,23,15,15,671.5,199.5,4.6,36.5,688.0,530.31,385.8
2016,7,23,15,30,655.0,194.0,4.6,36.0,647.0,484.71,352.3
2016,7,23,15,45,637.5,186.0,4.6,35.5,602.0,437.32,316.71
2016,7,23,16,0,620.0,178.0,4.6,35.0,557.0,391.11,281.11
2016,7,23,16,15,594.5,169.5,4.5,34.5,508.5,343.13,243.55
2016,7,23,16,30,569.0,161.0,4.4,34.0,460.0,297.26,207.1
2016,7,23,16,45,557.5,145.5,4.35,33.5,413.0,251.02,169.85
2016,7,23,17,0,546.0,130.0,4.3,33.0,366.0,205.97,133.77
2016,7,23,17,15,505.0,119.5,4.05,31.5,315.5,162.37,101.63
2016,7,23,17,30,464.0,109.0,3.8,30.0,265.0,123.03,75.24
2016,7,23,17,45,438.0,92.5,3.55,29.0,219.5,83.71,52.28
2016,7,23,18,0,412.0,76.0,3.3,28.0,174.0,55.21,41.18
2016,7,23,18,15,338.5,61.5,3.05,26.5,129.0,45.78,33.14
2016,7,23,18,30,265.0,47.0,2.8,25.0,84.0,35.82,24.36
2016,7,23,18,45,182.5,30.5,2.55,24.0,51.0,23.65,12.72
2016,7,23,19,0,100.0,14.0,2.3,23.0,18.0,13.76,0.0
2016,7,23,19,15,50.0,7.0,2.25,22.5,9.0,6.88,0.0
2016,7,23,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,11.5,0.85,16.5,18.0,36.92,0.0
2016,7,24,5,30,199.0,23.0,0.9,17.0,36.0,98.86,47.22
2016,7,24,5,45,318.0,35.0,0.95,18.0,77.5,168.92,123.75
2016,7,24,6,0,437.0,47.0,1.0,19.0,119.0,245.49,188.8
2016,7,24,6,15,508.5,55.5,1.0,19.5,168.0,308.18,242.2
2016,7,24,6,30,580.0,64.0,1.0,20.0,217.0,377.04,298.72
2016,7,24,6,45,635.0,69.5,1.05,21.0,270.5,439.27,347.71
2016,7,24,7,0,690.0,75.0,1.1,22.0,324.0,505.42,397.59
2016,7,24,7,15,724.0,80.0,1.1,23.0,377.5,561.3,437.52
2016,7,24,7,30,758.0,85.0,1.1,24.0,431.0,616.36,475.31
2016,7,24,7,45,779.5,90.5,1.1,25.5,482.5,666.57,506.36
2016,7,24,8,0,801.0,96.0,1.1,27.0,534.0,716.57,535.4
2016,7,24,8,15,820.5,99.5,1.15,28.0,584.0,762.27,562.23
2016,7,24,8,30,840.0,103.0,1.2,29.0,634.0,807.1,587.9
2016,7,24,8,45,846.0,110.0,1.25,30.0,678.0,843.34,607.49
2016,7,24,9,0,852.0,117.0,1.3,31.0,722.0,877.42,625.48
2016,7,24,9,15,864.0,119.5,1.35,32.0,763.0,909.58,642.01
2016,7,24,9,30,876.0,122.0,1.4,33.0,804.0,934.16,653.65
2016,7,24,9,45,864.5,135.5,1.45,34.0,833.5,957.34,664.42
2016,7,24,10,0,853.0,149.0,1.5,35.0,863.0,971.65,669.75
2016,7,24,10,15,860.0,151.0,1.6,35.5,892.5,988.13,678.58
2016,7,24,10,30,867.0,153.0,1.7,36.0,922.0,1001.83,685.74
2016,7,24,10,45,846.5,170.5,1.85,36.5,936.0,1002.1,685.53
2016,7,24,11,0,826.0,188.0,2.0,37.0,950.0,998.95,683.4
2016,7,24,11,15,830.0,189.0,2.1,37.0,964.5,999.75,684.57
2016,7,24,11,30,834.0,190.0,2.2,37.0,979.0,997.69,684.03
2016,7,24,11,45,795.5,216.0,2.3,37.5,972.5,976.9,670.78
2016,7,24,12,0,757.0,242.0,2.4,38.0,966.0,957.09,658.27
2016,7,24,12,15,756.5,241.5,2.5,38.0,965.0,941.42,649.65
2016,7,24,12,30,756.0,241.0,2.6,38.0,964.0,923.46,639.54
2016,7,24,12,45,727.5,256.5,2.75,38.5,946.5,893.85,621.16
2016,7,24,13,0,699.0,272.0,2.9,39.0,929.0,863.21,600.91
2016,7,24,13,15,693.5,269.5,2.95,38.5,912.5,834.2,584.12
2016,7,24,13,30,688.0,267.0,3.0,38.0,896.0,803.78,566.1
2016,7,24,13,45,642.5,285.0,3.15,38.0,860.5,760.27,537.57
2016,7,24,14,0,597.0,303.0,3.3,38.0,825.0,719.2,510.19
2016,7,24,14,15,586.0,297.0,3.35,37.5,795.0,680.95,485.83
2016,7,24,14,30,575.0,291.0,3.4,37.0,765.0,642.44,460.72
2016,7,24,14,45,526.5,299.5,3.5,36.5,718.5,593.7,427.61
2016,7,24,15,0,478.0,308.0,3.6,36.0,672.0,548.06,396.07
2016,7,24,15,15,461.5,296.5,3.65,35.5,631.5,505.16,366.21
2016,7,24,15,30,445.0,285.0,3.7,35.0,591.0,463.28,336.38
2016,7,24,15,45,405.5,276.5,3.8,34.5,541.0,418.75,304.11
2016,7,24,16,0,366.0,268.0,3.9,34.0,491.0,373.99,271.3
2016,7,24,16,15,343.5,249.0,3.9,33.0,444.5,329.73,238.72
2016,7,24,16,30,321.0,230.0,3.9,32.0,398.0,287.62,207.23
2016,7,24,16,45,289.0,209.0,3.9,31.0,348.0,243.93,174.56
2016,7,24,17,0,257.0,188.0,3.9,30.0,298.0,203.56,144.52
2016,7,24,17,15,228.5,162.5,3.75,28.5,251.0,163.54,115.24
2016,7,24,17,30,200.0,137.0,3.6,27.0,204.0,131.12,92.66
2016,7,24,17,45,170.0,110.5,3.45,26.0,160.5,96.91,69.66
2016,7,24,18,0,140.0,84.0,3.3,25.0,117.0,69.83,54.15
2016,7,24,18,15,106.5,59.0,3.15,24.0,80.5,50.56,37.55
2016,7,24,18,30,73.0,34.0,3.0,23.0,44.0,28.19,18.12
2016,7,24,18,45,36.5,20.0,2.85,22.0,25.0,18.3,8.51
2016,7,24,19,0,0.0,6.0,2.7,21.0,6.0,5.9,0.0
2016,7,24,19,15,0.0,3.0,2.55,20.5,3.0,2.95,0.0
2016,7,24,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,42.0,9.0,0.8,14.5,11.5,19.59,0.0
2016,7,25,5,30,84.0,18.0,0.9,15.0,23.0,55.6,22.64
2016,7,25,5,45,162.5,37.5,1.0,16.0,59.5,115.93,85.06
2016,7,25,6,0,241.0,57.0,1.1,17.0,96.0,177.05,137.5
2016,7,25,6,15,303.5,74.0,1.1,17.5,141.5,235.17,187.02
2016,7,25,6,30,366.0,91.0,1.1,18.0,187.0,298.91,239.89
2016,7,25,6,45,423.5,103.5,1.15,19.0,238.0,360.02,288.73
2016,7,25,7,0,481.0,116.0,1.2,20.0,289.0,425.69,339.34
2016,7,25,7,15,519.5,126.5,1.3,21.0,340.0,481.29,380.7
2016,7,25,7,30,558.0,137.0,1.4,22.0,391.0,539.09,422.37
2016,7,25,7,45,595.5,143.5,1.55,23.5,443.0,596.98,462.2
2016,7,25,8,0,633.0,150.0,1.7,25.0,495.0,653.34,499.72
2016,7,25,8,15,657.0,157.0,1.75,26.0,544.0,700.65,530.0
2016,7,25,8,30,681.0,164.0,1.8,27.0,593.0,747.68,559.24
2016,7,25,8,45,705.5,166.5,1.9,28.5,639.5,789.7,583.07
2016,7,25,9,0,730.0,169.0,2.0,30.0,686.0,830.92,605.86
2016,7,25,9,15,744.5,174.0,2.05,31.0,727.5,864.9,624.26
2016,7,25,9,30,759.0,179.0,2.1,32.0,769.0,897.1,641.32
2016,7,25,9,45,834.5,147.0,2.2,33.0,822.5,940.91,665.97
2016,7,25,10,0,910.0,115.0,2.3,34.0,876.0,982.85,688.94
2016,7,25,10,15,916.5,116.0,2.3,34.5,905.0,998.81,696.03
2016,7,25,10,30,923.0,117.0,2.3,35.0,934.0,1011.87,701.63
2016,7,25,10,45,920.0,123.0,2.35,35.5,953.5,1017.91,703.55
2016,7,25,11,0,917.0,129.0,2.4,36.0,973.0,1020.74,703.67
2016,7,25,11,15,920.0,129.5,2.4,36.5,988.0,1020.66,701.67
2016,7,25,11,30,923.0,130.0,2.4,37.0,1003.0,1017.52,697.94
2016,7,25,11,45,902.5,145.0,2.45,37.5,1002.5,1003.2,688.09
2016,7,25,12,0,882.0,160.0,2.5,38.0,1002.0,986.03,676.67
2016,7,25,12,15,881.5,159.5,2.55,38.0,1001.0,970.08,667.49
2016,7,25,12,30,881.0,159.0,2.6,38.0,1000.0,951.5,656.7
2016,7,25,12,45,858.5,171.5,2.7,38.0,984.5,925.87,641.95
2016,7,25,13,0,836.0,184.0,2.8,38.0,969.0,895.58,624.2
2016,7,25,13,15,831.5,182.5,2.85,37.5,952.0,865.7,607.52
2016,7,25,13,30,827.0,181.0,2.9,37.0,935.0,833.92,589.41
2016,7,25,13,45,795.0,193.5,2.95,37.0,903.5,792.31,563.49
2016,7,25,14,0,763.0,206.0,3.0,37.0,872.0,749.61,535.05
2016,7,25,14,15,753.5,203.0,3.05,36.5,841.0,709.55,509.45
2016,7,25,14,30,744.0,200.0,3.1,36.0,810.0,668.72,482.65
2016,7,25,14,45,702.5,210.0,3.2,36.0,766.0,619.48,448.15
2016,7,25,15,0,661.0,220.0,3.3,36.0,722.0,572.55,414.62
2016,7,25,15,15,644.5,213.5,3.35,35.5,680.5,526.52,382.1
2016,7,25,15,30,628.0,207.0,3.4,35.0,639.0,481.23,349.22
2016,7,25,15,45,587.0,206.5,3.45,34.5,588.5,431.72,312.51
2016,7,25,16,0,546.0,206.0,3.5,34.0,538.0,385.06,277.26
2016,7,25,16,15,519.5,195.0,3.5,33.0,489.5,337.79,241.37
2016,7,25,16,30,493.0,184.0,3.5,32.0,441.0,292.94,206.68
2016,7,25,16,45,449.5,173.5,3.5,31.5,389.0,247.14,171.23
2016,7,25,17,0,406.0,163.0,3.5,31.0,337.0,205.71,139.71
2016,7,25,17,15,367.5,146.0,3.35,29.5,288.0,168.17,112.62
2016,7,25,17,30,329.0,129.0,3.2,28.0,239.0,130.36,87.01
2016,7,25,17,45,281.0,109.0,3.1,27.0,191.5,94.09,65.14
2016,7,25,18,0,233.0,89.0,3.0,26.0,144.0,69.37,53.52
2016,7,25,18,15,181.0,66.5,2.85,25.0,102.5,53.02,39.44
2016,7,25,18,30,129.0,44.0,2.7,24.0,61.0,35.98,24.52
2016,7,25,18,45,78.5,25.5,2.55,23.0,34.5,21.38,10.6
2016,7,25,19,0,28.0,7.0,2.4,22.0,8.0,6.88,0.0
2016,7,25,19,15,14.0,3.5,2.3,21.5,4.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,68.5,10.0,0.4,19.0,14.5,27.22,0.0
2016,7,26,5,30,137.0,20.0,0.5,20.0,29.0,74.06,27.19
2016,7,26,5,45,242.0,35.5,0.6,21.0,67.5,140.96,101.02
2016,7,26,6,0,347.0,51.0,0.7,22.0,106.0,211.48,160.27
2016,7,26,6,15,418.0,62.5,0.75,23.0,153.5,273.57,211.8
2016,7,26,6,30,489.0,74.0,0.8,24.0,201.0,341.28,266.12
2016,7,26,6,45,548.0,81.5,0.85,25.0,253.5,404.0,314.73
2016,7,26,7,0,607.0,89.0,0.9,26.0,306.0,471.01,364.59
2016,7,26,7,15,644.0,95.5,0.85,27.0,358.5,527.06,403.78
2016,7,26,7,30,681.0,102.0,0.8,28.0,411.0,584.86,442.48
2016,7,26,7,45,714.5,105.5,0.8,29.0,463.5,638.18,476.98
2016,7,26,8,0,748.0,109.0,0.8,30.0,516.0,692.33,509.93
2016,7,26,8,15,768.5,113.5,0.8,31.0,565.0,735.3,534.01
2016,7,26,8,30,789.0,118.0,0.8,32.0,614.0,780.4,558.93
2016,7,26,8,45,808.0,120.0,0.8,33.0,660.5,820.52,580.01
2016,7,26,9,0,827.0,122.0,0.8,34.0,707.0,859.32,599.84
2016,7,26,9,15,839.0,125.0,0.75,34.5,747.5,891.44,615.58
2016,7,26,9,30,851.0,128.0,0.7,35.0,788.0,921.47,629.82
2016,7,26,9,45,849.5,136.0,0.65,36.0,820.0,942.1,636.97
2016,7,26,10,0,848.0,144.0,0.6,37.0,852.0,959.8,642.38
2016,7,26,10,15,855.0,145.5,0.5,37.5,880.5,975.73,647.03
2016,7,26,10,30,862.0,147.0,0.4,38.0,909.0,983.29,646.85
2016,7,26,10,45,860.0,152.5,0.35,38.5,928.0,994.72,650.11
2016,7,26,11,0,858.0,158.0,0.3,39.0,947.0,997.5,648.52
2016,7,26,11,15,861.0,159.0,0.4,39.0,961.0,997.49,650.18
2016,7,26,11,30,864.0,160.0,0.5,39.0,975.0,994.54,650.36
2016,7,26,11,45,835.5,179.0,0.65,39.5,972.0,976.73,641.84
2016,7,26,12,0,807.0,198.0,0.8,40.0,969.0,956.3,631.79
2016,7,26,12,15,806.5,198.0,0.95,40.0,967.5,941.12,625.84
2016,7,26,12,30,806.0,198.0,1.1,40.0,966.0,923.48,618.12
2016,7,26,12,45,798.5,200.0,1.25,40.0,955.0,899.24,606.22
2016,7,26,13,0,791.0,202.0,1.4,40.0,944.0,873.05,592.86
2016,7,26,13,15,786.0,200.5,1.5,40.0,927.0,843.85,576.81
2016,7,26,13,30,781.0,199.0,1.6,40.0,910.0,812.91,559.43
2016,7,26,13,45,741.0,215.5,1.75,40.0,876.5,769.54,533.36
2016,7,26,14,0,701.0,232.0,1.9,40.0,843.0,727.17,506.7
2016,7,26,14,15,690.5,228.0,1.95,39.5,812.0,687.65,482.38
2016,7,26,14,30,680.0,224.0,2.0,39.0,781.0,647.6,457.02
2016,7,26,14,45,628.5,237.5,2.1,39.0,735.0,598.05,423.34
2016,7,26,15,0,577.0,251.0,2.2,39.0,689.0,552.1,391.48
2016,7,26,15,15,559.0,243.0,2.3,38.5,648.0,507.34,361.06
2016,7,26,15,30,541.0,235.0,2.4,38.0,607.0,463.56,330.42
2016,7,26,15,45,497.5,233.0,2.5,38.0,557.0,415.19,295.17
2016,7,26,16,0,454.0,231.0,2.6,38.0,507.0,370.54,262.13
2016,7,26,16,15,428.0,217.5,2.65,37.0,460.0,325.73,229.4
2016,7,26,16,30,402.0,204.0,2.7,36.0,413.0,287.45,200.88
2016,7,26,16,45,366.0,188.5,2.8,35.5,363.5,243.58,168.06
2016,7,26,17,0,330.0,173.0,2.9,35.0,314.0,203.32,138.28
2016,7,26,17,15,294.5,153.0,2.8,34.0,266.5,163.27,109.65
2016,7,26,17,30,259.0,133.0,2.7,33.0,219.0,127.0,85.19
2016,7,26,17,45,224.5,110.0,2.6,32.0,175.0,92.38,63.77
2016,7,26,18,0,190.0,87.0,2.5,31.0,131.0,67.91,51.14
2016,7,26,18,15,144.0,63.5,2.3,30.0,92.0,50.77,36.69
2016,7,26,18,30,98.0,40.0,2.1,29.0,53.0,32.88,21.37
2016,7,26,18,45,59.0,23.0,1.95,28.0,29.5,19.38,8.55
2016,7,26,19,0,20.0,6.0,1.8,27.0,6.0,5.9,0.0
2016,7,26,19,15,10.0,3.0,1.65,26.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,9.5,0.2,23.5,12.5,23.32,0.0
2016,7,27,5,30,111.0,19.0,0.3,24.0,25.0,64.32,18.76
2016,7,27,5,45,202.5,34.5,0.4,25.0,61.0,125.63,87.93
2016,7,27,6,0,294.0,50.0,0.5,26.0,97.0,188.7,140.37
2016,7,27,6,15,363.0,62.5,0.5,27.0,141.5,246.8,187.73
2016,7,27,6,30,432.0,75.0,0.5,28.0,186.0,311.26,238.48
2016,7,27,6,45,481.5,85.0,0.5,29.0,235.0,371.16,283.84
2016,7,27,7,0,531.0,95.0,0.5,30.0,284.0,432.45,328.34
2016,7,27,7,15,569.0,102.5,0.55,31.0,334.0,487.06,366.6
2016,7,27,7,30,607.0,110.0,0.6,32.0,384.0,543.61,404.83
2016,7,27,7,45,631.0,118.0,0.65,33.0,432.5,592.49,436.33
2016,7,27,8,0,655.0,126.0,0.7,34.0,481.0,641.63,467.05
2016,7,27,8,15,677.0,131.5,0.8,34.5,528.5,686.42,495.23
2016,7,27,8,30,699.0,137.0,0.9,35.0,576.0,730.82,522.25
2016,7,27,8,45,705.5,146.5,1.05,36.0,617.0,766.02,542.47
2016,7,27,9,0,712.0,156.0,1.2,37.0,658.0,799.42,561.34
2016,7,27,9,15,726.0,160.0,1.35,37.5,697.5,831.49,580.35
2016,7,27,9,30,740.0,164.0,1.5,38.0,737.0,861.84,598.16
2016,7,27,9,45,733.0,177.0,1.65,38.5,766.5,880.62,608.73
2016,7,27,10,0,726.0,190.0,1.8,39.0,796.0,896.51,617.63
2016,7,27,10,15,735.0,193.0,1.95,39.0,823.5,914.17,628.95
2016,7,27,10,30,744.0,196.0,2.1,39.0,851.0,929.43,638.83
2016,7,27,10,45,729.5,210.5,2.25,39.5,866.5,931.54,639.37
2016,7,27,11,0,715.0,225.0,2.4,40.0,882.0,930.71,638.26
2016,7,27,11,15,719.0,226.5,2.55,40.0,896.0,931.69,639.67
2016,7,27,11,30,723.0,228.0,2.7,40.0,910.0,930.13,639.54
2016,7,27,11,45,688.5,252.5,2.85,40.0,905.5,912.41,629.45
2016,7,27,12,0,654.0,277.0,3.0,40.0,901.0,892.5,617.09
2016,7,27,12,15,654.0,276.5,3.1,40.0,900.0,878.52,608.94
2016,7,27,12,30,654.0,276.0,3.2,40.0,899.0,862.53,599.43
2016,7,27,12,45,631.5,287.5,3.35,40.0,884.5,836.23,582.91
2016,7,27,13,0,609.0,299.0,3.5,40.0,870.0,809.01,565.66
2016,7,27,13,15,604.0,296.0,3.55,39.5,854.0,782.17,549.79
2016,7,27,13,30,599.0,293.0,3.6,39.0,838.0,754.15,532.88
2016,7,27,13,45,564.5,304.5,3.7,39.0,807.5,717.0,507.99
2016,7,27,14,0,530.0,316.0,3.8,39.0,777.0,679.5,482.64
2016,7,27,14,15,519.5,309.0,3.85,38.5,748.0,643.05,459.16
2016,7,27,14,30,509.0,302.0,3.9,38.0,719.0,606.46,435.09
2016,7,27,14,45,474.0,304.0,3.95,38.0,678.5,562.94,404.53
2016,7,27,15,0,439.0,306.0,4.0,38.0,638.0,521.59,375.11
2016,7,27,15,15,422.5,294.0,4.0,37.0,599.0,479.99,346.8
2016,7,27,15,30,406.0,282.0,4.0,36.0,560.0,443.09,321.05
2016,7,27,15,45,379.5,269.5,4.05,35.5,515.5,399.13,289.15
2016,7,27,16,0,353.0,257.0,4.1,35.0,471.0,357.39,258.38
2016,7,27,16,15,330.5,239.0,4.0,34.5,426.0,314.75,226.43
2016,7,27,16,30,308.0,221.0,3.9,34.0,381.0,274.27,195.79
2016,7,27,16,45,286.5,199.5,3.85,33.5,336.0,233.44,164.81
2016,7,27,17,0,265.0,178.0,3.8,33.0,291.0,194.9,135.75
2016,7,27,17,15,235.0,155.0,3.6,32.0,245.0,156.49,107.93
2016,7,27,17,30,205.0,132.0,3.4,31.0,199.0,121.39,83.64
2016,7,27,17,45,181.0,107.5,3.2,30.0,159.0,88.72,62.47
2016,7,27,18,0,157.0,83.0,3.0,29.0,119.0,65.0,49.16
2016,7,27,18,15,118.5,59.0,2.8,28.0,82.0,47.4,34.18
2016,7,27,18,30,80.0,35.0,2.6,27.0,45.0,28.98,18.31
2016,7,27,18,45,48.5,19.5,2.4,26.5,25.0,16.54,6.29
2016,7,27,19,0,17.0,4.0,2.2,26.0,5.0,3.93,0.0
2016,7,27,19,15,8.5,2.0,2.05,25.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,5,15,53.0,9.0,1.15,20.5,12.0,22.11,0.0
2016,7,28,5,30,106.0,18.0,1.2,21.0,24.0,60.95,13.47
2016,7,28,5,45,202.5,34.0,1.25,21.5,60.0,124.82,88.39
2016,7,28,6,0,299.0,50.0,1.3,22.0,96.0,190.3,144.31
2016,7,28,6,15,368.5,62.0,1.25,23.0,141.0,248.1,192.8
2016,7,28,6,30,438.0,74.0,1.2,24.0,186.0,312.35,244.94
2016,7,28,6,45,495.5,82.5,1.2,25.0,236.0,375.16,294.15
2016,7,28,7,0,553.0,91.0,1.2,26.0,286.0,439.99,342.97
2016,7,28,7,15,590.5,98.0,1.2,27.0,336.5,494.59,382.27
2016,7,28,7,30,628.0,105.0,1.2,28.0,387.0,551.07,421.42
2016,7,28,7,45,660.0,109.5,1.25,29.0,437.5,602.42,455.86
2016,7,28,8,0,692.0,114.0,1.3,30.0,488.0,654.59,489.62
2016,7,28,8,15,714.0,118.5,1.35,31.0,536.0,699.51,516.52
2016,7,28,8,30,736.0,123.0,1.4,32.0,584.0,743.98,542.55
2016,7,28,8,45,753.0,126.5,1.45,33.0,628.5,779.64,562.25
2016,7,28,9,0,770.0,130.0,1.5,34.0,673.0,816.89,582.72
2016,7,28,9,15,783.0,133.0,1.55,34.5,712.5,848.55,600.49
2016,7,28,9,30,796.0,136.0,1.6,35.0,752.0,878.3,616.98
2016,7,28,9,45,786.5,149.5,1.65,36.0,781.0,896.39,624.81
2016,7,28,10,0,777.0,163.0,1.7,37.0,810.0,911.33,630.81
2016,7,28,10,15,785.5,165.0,1.8,37.5,838.0,928.32,639.97
2016,7,28,10,30,794.0,167.0,1.9,38.0,866.0,942.77,647.58
2016,7,28,10,45,787.5,176.0,2.0,38.5,884.0,947.34,649.25
2016,7,28,11,0,781.0,185.0,2.1,39.0,902.0,949.0,649.31
2016,7,28,11,15,785.0,186.0,2.2,39.0,916.0,949.88,650.35
2016,7,28,11,30,789.0,187.0,2.3,39.0,930.0,948.04,649.82
2016,7,28,11,45,763.0,205.5,2.45,39.5,928.0,932.33,639.93
2016,7,28,12,0,737.0,224.0,2.6,40.0,926.0,917.13,630.44
2016,7,28,12,15,737.0,224.0,2.7,40.0,925.0,902.81,622.42
2016,7,28,12,30,737.0,224.0,2.8,40.0,924.0,886.2,612.95
2016,7,28,12,45,695.5,247.5,2.9,40.0,903.5,853.5,593.16
2016,7,28,13,0,654.0,271.0,3.0,40.0,883.0,820.22,571.58
2016,7,28,13,15,649.0,268.5,3.1,39.5,867.0,792.76,555.81
2016,7,28,13,30,644.0,266.0,3.2,39.0,851.0,763.97,538.8
2016,7,28,13,45,614.5,275.5,3.3,39.0,822.0,726.38,513.99
2016,7,28,14,0,585.0,285.0,3.4,39.0,793.0,690.31,489.83
2016,7,28,14,15,574.5,279.5,3.45,38.5,764.0,653.35,466.09
2016,7,28,14,30,564.0,274.0,3.5,38.0,735.0,616.1,441.64
2016,7,28,14,45,531.5,276.0,3.55,38.0,695.0,572.04,410.79
2016,7,28,15,0,499.0,278.0,3.6,38.0,655.0,529.8,380.77
2016,7,28,15,15,482.0,268.0,3.6,37.5,615.5,487.14,350.89
2016,7,28,15,30,465.0,258.0,3.6,37.0,576.0,445.51,321.07
2016,7,28,15,45,437.0,248.5,3.65,36.5,531.0,400.81,288.54
2016,7,28,16,0,409.0,239.0,3.7,36.0,486.0,362.43,260.0
2016,7,28,16,15,385.0,223.5,3.65,35.0,440.0,318.8,227.66
2016,7,28,16,30,361.0,208.0,3.6,34.0,394.0,277.41,196.55
2016,7,28,16,45,334.5,190.0,3.6,33.5,348.0,235.77,164.83
2016,7,28,17,0,308.0,172.0,3.6,33.0,302.0,196.84,135.48
2016,7,28,17,15,274.5,151.0,3.4,32.0,255.0,157.49,107.11
2016,7,28,17,30,241.0,130.0,3.2,31.0,208.0,121.77,82.8
2016,7,28,17,45,208.5,106.5,3.05,30.0,165.5,87.91,61.69
2016,7,28,18,0,176.0,83.0,2.9,29.0,123.0,65.03,49.16
2016,7,28,18,15,133.5,59.5,2.7,28.0,85.0,47.78,34.47
2016,7,28,18,30,91.0,36.0,2.5,27.0,47.0,29.76,18.91
2016,7,28,18,45,54.0,20.0,2.35,26.0,25.5,16.95,6.28
2016,7,28,19,0,17.0,4.0,2.2,25.0,4.0,3.93,0.0
2016,7,28,19,15,8.5,2.0,2.1,24.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,29,5,15,39.5,7.5,1.05,20.5,10.0,17.19,0.0
2016,7,29,5,30,79.0,15.0,1.1,21.0,20.0,48.18,5.36
2016,7,29,5,45,160.5,33.0,1.15,21.5,54.0,108.85,76.36
2016,7,29,6,0,242.0,51.0,1.2,22.0,88.0,168.78,127.69
2016,7,29,6,15,307.0,66.5,1.2,22.5,132.0,225.96,175.84
2016,7,29,6,30,372.0,82.0,1.2,23.0,176.0,289.07,227.63
2016,7,29,6,45,427.5,93.0,1.2,24.0,225.0,347.38,273.72
2016,7,29,7,0,483.0,104.0,1.2,25.0,274.0,410.12,321.43
2016,7,29,7,15,521.5,113.5,1.2,26.0,324.0,464.57,361.07
2016,7,29,7,30,560.0,123.0,1.2,27.0,374.0,524.96,403.44
2016,7,29,7,45,593.0,129.5,1.2,28.5,424.0,576.74,437.34
2016,7,29,8,0,626.0,136.0,1.2,30.0,474.0,629.49,470.62
2016,7,29,8,15,649.5,142.0,1.2,31.0,521.5,675.02,498.65
2016,7,29,8,30,673.0,148.0,1.2,32.0,569.0,720.28,525.22
2016,7,29,8,45,691.0,153.5,1.25,33.0,613.0,759.87,547.63
2016,7,29,9,0,709.0,159.0,1.3,34.0,657.0,798.37,568.96
2016,7,29,9,15,723.0,163.0,1.3,34.5,696.5,830.36,586.43
2016,7,29,9,30,737.0,167.0,1.3,35.0,736.0,860.63,602.66
2016,7,29,9,45,716.5,188.0,1.35,36.0,761.5,875.48,608.58
2016,7,29,10,0,696.0,209.0,1.4,37.0,787.0,886.84,612.51
2016,7,29,10,15,705.0,212.0,1.45,37.5,815.0,904.04,621.38
2016,7,29,10,30,714.0,215.0,1.5,38.0,843.0,918.91,628.79
2016,7,29,10,45,710.0,224.0,1.6,38.5,861.5,925.06,631.59
2016,7,29,11,0,706.0,233.0,1.7,39.0,880.0,928.52,632.91
2016,7,29,11,15,710.5,234.5,1.8,39.0,894.0,929.91,634.39
2016,7,29,11,30,715.0,236.0,1.9,39.0,908.0,928.76,634.42
2016,7,29,11,45,695.5,250.5,2.05,39.5,908.0,915.31,626.16
2016,7,29,12,0,676.0,265.0,2.2,40.0,908.0,899.63,616.25
2016,7,29,12,15,675.5,265.0,2.3,40.0,907.0,885.39,608.28
2016,7,29,12,30,675.0,265.0,2.4,40.0,906.0,869.08,598.93
2016,7,29,12,45,681.5,258.0,2.55,40.5,900.5,850.26,587.3
2016,7,29,13,0,688.0,251.0,2.7,41.0,895.0,829.32,574.18
2016,7,29,13,15,683.5,249.0,2.75,40.5,878.5,801.92,558.33
2016,7,29,13,30,679.0,247.0,2.8,40.0,862.0,773.04,541.29
2016,7,29,13,45,646.0,258.5,2.9,40.0,831.5,733.63,515.56
2016,7,29,14,0,613.0,270.0,3.0,40.0,801.0,694.86,489.91
2016,7,29,14,15,602.5,265.0,3.1,39.5,771.5,657.5,466.34
2016,7,29,14,30,592.0,260.0,3.2,39.0,742.0,619.84,441.95
2016,7,29,14,45,557.0,263.5,3.3,38.5,701.5,575.28,411.9
2016,7,29,15,0,522.0,267.0,3.4,38.0,661.0,531.96,382.09
2016,7,29,15,15,505.0,258.0,3.45,37.5,621.0,489.21,352.2
2016,7,29,15,30,488.0,249.0,3.5,37.0,581.0,447.42,322.27
2016,7,29,15,45,457.5,241.0,3.6,36.5,535.5,401.94,289.14
2016,7,29,16,0,427.0,233.0,3.7,36.0,490.0,359.03,257.3
2016,7,29,16,15,402.5,218.5,3.7,35.0,444.0,319.31,227.67
2016,7,29,16,30,378.0,204.0,3.7,34.0,398.0,277.79,196.35
2016,7,29,16,45,349.0,186.5,3.7,33.0,350.5,235.21,164.23
2016,7,29,17,0,320.0,169.0,3.7,32.0,303.0,195.59,134.61
2016,7,29,17,15,285.5,148.5,3.6,31.0,256.5,156.01,106.02
2016,7,29,17,30,251.0,128.0,3.5,30.0,210.0,120.13,81.71
2016,7,29,17,45,216.5,105.0,3.4,29.0,166.5,86.2,60.83
2016,7,29,18,0,182.0,82.0,3.3,28.0,123.0,64.31,48.76
2016,7,29,18,15,138.0,58.5,3.1,27.0,85.0,47.04,33.97
2016,7,29,18,30,94.0,35.0,2.9,26.0,47.0,28.98,18.3
2016,7,29,18,45,55.0,19.5,2.75,25.0,25.5,16.54,5.63
2016,7,29,19,0,16.0,4.0,2.6,24.0,4.0,3.93,0.0
2016,7,29,19,15,8.0,2.0,2.45,23.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,1.35,20.5,10.0,9.83,0.0
2016,7,30,5,30,0.0,20.0,1.5,21.0,20.0,20.63,0.0
2016,7,30,5,45,128.0,35.0,1.7,21.5,54.5,93.82,64.99
2016,7,30,6,0,256.0,50.0,1.9,22.0,89.0,172.71,130.75
2016,7,30,6,15,324.5,64.5,1.9,22.5,133.0,230.77,179.98
2016,7,30,6,30,393.0,79.0,1.9,23.0,177.0,295.15,233.29
2016,7,30,6,45,450.5,88.5,1.9,24.0,226.5,353.66,280.1
2016,7,30,7,0,508.0,98.0,1.9,25.0,276.0,419.88,331.03
2016,7,30,7,15,547.0,107.0,1.95,26.0,326.5,475.75,372.38
2016,7,30,7,30,586.0,116.0,2.0,27.0,377.0,533.69,413.83
2016,7,30,7,45,621.5,121.0,2.05,28.5,428.0,586.49,449.38
2016,7,30,8,0,657.0,126.0,2.1,30.0,479.0,640.4,484.44
2016,7,30,8,15,680.5,131.0,2.15,31.0,527.0,685.85,513.0
2016,7,30,8,30,704.0,136.0,2.2,32.0,575.0,730.98,540.12
2016,7,30,8,45,726.0,138.5,2.25,33.0,620.5,771.49,563.54
2016,7,30,9,0,748.0,141.0,2.3,34.0,666.0,811.06,585.92
2016,7,30,9,15,762.0,145.0,2.4,34.5,706.5,840.95,603.24
2016,7,30,9,30,776.0,149.0,2.5,35.0,747.0,872.19,621.39
2016,7,30,9,45,818.5,134.0,2.65,36.0,790.0,907.36,640.96
2016,7,30,10,0,861.0,119.0,2.8,37.0,833.0,935.99,656.15
2016,7,30,10,15,868.0,120.5,2.9,37.5,861.5,952.36,664.62
2016,7,30,10,30,875.0,122.0,3.0,38.0,890.0,965.97,671.5
2016,7,30,10,45,878.0,124.5,3.1,38.5,911.0,973.91,674.95
2016,7,30,11,0,881.0,127.0,3.2,39.0,932.0,978.88,676.68
2016,7,30,11,15,884.5,127.5,3.25,39.0,946.5,979.32,676.8
2016,7,30,11,30,888.0,128.0,3.3,39.0,961.0,976.78,675.22
2016,7,30,11,45,879.0,135.0,3.4,39.0,964.5,965.87,668.9
2016,7,30,12,0,870.0,142.0,3.5,39.0,968.0,952.17,660.94
2016,7,30,12,15,870.0,142.0,3.55,39.0,967.5,937.37,652.04
2016,7,30,12,30,870.0,142.0,3.6,39.0,967.0,919.91,641.51
2016,7,30,12,45,827.0,168.0,3.65,39.0,946.5,889.18,622.6
2016,7,30,13,0,784.0,194.0,3.7,39.0,926.0,855.05,601.49
2016,7,30,13,15,780.0,192.5,3.75,39.0,910.0,826.78,584.05
2016,7,30,13,30,776.0,191.0,3.8,39.0,894.0,796.71,565.3
2016,7,30,13,45,765.0,191.5,3.85,39.0,869.5,761.5,542.73
2016,7,30,14,0,754.0,192.0,3.9,39.0,845.0,723.95,517.65
2016,7,30,14,15,745.0,189.0,3.9,38.5,815.0,684.49,491.83
2016,7,30,14,30,736.0,186.0,3.9,38.0,785.0,644.23,464.88
2016,7,30,14,45,714.0,187.0,3.9,37.5,746.5,599.12,433.77
2016,7,30,15,0,692.0,188.0,3.9,37.0,708.0,554.66,402.4
2016,7,30,15,15,676.5,182.5,3.9,36.5,667.0,508.63,369.27
2016,7,30,15,30,661.0,177.0,3.9,36.0,626.0,463.17,335.68
2016,7,30,15,45,632.0,174.0,3.9,35.5,579.0,415.08,299.37
2016,7,30,16,0,603.0,171.0,3.9,35.0,532.0,369.29,264.02
2016,7,30,16,15,577.5,162.5,3.85,34.5,484.0,322.52,227.32
2016,7,30,16,30,552.0,154.0,3.8,34.0,436.0,277.42,191.48
2016,7,30,16,45,514.0,145.0,3.75,33.5,385.5,231.57,155.53
2016,7,30,17,0,476.0,136.0,3.7,33.0,335.0,189.53,123.28
2016,7,30,17,15,434.5,123.5,3.55,32.0,286.0,148.1,93.47
2016,7,30,17,30,393.0,111.0,3.4,31.0,237.0,111.03,69.65
2016,7,30,17,45,340.0,95.0,3.25,30.0,189.5,75.34,50.92
2016,7,30,18,0,287.0,79.0,3.1,29.0,142.0,58.29,43.5
2016,7,30,18,15,223.5,59.5,2.95,28.0,101.0,44.79,31.91
2016,7,30,18,30,160.0,40.0,2.8,27.0,60.0,30.59,19.47
2016,7,30,18,45,94.0,22.5,2.65,26.0,33.0,18.95,6.65
2016,7,30,19,0,28.0,5.0,2.5,25.0,6.0,4.91,0.0
2016,7,30,19,15,14.0,2.5,2.45,24.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
