Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,0.0,12.5,1.3,17.5,12.5,12.29,0.0
2016,7,31,5,30,0.0,25.0,1.5,18.0,25.0,28.01,0.0
2016,7,31,5,45,199.0,33.0,1.7,19.0,62.5,121.9,85.6
2016,7,31,6,0,398.0,41.0,1.9,20.0,100.0,218.29,166.16
2016,7,31,6,15,471.5,49.5,1.9,21.0,147.0,279.07,218.37
2016,7,31,6,30,545.0,58.0,1.9,22.0,194.0,346.41,274.26
2016,7,31,6,45,596.0,64.5,1.9,23.0,245.0,405.6,321.83
2016,7,31,7,0,647.0,71.0,1.9,24.0,296.0,468.49,370.21
2016,7,31,7,15,682.5,76.0,2.05,25.0,347.5,523.32,411.14
2016,7,31,7,30,718.0,81.0,2.2,26.0,399.0,577.67,450.37
2016,7,31,7,45,744.0,85.0,2.35,27.5,450.0,627.8,483.92
2016,7,31,8,0,770.0,89.0,2.5,29.0,501.0,678.15,515.43
2016,7,31,8,15,790.0,92.5,2.6,29.5,550.0,723.22,544.3
2016,7,31,8,30,810.0,96.0,2.7,30.0,599.0,767.52,572.22
2016,7,31,8,45,826.0,98.5,2.8,31.0,644.0,806.34,594.82
2016,7,31,9,0,842.0,101.0,2.9,32.0,689.0,838.66,612.77
2016,7,31,9,15,853.5,103.0,2.9,32.5,729.5,869.72,630.34
2016,7,31,9,30,865.0,105.0,2.9,33.0,770.0,898.67,646.38
2016,7,31,9,45,847.5,122.0,2.95,34.0,798.0,914.69,652.98
2016,7,31,10,0,830.0,139.0,3.0,35.0,826.0,932.58,660.89
2016,7,31,10,15,837.5,140.5,3.0,35.0,854.5,948.8,670.11
2016,7,31,10,30,845.0,142.0,3.0,35.0,883.0,956.89,674.28
2016,7,31,10,45,842.0,148.5,3.05,35.5,902.5,968.17,679.6
2016,7,31,11,0,839.0,155.0,3.1,36.0,922.0,971.02,679.67
2016,7,31,11,15,842.5,156.0,3.1,36.0,936.0,971.48,679.47
2016,7,31,11,30,846.0,157.0,3.1,36.0,950.0,969.04,677.58
2016,7,31,11,45,829.5,169.5,3.1,36.5,951.0,956.36,668.02
2016,7,31,12,0,813.0,182.0,3.1,37.0,952.0,941.02,656.99
2016,7,31,12,15,812.5,182.0,3.15,37.0,951.5,925.75,647.81
2016,7,31,12,30,812.0,182.0,3.2,37.0,951.0,907.98,637.08
2016,7,31,12,45,827.5,170.0,3.25,37.0,947.5,890.28,626.44
2016,7,31,13,0,843.0,158.0,3.3,37.0,944.0,869.62,613.9
2016,7,31,13,15,839.0,157.0,3.35,37.0,927.0,840.39,595.84
2016,7,31,13,30,835.0,156.0,3.4,37.0,910.0,809.18,576.43
2016,7,31,13,45,804.5,168.5,3.45,37.0,879.5,768.64,550.75
2016,7,31,14,0,774.0,181.0,3.5,37.0,849.0,728.11,523.71
2016,7,31,14,15,764.5,178.0,3.55,36.5,818.5,688.02,497.55
2016,7,31,14,30,755.0,175.0,3.6,36.0,788.0,644.99,468.76
2016,7,31,14,45,711.5,187.0,3.65,36.0,744.0,596.14,433.74
2016,7,31,15,0,668.0,199.0,3.7,36.0,700.0,549.71,399.86
2016,7,31,15,15,651.5,193.5,3.7,35.5,659.0,504.21,367.07
2016,7,31,15,30,635.0,188.0,3.7,35.0,618.0,459.43,333.93
2016,7,31,15,45,591.0,189.5,3.75,34.5,567.5,410.41,297.09
2016,7,31,16,0,547.0,191.0,3.8,34.0,517.0,364.91,262.27
2016,7,31,16,15,520.5,181.0,3.75,33.0,469.5,318.63,226.66
2016,7,31,16,30,494.0,171.0,3.7,32.0,422.0,274.77,192.39
2016,7,31,16,45,452.0,161.0,3.7,31.5,371.5,230.1,157.66
2016,7,31,17,0,410.0,151.0,3.7,31.0,321.0,189.67,126.97
2016,7,31,17,15,370.0,135.0,3.6,30.0,272.5,148.85,97.54
2016,7,31,17,30,330.0,119.0,3.5,29.0,224.0,116.65,77.09
2016,7,31,17,45,281.5,100.0,3.4,28.0,178.0,81.8,57.8
2016,7,31,18,0,233.0,81.0,3.3,27.0,132.0,63.64,48.37
2016,7,31,18,15,177.5,59.5,3.15,26.0,92.0,47.8,34.69
2016,7,31,18,30,122.0,38.0,3.0,25.0,52.0,31.31,20.18
2016,7,31,18,45,70.0,21.0,2.85,24.0,28.0,17.73,5.28
2016,7,31,19,0,18.0,4.0,2.7,23.0,4.0,3.93,0.0
2016,7,31,19,15,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,5,15,67.0,8.0,0.85,17.5,11.0,24.17,0.0
2016,8,1,5,30,134.0,16.0,0.9,18.0,22.0,64.48,0.0
2016,8,1,5,45,252.0,29.0,1.0,18.5,59.0,135.69,94.53
2016,8,1,6,0,370.0,42.0,1.1,19.0,96.0,207.8,157.97
2016,8,1,6,15,445.0,51.5,1.15,19.5,142.5,268.98,210.69
2016,8,1,6,30,520.0,61.0,1.2,20.0,189.0,336.89,267.4
2016,8,1,6,45,577.5,66.5,1.25,21.0,240.5,397.2,315.91
2016,8,1,7,0,635.0,72.0,1.3,22.0,292.0,461.76,365.72
2016,8,1,7,15,671.0,77.5,1.35,23.0,343.5,516.96,406.49
2016,8,1,7,30,707.0,83.0,1.4,24.0,395.0,573.87,446.97
2016,8,1,7,45,737.0,86.0,1.45,25.0,446.5,622.95,480.31
2016,8,1,8,0,767.0,89.0,1.5,26.0,498.0,674.83,513.26
2016,8,1,8,15,787.0,92.5,1.55,27.0,546.5,719.79,540.53
2016,8,1,8,30,807.0,96.0,1.6,28.0,595.0,764.0,566.71
2016,8,1,8,45,824.0,97.5,1.65,29.0,640.5,802.42,588.49
2016,8,1,9,0,841.0,99.0,1.7,30.0,686.0,834.47,605.76
2016,8,1,9,15,853.0,101.5,1.75,30.5,726.5,866.51,624.09
2016,8,1,9,30,865.0,104.0,1.8,31.0,767.0,896.46,640.92
2016,8,1,9,45,874.5,105.5,1.9,32.0,802.5,920.74,653.29
2016,8,1,10,0,884.0,107.0,2.0,33.0,838.0,942.5,664.04
2016,8,1,10,15,891.0,108.0,2.1,33.5,866.5,958.71,672.67
2016,8,1,10,30,898.0,109.0,2.2,34.0,895.0,972.07,679.64
2016,8,1,10,45,898.5,113.0,2.3,34.5,915.5,979.4,682.94
2016,8,1,11,0,899.0,117.0,2.4,35.0,936.0,983.62,684.46
2016,8,1,11,15,902.0,117.5,2.45,35.0,950.5,983.59,684.41
2016,8,1,11,30,905.0,118.0,2.5,35.0,965.0,980.53,682.62
2016,8,1,11,45,899.5,122.5,2.6,35.5,969.5,970.41,675.62
2016,8,1,12,0,894.0,127.0,2.7,36.0,974.0,957.4,666.93
2016,8,1,12,15,894.0,127.0,2.75,36.0,973.0,942.3,657.99
2016,8,1,12,30,894.0,127.0,2.8,36.0,972.0,924.44,647.36
2016,8,1,12,45,884.0,132.0,2.9,36.5,961.0,899.94,631.59
2016,8,1,13,0,874.0,137.0,3.0,37.0,950.0,873.23,614.43
2016,8,1,13,15,870.5,136.0,3.05,36.5,933.5,844.27,597.97
2016,8,1,13,30,867.0,135.0,3.1,36.0,917.0,813.16,579.95
2016,8,1,13,45,855.0,137.5,3.2,36.0,891.5,776.82,557.35
2016,8,1,14,0,843.0,140.0,3.3,36.0,866.0,738.23,533.01
2016,8,1,14,15,835.0,137.5,3.35,35.5,835.5,697.17,506.56
2016,8,1,14,30,827.0,135.0,3.4,35.0,805.0,654.99,478.18
2016,8,1,14,45,810.0,135.5,3.45,35.0,767.5,609.21,445.49
2016,8,1,15,0,793.0,136.0,3.5,35.0,730.0,563.47,412.06
2016,8,1,15,15,779.0,133.0,3.55,34.5,688.0,516.33,377.69
2016,8,1,15,30,765.0,130.0,3.6,34.0,646.0,469.44,342.44
2016,8,1,15,45,739.5,128.5,3.65,34.0,598.5,416.28,301.1
2016,8,1,16,0,714.0,127.0,3.7,34.0,551.0,367.83,262.34
2016,8,1,16,15,689.5,121.5,3.7,33.0,502.0,318.21,222.98
2016,8,1,16,30,665.0,116.0,3.7,32.0,453.0,270.71,184.58
2016,8,1,16,45,624.5,111.5,3.7,31.5,401.0,222.97,146.16
2016,8,1,17,0,584.0,107.0,3.7,31.0,349.0,179.39,112.05
2016,8,1,17,15,541.5,98.5,3.6,29.5,298.0,136.35,81.06
2016,8,1,17,30,499.0,90.0,3.5,28.0,247.0,97.95,57.36
2016,8,1,17,45,435.5,79.0,3.45,27.0,198.0,61.51,41.15
2016,8,1,18,0,372.0,68.0,3.4,26.0,149.0,49.84,36.88
2016,8,1,18,15,294.5,53.0,3.25,25.0,106.0,39.77,28.04
2016,8,1,18,30,217.0,38.0,3.1,24.0,63.0,29.14,18.42
2016,8,1,18,45,108.5,19.0,3.0,23.0,31.5,14.64,2.7
2016,8,1,19,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.5,0.7,15.5,11.0,24.29,0.0
2016,8,2,5,30,140.0,15.0,0.7,16.0,22.0,65.65,0.0
2016,8,2,5,45,257.5,28.0,0.75,16.5,58.5,136.04,94.52
2016,8,2,6,0,375.0,41.0,0.8,17.0,95.0,207.96,158.69
2016,8,2,6,15,450.5,50.5,0.85,18.0,142.0,269.45,211.52
2016,8,2,6,30,526.0,60.0,0.9,19.0,189.0,337.73,268.12
2016,8,2,6,45,581.5,66.5,0.95,20.0,240.5,398.35,316.8
2016,8,2,7,0,637.0,73.0,1.0,21.0,292.0,463.07,366.59
2016,8,2,7,15,674.0,78.5,1.05,22.0,344.0,518.94,407.75
2016,8,2,7,30,711.0,84.0,1.1,23.0,396.0,576.6,448.64
2016,8,2,7,45,737.5,88.5,1.2,24.0,447.5,625.01,481.85
2016,8,2,8,0,764.0,93.0,1.3,25.0,499.0,676.03,514.54
2016,8,2,8,15,785.0,96.5,1.4,26.0,548.5,721.66,542.7
2016,8,2,8,30,806.0,100.0,1.5,27.0,598.0,766.58,569.83
2016,8,2,8,45,818.0,105.0,1.6,28.0,642.5,804.76,591.94
2016,8,2,9,0,830.0,110.0,1.7,29.0,687.0,841.18,612.63
2016,8,2,9,15,843.0,112.5,1.85,29.5,728.5,873.77,632.31
2016,8,2,9,30,856.0,115.0,2.0,30.0,770.0,899.09,647.22
2016,8,2,9,45,864.5,118.0,2.2,31.0,805.5,923.79,660.91
2016,8,2,10,0,873.0,121.0,2.4,32.0,841.0,945.93,672.83
2016,8,2,10,15,880.5,122.5,2.5,32.5,870.5,962.85,681.91
2016,8,2,10,30,888.0,124.0,2.6,33.0,900.0,976.97,689.29
2016,8,2,10,45,875.0,136.5,2.75,33.5,917.0,979.85,690.15
2016,8,2,11,0,862.0,149.0,2.9,34.0,934.0,979.39,689.05
2016,8,2,11,15,866.0,150.0,3.0,34.0,949.5,980.56,690.1
2016,8,2,11,30,870.0,151.0,3.1,34.0,965.0,978.79,689.38
2016,8,2,11,45,848.5,167.0,3.25,34.5,965.0,969.29,682.83
2016,8,2,12,0,827.0,183.0,3.4,35.0,965.0,952.55,671.77
2016,8,2,12,15,827.5,183.0,3.5,35.0,964.5,937.9,663.17
2016,8,2,12,30,828.0,183.0,3.6,35.0,964.0,920.67,652.92
2016,8,2,12,45,835.5,176.5,3.7,35.0,958.5,900.8,640.97
2016,8,2,13,0,843.0,170.0,3.8,35.0,953.0,878.25,627.28
2016,8,2,13,15,839.0,168.5,3.85,35.0,936.5,848.38,608.51
2016,8,2,13,30,835.0,167.0,3.9,35.0,920.0,816.52,588.37
2016,8,2,13,45,808.5,177.0,3.95,35.0,890.0,776.59,562.7
2016,8,2,14,0,782.0,187.0,4.0,35.0,860.0,736.42,535.26
2016,8,2,14,15,773.0,184.0,4.0,34.5,829.0,694.5,507.35
2016,8,2,14,30,764.0,181.0,4.0,34.0,798.0,653.04,479.06
2016,8,2,14,45,739.0,183.5,4.0,34.0,758.0,606.3,445.26
2016,8,2,15,0,714.0,186.0,4.0,34.0,718.0,560.43,411.46
2016,8,2,15,15,697.5,180.5,3.95,33.5,676.0,512.83,376.6
2016,8,2,15,30,681.0,175.0,3.9,33.0,634.0,465.88,341.31
2016,8,2,15,45,656.0,170.0,3.9,32.5,586.5,416.73,303.63
2016,8,2,16,0,631.0,165.0,3.9,32.0,539.0,369.48,266.53
2016,8,2,16,15,604.5,157.0,3.85,31.0,489.5,321.18,228.48
2016,8,2,16,30,578.0,149.0,3.8,30.0,440.0,275.43,191.85
2016,8,2,16,45,544.5,139.0,3.75,29.5,389.5,228.56,154.29
2016,8,2,17,0,511.0,129.0,3.7,29.0,339.0,185.07,120.27
2016,8,2,17,15,467.5,116.5,3.55,28.0,288.0,141.91,89.09
2016,8,2,17,30,424.0,104.0,3.4,27.0,237.0,103.34,64.74
2016,8,2,17,45,374.5,88.5,3.3,26.0,190.0,66.96,51.6
2016,8,2,18,0,325.0,73.0,3.2,25.0,143.0,53.91,40.48
2016,8,2,18,15,252.0,55.5,3.05,24.0,100.5,41.88,29.93
2016,8,2,18,30,179.0,38.0,2.9,23.0,58.0,29.22,18.48
2016,8,2,18,45,89.5,19.0,2.8,22.0,29.0,14.69,1.83
2016,8,2,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,10.0,1.1,14.5,10.0,9.83,0.0
2016,8,3,5,30,0.0,20.0,1.2,15.0,20.0,19.66,0.0
2016,8,3,5,45,184.0,31.5,1.3,16.0,58.0,114.54,78.96
2016,8,3,6,0,368.0,43.0,1.4,17.0,96.0,206.65,157.97
2016,8,3,6,15,447.5,53.5,1.4,18.0,144.0,270.66,213.09
2016,8,3,6,30,527.0,64.0,1.4,19.0,192.0,341.82,272.32
2016,8,3,6,45,585.0,71.0,1.45,20.0,245.0,404.43,322.97
2016,8,3,7,0,643.0,78.0,1.5,21.0,298.0,471.3,374.83
2016,8,3,7,15,681.5,84.0,1.5,22.0,351.5,528.94,417.41
2016,8,3,7,30,720.0,90.0,1.5,23.0,405.0,588.46,459.63
2016,8,3,7,45,746.0,95.5,1.55,24.5,457.5,640.22,493.96
2016,8,3,8,0,772.0,101.0,1.6,26.0,510.0,689.68,524.4
2016,8,3,8,15,793.0,105.0,1.65,26.5,560.0,736.16,553.68
2016,8,3,8,30,814.0,109.0,1.7,27.0,610.0,781.88,581.92
2016,8,3,8,45,822.0,116.0,1.8,28.0,654.5,819.13,603.33
2016,8,3,9,0,830.0,123.0,1.9,29.0,699.0,854.37,623.15
2016,8,3,9,15,842.5,126.0,2.05,30.0,741.0,887.0,641.5
2016,8,3,9,30,855.0,129.0,2.2,31.0,783.0,917.52,658.3
2016,8,3,9,45,864.0,132.0,2.35,32.0,818.5,942.53,671.44
2016,8,3,10,0,873.0,135.0,2.5,33.0,854.0,959.44,679.43
2016,8,3,10,15,880.5,136.5,2.65,33.5,883.5,976.22,688.79
2016,8,3,10,30,888.0,138.0,2.8,34.0,913.0,990.18,696.41
2016,8,3,10,45,860.5,159.0,2.95,34.5,925.0,993.23,697.28
2016,8,3,11,0,833.0,180.0,3.1,35.0,937.0,987.34,692.69
2016,8,3,11,15,836.5,181.5,3.25,35.0,951.5,988.03,693.8
2016,8,3,11,30,840.0,183.0,3.4,35.0,966.0,985.81,693.1
2016,8,3,11,45,800.5,209.0,3.6,35.0,960.0,964.49,680.68
2016,8,3,12,0,761.0,235.0,3.8,35.0,954.0,943.77,668.67
2016,8,3,12,15,760.5,235.0,3.9,35.0,952.5,928.35,659.44
2016,8,3,12,30,760.0,235.0,4.0,35.0,951.0,910.56,648.65
2016,8,3,12,45,757.0,234.5,4.1,35.0,941.5,887.86,634.68
2016,8,3,13,0,754.0,234.0,4.2,35.0,932.0,863.13,619.36
2016,8,3,13,15,749.0,232.0,4.25,34.5,915.0,833.45,601.44
2016,8,3,13,30,744.0,230.0,4.3,34.0,898.0,802.12,581.87
2016,8,3,13,45,710.0,242.0,4.4,34.0,866.0,760.47,553.31
2016,8,3,14,0,676.0,254.0,4.5,34.0,834.0,719.35,524.76
2016,8,3,14,15,665.5,249.0,4.55,33.5,803.0,679.53,498.19
2016,8,3,14,30,655.0,244.0,4.6,33.0,772.0,639.27,470.69
2016,8,3,14,45,628.5,244.0,4.65,33.0,732.0,593.76,437.79
2016,8,3,15,0,602.0,244.0,4.7,33.0,692.0,549.73,405.42
2016,8,3,15,15,584.5,236.0,4.65,32.0,650.5,504.06,372.74
2016,8,3,15,30,567.0,228.0,4.6,31.0,609.0,459.29,339.83
2016,8,3,15,45,553.0,215.0,4.6,30.5,565.0,412.7,304.16
2016,8,3,16,0,539.0,202.0,4.6,30.0,521.0,367.04,268.37
2016,8,3,16,15,512.0,191.0,4.45,29.0,472.0,320.14,231.54
2016,8,3,16,30,485.0,180.0,4.3,28.0,423.0,275.75,196.28
2016,8,3,16,45,476.5,160.5,4.2,27.5,377.5,230.7,159.59
2016,8,3,17,0,468.0,141.0,4.1,27.0,332.0,186.62,124.23
2016,8,3,17,15,425.0,126.5,3.9,26.0,281.5,144.05,93.42
2016,8,3,17,30,382.0,112.0,3.7,25.0,231.0,106.04,69.2
2016,8,3,17,45,359.0,92.5,3.5,24.0,187.0,68.71,53.53
2016,8,3,18,0,336.0,73.0,3.3,23.0,143.0,54.06,40.94
2016,8,3,18,15,261.0,55.0,3.1,22.0,100.0,41.6,29.91
2016,8,3,18,30,186.0,37.0,2.9,21.0,57.0,28.49,17.95
2016,8,3,18,45,93.0,18.5,2.75,20.5,28.5,14.33,0.52
2016,8,3,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,2.1,12.5,6.0,5.9,0.0
2016,8,4,5,30,0.0,12.0,2.1,13.0,12.0,11.8,0.0
2016,8,4,5,45,64.0,31.5,2.15,13.5,40.5,62.4,41.23
2016,8,4,6,0,128.0,51.0,2.2,14.0,69.0,117.32,90.11
2016,8,4,6,15,163.5,71.5,2.1,14.5,104.5,161.38,128.82
2016,8,4,6,30,199.0,92.0,2.0,15.0,140.0,208.33,169.27
2016,8,4,6,45,248.5,106.0,1.95,16.0,180.5,257.48,210.31
2016,8,4,7,0,298.0,120.0,1.9,17.0,221.0,310.98,253.63
2016,8,4,7,15,443.5,112.5,1.8,18.0,291.5,410.94,333.11
2016,8,4,7,30,589.0,105.0,1.7,19.0,362.0,518.88,415.28
2016,8,4,7,45,660.0,108.0,1.65,20.0,429.5,593.89,468.88
2016,8,4,8,0,731.0,111.0,1.6,21.0,497.0,672.66,522.99
2016,8,4,8,15,753.0,115.5,1.55,22.0,546.5,718.88,550.75
2016,8,4,8,30,775.0,120.0,1.5,23.0,596.0,761.71,575.62
2016,8,4,8,45,783.5,127.0,1.5,24.0,639.5,798.17,596.03
2016,8,4,9,0,792.0,134.0,1.5,25.0,683.0,832.73,614.83
2016,8,4,9,15,805.5,137.5,1.65,26.0,724.0,865.84,634.05
2016,8,4,9,30,819.0,141.0,1.8,27.0,765.0,896.97,651.76
2016,8,4,9,45,816.0,150.5,1.95,28.0,796.5,917.21,662.29
2016,8,4,10,0,813.0,160.0,2.1,29.0,828.0,934.5,670.98
2016,8,4,10,15,820.5,162.5,2.25,29.5,857.0,951.39,680.77
2016,8,4,10,30,828.0,165.0,2.4,30.0,886.0,965.58,688.86
2016,8,4,10,45,787.5,194.5,2.55,30.5,893.5,958.8,683.68
2016,8,4,11,0,747.0,224.0,2.7,31.0,901.0,952.5,679.04
2016,8,4,11,15,751.0,225.0,2.85,31.0,915.0,952.75,679.99
2016,8,4,11,30,755.0,226.0,3.0,31.0,929.0,950.31,679.21
2016,8,4,11,45,708.5,257.0,3.15,31.5,920.0,927.74,664.17
2016,8,4,12,0,662.0,288.0,3.3,32.0,911.0,902.94,646.38
2016,8,4,12,15,661.0,287.5,3.45,32.0,909.5,887.65,637.32
2016,8,4,12,30,660.0,287.0,3.6,32.0,908.0,870.34,626.76
2016,8,4,12,45,660.5,283.0,3.8,32.0,899.5,849.1,613.84
2016,8,4,13,0,661.0,279.0,4.0,32.0,891.0,826.01,599.49
2016,8,4,13,15,655.5,276.5,4.05,31.5,874.0,797.69,581.86
2016,8,4,13,30,650.0,274.0,4.1,31.0,857.0,768.03,563.06
2016,8,4,13,45,604.5,291.0,4.2,31.0,822.0,725.2,533.0
2016,8,4,14,0,559.0,308.0,4.3,31.0,787.0,684.69,504.22
2016,8,4,14,15,548.0,301.5,4.3,30.5,757.0,647.14,478.78
2016,8,4,14,30,537.0,295.0,4.3,30.0,727.0,609.42,452.71
2016,8,4,14,45,507.0,294.0,4.35,29.5,686.5,565.3,421.39
2016,8,4,15,0,477.0,293.0,4.4,29.0,646.0,522.92,390.77
2016,8,4,15,15,459.5,281.5,4.35,28.0,606.0,479.58,359.64
2016,8,4,15,30,442.0,270.0,4.3,27.0,566.0,437.38,328.59
2016,8,4,15,45,427.0,254.5,4.3,26.5,523.5,394.01,295.39
2016,8,4,16,0,412.0,239.0,4.3,26.0,481.0,355.65,265.29
2016,8,4,16,15,387.0,223.0,4.2,25.0,434.5,311.27,230.77
2016,8,4,16,30,362.0,207.0,4.1,24.0,388.0,269.25,197.74
2016,8,4,16,45,350.0,185.0,4.1,23.5,344.0,227.56,164.18
2016,8,4,17,0,338.0,163.0,4.1,23.0,300.0,187.23,132.1
2016,8,4,17,15,301.5,143.0,4.0,22.0,252.0,147.34,102.81
2016,8,4,17,30,265.0,123.0,3.9,21.0,204.0,111.38,78.64
2016,8,4,17,45,241.5,100.0,3.8,20.0,163.0,77.26,61.83
2016,8,4,18,0,218.0,77.0,3.7,19.0,122.0,60.74,47.41
2016,8,4,18,15,162.0,54.5,3.6,18.0,83.0,44.02,32.49
2016,8,4,18,30,106.0,32.0,3.5,17.0,44.0,26.59,16.6
2016,8,4,18,45,53.0,16.0,3.4,16.5,22.0,13.65,0.0
2016,8,4,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.5,2.25,11.5,9.0,0.0,0.0
2016,8,5,5,30,96.0,15.0,2.3,12.0,18.0,41.8,0.0
2016,8,5,5,45,229.5,29.5,2.4,12.5,56.0,126.51,86.18
2016,8,5,6,0,363.0,44.0,2.5,13.0,94.0,204.24,158.29
2016,8,5,6,15,445.0,54.5,2.5,13.5,142.0,268.98,215.94
2016,8,5,6,30,527.0,65.0,2.5,14.0,190.0,341.03,278.27
2016,8,5,6,45,263.5,79.5,2.5,14.5,142.0,240.97,198.32
2016,8,5,7,0,0.0,94.0,2.5,15.0,94.0,93.28,73.23
2016,8,5,7,15,0.0,109.5,2.45,15.5,109.5,108.68,85.9
2016,8,5,7,30,0.0,125.0,2.4,16.0,125.0,124.05,98.1
2016,8,5,7,45,2.0,142.5,2.35,17.0,143.5,142.88,112.76
2016,8,5,8,0,4.0,160.0,2.3,18.0,162.0,161.82,127.21
2016,8,5,8,15,24.0,204.5,2.25,19.0,219.0,223.02,175.46
2016,8,5,8,30,44.0,249.0,2.2,20.0,276.0,294.27,229.92
2016,8,5,8,45,147.0,282.0,2.2,21.0,381.5,423.48,329.01
2016,8,5,9,0,250.0,315.0,2.2,22.0,487.0,557.96,427.13
2016,8,5,9,15,569.5,214.0,2.2,22.5,638.5,743.7,565.15
2016,8,5,9,30,889.0,113.0,2.2,23.0,790.0,922.87,684.58
2016,8,5,9,45,889.0,120.0,2.2,24.0,823.5,944.64,693.13
2016,8,5,10,0,889.0,127.0,2.2,25.0,857.0,963.39,701.24
2016,8,5,10,15,896.0,128.5,2.25,25.5,886.0,979.91,709.83
2016,8,5,10,30,903.0,130.0,2.3,26.0,915.0,993.55,716.65
2016,8,5,10,45,892.0,141.0,2.35,26.5,932.5,996.78,716.93
2016,8,5,11,0,881.0,152.0,2.4,27.0,950.0,996.67,715.31
2016,8,5,11,15,884.5,153.0,2.45,27.5,964.5,997.2,714.24
2016,8,5,11,30,888.0,154.0,2.5,28.0,979.0,994.72,711.36
2016,8,5,11,45,873.0,164.5,2.6,28.5,981.0,985.63,704.89
2016,8,5,12,0,858.0,175.0,2.7,29.0,983.0,969.21,693.84
2016,8,5,12,15,857.5,175.0,2.75,29.0,981.5,953.12,684.07
2016,8,5,12,30,857.0,175.0,2.8,29.0,980.0,934.37,672.61
2016,8,5,12,45,879.0,159.5,2.9,29.5,977.5,915.37,660.06
2016,8,5,13,0,901.0,144.0,3.0,30.0,975.0,896.2,647.4
2016,8,5,13,15,897.0,142.5,3.1,30.0,958.0,865.36,628.34
2016,8,5,13,30,893.0,141.0,3.2,30.0,941.0,832.34,607.72
2016,8,5,13,45,870.0,149.5,3.3,30.5,911.5,791.92,580.75
2016,8,5,14,0,847.0,158.0,3.4,31.0,882.0,750.81,552.72
2016,8,5,14,15,838.0,155.5,3.45,30.5,850.5,708.64,524.5
2016,8,5,14,30,829.0,153.0,3.5,30.0,819.0,665.43,494.79
2016,8,5,14,45,809.5,154.0,3.6,30.0,779.0,618.38,460.63
2016,8,5,15,0,790.0,155.0,3.7,30.0,739.0,571.61,425.84
2016,8,5,15,15,774.5,151.0,3.7,29.5,696.0,519.66,387.2
2016,8,5,15,30,759.0,147.0,3.7,29.0,653.0,470.91,349.74
2016,8,5,15,45,741.0,141.0,3.75,28.5,606.0,420.01,309.72
2016,8,5,16,0,723.0,135.0,3.8,28.0,559.0,370.2,269.45
2016,8,5,16,15,697.5,129.0,3.8,27.5,508.0,319.4,227.71
2016,8,5,16,30,672.0,123.0,3.8,27.0,457.0,270.86,187.28
2016,8,5,16,45,648.5,113.5,3.8,26.5,406.0,222.1,146.86
2016,8,5,17,0,625.0,104.0,3.8,26.0,355.0,175.75,109.55
2016,8,5,17,15,580.0,95.0,3.7,25.0,302.5,130.25,76.8
2016,8,5,17,30,535.0,86.0,3.6,24.0,250.0,89.67,52.76
2016,8,5,17,45,486.5,74.0,3.5,23.0,200.5,53.01,40.25
2016,8,5,18,0,438.0,62.0,3.4,22.0,151.0,46.19,34.3
2016,8,5,18,15,348.0,48.5,3.25,21.0,106.0,37.35,26.34
2016,8,5,18,30,258.0,35.0,3.1,20.0,61.0,27.04,16.59
2016,8,5,18,45,129.0,17.5,3.0,19.0,30.5,13.62,0.0
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,7.0,1.7,12.0,8.0,0.0,0.0
2016,8,6,5,30,73.0,14.0,1.7,12.0,16.0,34.19,0.0
2016,8,6,5,45,200.0,29.0,1.75,12.5,52.0,115.21,76.89
2016,8,6,6,0,327.0,44.0,1.8,13.0,88.0,189.85,146.56
2016,8,6,6,15,410.5,55.5,1.75,13.5,135.5,254.44,203.58
2016,8,6,6,30,494.0,67.0,1.7,14.0,183.0,326.57,265.42
2016,8,6,6,45,561.5,72.5,1.7,15.0,236.0,390.86,318.77
2016,8,6,7,0,629.0,78.0,1.7,16.0,289.0,460.15,373.92
2016,8,6,7,15,668.0,84.0,1.7,17.0,342.5,517.39,417.48
2016,8,6,7,30,707.0,90.0,1.7,18.0,396.0,576.57,460.75
2016,8,6,7,45,740.0,93.0,1.7,19.0,449.0,629.68,497.96
2016,8,6,8,0,773.0,96.0,1.7,20.0,502.0,681.26,531.73
2016,8,6,8,15,794.0,100.0,1.8,21.0,552.0,727.73,561.2
2016,8,6,8,30,815.0,104.0,1.9,22.0,602.0,773.45,589.57
2016,8,6,8,45,831.5,107.0,2.0,23.0,648.0,813.33,613.39
2016,8,6,9,0,848.0,110.0,2.1,24.0,694.0,851.68,635.84
2016,8,6,9,15,860.0,112.0,2.25,24.5,735.5,878.06,651.71
2016,8,6,9,30,872.0,114.0,2.4,25.0,777.0,907.45,669.63
2016,8,6,9,45,872.0,121.5,2.55,26.0,810.0,929.43,681.24
2016,8,6,10,0,872.0,129.0,2.7,27.0,843.0,948.44,690.9
2016,8,6,10,15,879.0,130.5,2.85,27.0,872.0,964.74,701.58
2016,8,6,10,30,886.0,132.0,3.0,27.0,901.0,978.19,710.52
2016,8,6,10,45,881.0,139.5,3.2,27.5,920.0,983.46,713.2
2016,8,6,11,0,876.0,147.0,3.4,28.0,939.0,985.54,713.93
2016,8,6,11,15,879.0,148.0,3.55,28.0,953.5,985.62,714.51
2016,8,6,11,30,882.0,149.0,3.7,28.0,968.0,982.72,713.23
2016,8,6,11,45,873.0,156.0,3.85,28.5,971.5,971.48,705.18
2016,8,6,12,0,864.0,163.0,4.0,29.0,975.0,961.38,697.98
2016,8,6,12,15,864.0,163.0,4.1,29.0,974.0,945.71,688.27
2016,8,6,12,30,864.0,163.0,4.2,29.0,973.0,927.34,676.84
2016,8,6,12,45,855.0,166.5,4.3,29.0,961.5,901.96,660.74
2016,8,6,13,0,846.0,170.0,4.4,29.0,950.0,874.45,643.18
2016,8,6,13,15,842.0,169.0,4.45,29.0,933.5,844.78,623.88
2016,8,6,13,30,838.0,168.0,4.5,29.0,917.0,813.1,603.13
2016,8,6,13,45,827.5,168.5,4.55,29.0,891.5,776.1,578.55
2016,8,6,14,0,817.0,169.0,4.6,29.0,866.0,737.82,552.05
2016,8,6,14,15,808.5,166.5,4.6,28.5,835.0,697.04,523.87
2016,8,6,14,30,800.0,164.0,4.6,28.0,804.0,655.25,494.3
2016,8,6,14,45,790.5,159.5,4.65,28.0,767.5,610.23,460.91
2016,8,6,15,0,781.0,155.0,4.7,28.0,731.0,564.67,426.35
2016,8,6,15,15,766.0,151.0,4.65,27.5,688.0,513.33,387.29
2016,8,6,15,30,751.0,147.0,4.6,27.0,645.0,465.19,349.51
2016,8,6,15,45,737.0,139.5,4.6,26.5,599.5,414.94,309.25
2016,8,6,16,0,723.0,132.0,4.6,26.0,554.0,365.42,268.49
2016,8,6,16,15,698.0,126.5,4.55,25.0,503.5,315.23,227.0
2016,8,6,16,30,673.0,121.0,4.5,24.0,453.0,267.26,186.75
2016,8,6,16,45,645.5,112.5,4.45,23.5,402.0,218.54,145.92
2016,8,6,17,0,618.0,104.0,4.4,23.0,351.0,172.66,108.75
2016,8,6,17,15,573.5,95.0,4.3,22.0,298.5,127.68,76.21
2016,8,6,17,30,529.0,86.0,4.2,21.0,246.0,87.57,52.6
2016,8,6,17,45,478.0,74.0,4.1,20.5,197.0,53.29,40.92
2016,8,6,18,0,427.0,62.0,4.0,20.0,148.0,46.47,34.81
2016,8,6,18,15,334.5,48.0,3.8,19.0,103.5,36.28,25.6
2016,8,6,18,30,242.0,34.0,3.6,18.0,59.0,26.3,15.97
2016,8,6,18,45,121.0,17.0,3.45,17.0,29.5,13.26,0.0
2016,8,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,36.0,6.5,2.4,11.5,7.5,0.0,0.0
2016,8,7,5,30,72.0,13.0,2.5,12.0,15.0,32.79,0.0
2016,8,7,5,45,232.0,27.0,2.7,12.5,53.5,122.67,80.26
2016,8,7,6,0,392.0,41.0,2.9,13.0,92.0,210.68,162.54
2016,8,7,6,15,476.0,50.5,2.9,13.5,141.5,276.15,221.32
2016,8,7,6,30,560.0,60.0,2.9,14.0,191.0,349.14,284.87
2016,8,7,6,45,628.5,64.5,2.95,15.0,246.0,415.44,340.74
2016,8,7,7,0,697.0,69.0,3.0,16.0,301.0,486.87,398.54
2016,8,7,7,15,734.0,74.0,3.0,16.5,355.5,542.2,442.27
2016,8,7,7,30,771.0,79.0,3.0,17.0,410.0,601.78,487.65
2016,8,7,7,45,801.0,82.0,3.0,18.0,464.5,655.52,525.86
2016,8,7,8,0,831.0,85.0,3.0,19.0,519.0,709.64,561.7
2016,8,7,8,15,850.5,88.0,3.0,20.0,570.0,755.83,590.78
2016,8,7,8,30,870.0,91.0,3.0,21.0,621.0,796.29,615.15
2016,8,7,8,45,883.5,94.5,3.0,22.0,667.5,835.85,638.4
2016,8,7,9,0,897.0,98.0,3.0,23.0,714.0,873.6,659.95
2016,8,7,9,15,908.0,100.0,3.05,23.5,756.0,905.5,678.83
2016,8,7,9,30,919.0,102.0,3.1,24.0,798.0,935.08,696.06
2016,8,7,9,45,905.0,116.0,3.15,25.0,828.0,952.27,703.59
2016,8,7,10,0,891.0,130.0,3.2,26.0,858.0,965.72,708.76
2016,8,7,10,15,898.0,132.0,3.25,26.5,887.5,982.7,717.73
2016,8,7,10,30,905.0,134.0,3.3,27.0,917.0,996.78,724.82
2016,8,7,10,45,893.5,145.0,3.35,28.0,934.5,999.48,723.19
2016,8,7,11,0,882.0,156.0,3.4,29.0,952.0,1004.05,722.97
2016,8,7,11,15,885.5,157.0,3.4,29.5,966.5,999.23,717.89
2016,8,7,11,30,889.0,158.0,3.4,30.0,981.0,996.63,714.45
2016,8,7,11,45,871.5,170.0,3.45,30.5,982.0,986.71,706.77
2016,8,7,12,0,854.0,182.0,3.5,31.0,983.0,969.38,694.48
2016,8,7,12,15,853.5,182.0,3.55,31.0,981.5,953.2,684.47
2016,8,7,12,30,853.0,182.0,3.6,31.0,980.0,934.38,672.76
2016,8,7,12,45,864.0,173.0,3.7,31.5,974.5,914.27,659.2
2016,8,7,13,0,875.0,164.0,3.8,32.0,969.0,891.23,643.75
2016,8,7,13,15,870.5,163.0,3.85,32.0,951.5,860.33,624.15
2016,8,7,13,30,866.0,162.0,3.9,32.0,934.0,827.37,603.1
2016,8,7,13,45,837.0,173.0,3.95,32.0,903.0,785.49,575.89
2016,8,7,14,0,808.0,184.0,4.0,32.0,872.0,743.46,546.75
2016,8,7,14,15,798.5,181.0,4.0,31.5,840.0,701.8,518.55
2016,8,7,14,30,789.0,178.0,4.0,31.0,808.0,656.95,487.51
2016,8,7,14,45,766.5,179.0,4.05,31.0,767.5,609.26,452.69
2016,8,7,15,0,744.0,180.0,4.1,31.0,727.0,562.19,417.57
2016,8,7,15,15,727.5,175.0,4.1,30.5,683.5,513.6,381.37
2016,8,7,15,30,711.0,170.0,4.1,30.0,640.0,465.62,344.63
2016,8,7,15,45,697.0,160.5,4.1,29.5,594.0,415.44,305.31
2016,8,7,16,0,683.0,151.0,4.1,29.0,548.0,366.05,265.56
2016,8,7,16,15,656.0,144.0,4.05,28.5,497.0,315.98,224.73
2016,8,7,16,30,629.0,137.0,4.0,28.0,446.0,268.4,185.51
2016,8,7,16,45,613.0,123.5,4.0,27.5,396.5,219.81,145.48
2016,8,7,17,0,597.0,110.0,4.0,27.0,347.0,172.88,107.97
2016,8,7,17,15,550.5,100.5,3.8,26.0,294.0,128.52,76.79
2016,8,7,17,30,504.0,91.0,3.6,25.0,241.0,88.7,54.03
2016,8,7,17,45,466.0,76.0,3.45,24.0,193.5,55.46,42.16
2016,8,7,18,0,428.0,61.0,3.3,23.0,146.0,45.8,33.76
2016,8,7,18,15,334.5,47.0,3.1,22.0,101.0,35.58,24.62
2016,8,7,18,30,241.0,33.0,2.9,21.0,56.0,25.57,14.95
2016,8,7,18,45,120.5,16.5,2.7,20.0,28.0,12.9,0.0
2016,8,7,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,8,8,5,30,0.0,14.0,1.7,13.0,14.0,13.76,0.0
2016,8,8,5,45,175.5,28.0,1.95,13.5,50.5,104.19,65.89
2016,8,8,6,0,351.0,42.0,2.2,14.0,87.0,195.5,149.7
2016,8,8,6,15,435.5,52.5,2.15,14.5,135.0,260.26,207.19
2016,8,8,6,30,520.0,63.0,2.1,15.0,183.0,332.62,269.49
2016,8,8,6,45,599.5,66.0,2.1,16.0,238.5,401.09,326.46
2016,8,8,7,0,679.0,69.0,2.1,17.0,294.0,475.55,385.92
2016,8,8,7,15,716.5,74.0,2.05,18.0,348.0,530.35,427.62
2016,8,8,7,30,754.0,79.0,2.0,19.0,402.0,589.49,470.78
2016,8,8,7,45,784.0,82.0,2.0,20.5,455.5,642.54,506.84
2016,8,8,8,0,814.0,85.0,2.0,22.0,509.0,696.0,540.29
2016,8,8,8,15,833.5,88.5,2.0,23.0,559.0,742.16,568.54
2016,8,8,8,30,853.0,92.0,2.0,24.0,609.0,787.39,595.46
2016,8,8,8,45,864.5,96.0,2.05,25.0,655.0,820.58,614.0
2016,8,8,9,0,876.0,100.0,2.1,26.0,701.0,856.65,634.29
2016,8,8,9,15,887.5,102.5,2.2,26.5,742.5,889.0,653.52
2016,8,8,9,30,899.0,105.0,2.3,27.0,784.0,919.1,671.18
2016,8,8,9,45,886.0,118.0,2.4,27.5,814.0,935.75,680.05
2016,8,8,10,0,873.0,131.0,2.5,28.0,844.0,948.77,686.74
2016,8,8,10,15,880.0,133.0,2.65,28.5,873.0,965.52,696.37
2016,8,8,10,30,887.0,135.0,2.8,29.0,902.0,979.42,704.17
2016,8,8,10,45,865.0,152.5,2.95,29.5,915.5,984.05,706.1
2016,8,8,11,0,843.0,170.0,3.1,30.0,929.0,980.02,702.62
2016,8,8,11,15,846.0,171.0,3.2,30.0,943.5,979.63,702.66
2016,8,8,11,30,849.0,172.0,3.3,30.0,958.0,976.29,700.87
2016,8,8,11,45,816.5,194.0,3.45,30.5,954.0,957.83,688.36
2016,8,8,12,0,784.0,216.0,3.6,31.0,950.0,939.32,675.93
2016,8,8,12,15,783.5,216.0,3.7,31.0,948.5,923.53,666.34
2016,8,8,12,30,783.0,216.0,3.8,31.0,947.0,905.29,655.12
2016,8,8,12,45,748.5,234.5,3.95,31.0,928.0,873.25,635.01
2016,8,8,13,0,714.0,253.0,4.1,31.0,909.0,840.27,613.19
2016,8,8,13,15,708.5,251.0,4.2,31.0,892.0,810.96,593.86
2016,8,8,13,30,703.0,249.0,4.3,31.0,875.0,780.15,573.22
2016,8,8,13,45,674.5,257.5,4.45,31.0,845.0,740.65,545.93
2016,8,8,14,0,646.0,266.0,4.6,31.0,815.0,701.49,518.49
2016,8,8,14,15,635.5,261.0,4.65,30.5,784.0,662.64,492.16
2016,8,8,14,30,625.0,256.0,4.7,30.0,753.0,623.42,464.95
2016,8,8,14,45,616.0,247.0,4.8,29.5,718.0,581.23,435.17
2016,8,8,15,0,607.0,238.0,4.9,29.0,683.0,539.05,404.58
2016,8,8,15,15,589.0,230.0,4.9,28.5,641.0,492.91,370.01
2016,8,8,15,30,571.0,222.0,4.9,28.0,599.0,447.71,335.34
2016,8,8,15,45,582.5,200.0,4.95,27.5,560.5,403.22,300.32
2016,8,8,16,0,594.0,178.0,5.0,27.0,522.0,357.28,263.0
2016,8,8,16,15,566.0,169.0,4.95,26.0,472.0,309.31,224.29
2016,8,8,16,30,538.0,160.0,4.9,25.0,422.0,263.91,187.27
2016,8,8,16,45,551.0,137.0,4.85,24.5,379.0,217.46,147.84
2016,8,8,17,0,564.0,114.0,4.8,24.0,336.0,169.78,108.31
2016,8,8,17,15,517.0,103.5,4.6,23.0,284.0,125.99,77.35
2016,8,8,17,30,470.0,93.0,4.4,22.0,232.0,87.06,55.0
2016,8,8,17,45,447.5,76.0,4.2,21.0,187.0,54.93,42.23
2016,8,8,18,0,425.0,59.0,4.0,20.0,142.0,44.16,32.76
2016,8,8,18,15,330.0,45.0,3.75,19.0,97.5,34.71,24.16
2016,8,8,18,30,235.0,31.0,3.5,18.0,53.0,24.0,13.67
2016,8,8,18,45,117.5,15.5,3.25,17.5,26.5,12.13,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,2.5,2.5,12.5,2.5,0.0,0.0
2016,8,9,5,30,0.0,5.0,2.6,13.0,5.0,4.91,0.0
2016,8,9,5,45,0.0,20.0,2.75,13.5,20.0,19.31,7.87
2016,8,9,6,0,0.0,35.0,2.9,14.0,35.0,34.82,23.14
2016,8,9,6,15,0.0,55.0,2.9,14.5,55.0,55.89,41.46
2016,8,9,6,30,0.0,75.0,2.9,15.0,75.0,76.45,59.14
2016,8,9,6,45,8.0,95.5,2.9,15.5,98.0,101.42,80.27
2016,8,9,7,0,16.0,116.0,2.9,16.0,121.0,126.92,101.46
2016,8,9,7,15,30.0,140.5,2.85,16.5,152.5,167.26,134.55
2016,8,9,7,30,44.0,165.0,2.8,17.0,184.0,203.16,163.36
2016,8,9,7,45,72.0,194.0,2.75,18.0,229.5,254.67,204.07
2016,8,9,8,0,100.0,223.0,2.7,19.0,275.0,307.89,245.03
2016,8,9,8,15,229.5,233.0,2.65,19.5,367.5,434.95,344.74
2016,8,9,8,30,359.0,243.0,2.6,20.0,460.0,553.49,434.19
2016,8,9,8,45,600.5,178.0,2.55,21.0,574.0,701.33,543.93
2016,8,9,9,0,842.0,113.0,2.5,22.0,688.0,845.99,641.38
2016,8,9,9,15,854.5,115.5,2.5,22.5,730.0,878.31,659.32
2016,8,9,9,30,867.0,118.0,2.5,23.0,772.0,903.27,673.13
2016,8,9,9,45,865.0,126.5,2.5,24.0,804.5,924.34,683.03
2016,8,9,10,0,863.0,135.0,2.5,25.0,837.0,947.78,694.44
2016,8,9,10,15,870.5,137.0,2.55,25.5,866.5,959.4,699.88
2016,8,9,10,30,878.0,139.0,2.6,26.0,896.0,973.62,707.2
2016,8,9,10,45,859.0,155.0,2.65,26.5,911.5,979.51,709.19
2016,8,9,11,0,840.0,171.0,2.7,27.0,927.0,976.74,705.77
2016,8,9,11,15,844.0,172.0,2.75,27.5,941.5,977.25,704.67
2016,8,9,11,30,848.0,173.0,2.8,28.0,956.0,974.81,701.76
2016,8,9,11,45,815.5,195.0,2.9,28.5,952.5,956.36,689.07
2016,8,9,12,0,783.0,217.0,3.0,29.0,949.0,937.87,676.52
2016,8,9,12,15,783.0,216.5,3.05,29.0,947.0,922.0,666.69
2016,8,9,12,30,783.0,216.0,3.1,29.0,945.0,903.67,655.25
2016,8,9,12,45,756.0,230.0,3.2,29.5,928.5,873.76,635.24
2016,8,9,13,0,729.0,244.0,3.3,30.0,912.0,842.64,613.85
2016,8,9,13,15,723.5,242.0,3.35,30.0,894.5,812.94,594.26
2016,8,9,13,30,718.0,240.0,3.4,30.0,877.0,781.68,573.36
2016,8,9,13,45,681.0,253.5,3.45,30.0,844.5,740.1,544.38
2016,8,9,14,0,644.0,267.0,3.5,30.0,812.0,699.37,515.66
2016,8,9,14,15,633.0,261.5,3.5,29.5,781.0,659.78,488.82
2016,8,9,14,30,622.0,256.0,3.5,29.0,750.0,619.87,461.15
2016,8,9,14,45,578.0,263.5,3.55,29.0,705.5,572.5,426.37
2016,8,9,15,0,534.0,271.0,3.6,29.0,661.0,527.33,392.72
2016,8,9,15,15,515.5,261.0,3.55,28.5,619.0,482.33,359.57
2016,8,9,15,30,497.0,251.0,3.5,28.0,577.0,438.48,326.52
2016,8,9,15,45,456.0,244.5,3.5,27.5,527.0,390.1,289.7
2016,8,9,16,0,415.0,238.0,3.5,27.0,477.0,349.05,257.96
2016,8,9,16,15,389.0,221.5,3.5,26.5,429.0,303.97,222.73
2016,8,9,16,30,363.0,205.0,3.5,26.0,381.0,261.36,189.23
2016,8,9,16,45,326.0,186.0,3.5,25.5,330.5,217.25,155.17
2016,8,9,17,0,289.0,167.0,3.5,25.0,280.0,176.98,124.89
2016,8,9,17,15,254.0,143.0,3.4,24.0,232.0,137.01,96.23
2016,8,9,17,30,219.0,119.0,3.3,23.0,184.0,100.97,72.49
2016,8,9,17,45,179.5,93.5,3.25,22.0,139.5,72.51,57.17
2016,8,9,18,0,140.0,68.0,3.2,21.0,95.0,54.1,41.14
2016,8,9,18,15,98.0,44.0,3.05,20.0,60.0,35.98,25.08
2016,8,9,18,30,56.0,20.0,2.9,19.0,25.0,16.96,7.76
2016,8,9,18,45,28.0,10.0,2.8,18.5,12.5,9.83,0.0
2016,8,9,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,20.0,4.0,1.25,13.5,4.0,0.0,0.0
2016,8,10,5,30,40.0,8.0,1.4,14.0,8.0,18.75,0.0
