Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,14.0,0.6,14.5,18.0,31.48,0.0
2016,8,20,6,0,82.0,28.0,0.7,15.0,36.0,68.72,47.57
2016,8,20,6,15,134.5,52.0,0.7,15.5,75.0,122.5,94.42
2016,8,20,6,30,187.0,76.0,0.7,16.0,114.0,179.67,143.04
2016,8,20,6,45,236.0,98.5,0.7,17.0,160.5,237.24,190.7
2016,8,20,7,0,285.0,121.0,0.7,18.0,207.0,298.65,239.8
2016,8,20,7,15,324.5,139.5,0.7,19.0,256.0,353.34,281.89
2016,8,20,7,30,364.0,158.0,0.7,20.0,305.0,410.72,324.47
2016,8,20,7,45,398.0,173.5,0.7,21.0,354.0,471.24,367.59
2016,8,20,8,0,432.0,189.0,0.7,22.0,403.0,525.85,405.0
2016,8,20,8,15,458.5,201.5,0.7,23.0,450.0,572.86,435.8
2016,8,20,8,30,485.0,214.0,0.7,24.0,497.0,620.26,465.99
2016,8,20,8,45,504.5,225.0,0.75,25.5,540.5,660.54,489.99
2016,8,20,9,0,524.0,236.0,0.8,27.0,584.0,700.24,513.01
2016,8,20,9,15,541.0,245.0,0.85,27.5,623.5,734.86,534.21
2016,8,20,9,30,558.0,254.0,0.9,28.0,663.0,768.33,554.43
2016,8,20,9,45,644.5,221.5,1.0,29.0,716.0,820.88,588.39
2016,8,20,10,0,731.0,189.0,1.1,30.0,769.0,871.59,618.64
2016,8,20,10,15,740.5,191.5,1.15,30.5,797.0,888.5,627.19
2016,8,20,10,30,750.0,194.0,1.2,31.0,825.0,902.9,634.62
2016,8,20,10,45,741.0,205.5,1.3,32.0,842.0,906.98,635.14
2016,8,20,11,0,732.0,217.0,1.4,33.0,859.0,908.14,634.0
2016,8,20,11,15,736.5,218.5,1.45,33.5,873.0,908.74,633.27
2016,8,20,11,30,741.0,220.0,1.5,34.0,887.0,906.67,630.98
2016,8,20,11,45,725.5,231.0,1.6,34.5,888.0,893.31,622.4
2016,8,20,12,0,710.0,242.0,1.7,35.0,889.0,877.61,612.48
2016,8,20,12,15,710.0,241.5,1.8,35.0,887.5,862.15,603.86
2016,8,20,12,30,710.0,241.0,1.9,35.0,886.0,844.43,593.57
2016,8,20,12,45,715.0,235.0,2.0,35.0,878.5,823.43,581.26
2016,8,20,13,0,720.0,229.0,2.1,35.0,871.0,800.17,567.29
2016,8,20,13,15,715.0,227.0,2.2,35.0,853.5,770.74,548.84
2016,8,20,13,30,710.0,225.0,2.3,35.0,836.0,739.72,529.03
2016,8,20,13,45,682.5,232.5,2.45,35.0,806.0,700.16,502.94
2016,8,20,14,0,655.0,240.0,2.6,35.0,776.0,660.87,476.51
2016,8,20,14,15,643.5,235.5,2.75,34.5,744.5,621.29,450.58
2016,8,20,14,30,632.0,231.0,2.9,34.0,713.0,581.39,423.64
2016,8,20,14,45,609.0,228.0,3.05,34.0,674.0,536.48,391.48
2016,8,20,15,0,586.0,225.0,3.2,34.0,635.0,492.65,359.37
2016,8,20,15,15,566.5,217.0,3.3,33.5,592.5,446.93,325.81
2016,8,20,15,30,547.0,209.0,3.4,33.0,550.0,402.36,292.23
2016,8,20,15,45,522.0,199.0,3.5,32.5,503.5,355.45,256.23
2016,8,20,16,0,497.0,189.0,3.6,32.0,457.0,310.62,221.17
2016,8,20,16,15,466.5,176.5,3.65,31.0,408.0,264.52,185.36
2016,8,20,16,30,436.0,164.0,3.7,30.0,359.0,221.41,151.88
2016,8,20,16,45,401.0,148.0,3.75,29.0,310.0,177.82,118.97
2016,8,20,17,0,366.0,132.0,3.8,28.0,261.0,137.94,90.67
2016,8,20,17,15,319.0,113.5,3.65,26.5,212.5,103.68,70.25
2016,8,20,17,30,272.0,95.0,3.5,25.0,164.0,73.62,57.45
2016,8,20,17,45,218.5,73.5,3.35,24.0,120.5,58.19,44.18
2016,8,20,18,0,165.0,52.0,3.2,23.0,77.0,42.12,30.03
2016,8,20,18,15,103.5,31.0,3.1,22.0,44.5,25.77,15.03
2016,8,20,18,30,42.0,10.0,3.0,21.0,12.0,8.66,0.0
2016,8,20,18,45,21.0,5.0,2.9,20.5,6.0,4.91,0.0
2016,8,20,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,15.5,0.95,14.5,20.0,35.91,0.0
2016,8,21,6,0,98.0,31.0,1.1,15.0,40.0,79.05,54.95
2016,8,21,6,15,159.0,53.5,1.1,15.5,80.0,134.32,103.72
2016,8,21,6,30,220.0,76.0,1.1,16.0,120.0,194.2,154.9
2016,8,21,6,45,280.5,94.5,1.1,17.0,167.5,253.77,204.58
2016,8,21,7,0,341.0,113.0,1.1,18.0,215.0,325.68,262.31
2016,8,21,7,15,384.5,128.0,1.1,19.0,264.5,381.68,305.62
2016,8,21,7,30,428.0,143.0,1.1,20.0,314.0,440.57,349.58
2016,8,21,7,45,467.5,153.5,1.1,21.0,364.5,494.27,388.13
2016,8,21,8,0,507.0,164.0,1.1,22.0,415.0,549.82,426.72
2016,8,21,8,15,535.0,174.0,1.1,23.0,463.0,597.85,458.51
2016,8,21,8,30,563.0,184.0,1.1,24.0,511.0,646.21,489.61
2016,8,21,8,45,585.5,191.5,1.15,25.0,555.5,687.44,515.39
2016,8,21,9,0,608.0,199.0,1.2,26.0,600.0,731.19,542.24
2016,8,21,9,15,625.5,205.0,1.25,27.0,640.5,765.3,562.12
2016,8,21,9,30,643.0,211.0,1.3,28.0,681.0,797.96,580.78
2016,8,21,9,45,657.5,215.0,1.4,29.0,716.0,824.21,595.58
2016,8,21,10,0,672.0,219.0,1.5,30.0,751.0,848.51,609.0
2016,8,21,10,15,682.5,223.0,1.55,30.5,779.5,867.06,619.05
2016,8,21,10,30,693.0,227.0,1.6,31.0,808.0,883.26,627.68
2016,8,21,10,45,685.5,238.0,1.65,31.5,825.5,887.59,628.86
2016,8,21,11,0,678.0,249.0,1.7,32.0,843.0,889.19,628.23
2016,8,21,11,15,682.5,250.5,1.8,32.5,856.5,889.67,627.9
2016,8,21,11,30,687.0,252.0,1.9,33.0,870.0,887.62,626.0
2016,8,21,11,45,677.0,260.5,2.05,33.5,872.5,876.9,618.7
2016,8,21,12,0,667.0,269.0,2.2,34.0,875.0,863.93,609.96
2016,8,21,12,15,666.0,268.5,2.35,34.0,872.5,848.05,600.9
2016,8,21,12,30,665.0,268.0,2.5,34.0,870.0,830.09,590.34
2016,8,21,12,45,677.0,257.0,2.65,34.0,864.5,810.91,579.26
2016,8,21,13,0,689.0,246.0,2.8,34.0,859.0,789.3,566.34
2016,8,21,13,15,683.0,243.5,2.9,34.0,841.0,759.35,546.95
2016,8,21,13,30,677.0,241.0,3.0,34.0,823.0,727.99,526.34
2016,8,21,13,45,651.5,246.5,3.2,34.0,793.0,689.05,500.23
2016,8,21,14,0,626.0,252.0,3.4,34.0,763.0,650.36,473.76
2016,8,21,14,15,614.0,247.0,3.5,33.5,731.5,611.08,447.28
2016,8,21,14,30,602.0,242.0,3.6,33.0,700.0,571.62,419.99
2016,8,21,14,45,580.0,238.0,3.7,32.5,660.5,527.7,388.75
2016,8,21,15,0,558.0,234.0,3.8,32.0,621.0,484.43,357.24
2016,8,21,15,15,538.0,225.0,3.85,31.5,579.0,438.88,323.29
2016,8,21,15,30,518.0,216.0,3.9,31.0,537.0,394.6,289.49
2016,8,21,15,45,492.5,205.0,3.95,30.5,491.0,348.09,253.45
2016,8,21,16,0,467.0,194.0,4.0,30.0,445.0,303.77,218.51
2016,8,21,16,15,436.5,180.5,4.0,29.0,396.5,258.42,183.06
2016,8,21,16,30,406.0,167.0,4.0,28.0,348.0,216.09,150.05
2016,8,21,16,45,370.0,150.5,4.05,27.0,299.5,177.9,121.33
2016,8,21,17,0,334.0,134.0,4.1,26.0,251.0,139.11,93.87
2016,8,21,17,15,289.0,114.5,4.0,25.0,203.0,101.56,70.31
2016,8,21,17,30,244.0,95.0,3.9,24.0,155.0,73.61,57.67
2016,8,21,17,45,193.0,72.0,3.8,23.0,112.5,57.07,43.37
2016,8,21,18,0,142.0,49.0,3.7,22.0,70.0,39.82,28.15
2016,8,21,18,15,87.0,28.5,3.55,21.0,40.0,23.78,13.23
2016,8,21,18,30,32.0,8.0,3.4,20.0,10.0,7.86,0.0
2016,8,21,18,45,16.0,4.0,3.25,19.5,5.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,48.0,15.0,2.15,13.5,19.5,34.74,0.0
2016,8,22,6,0,96.0,30.0,2.2,14.0,39.0,76.99,53.1
2016,8,22,6,15,158.5,52.5,2.2,14.5,79.0,132.7,102.82
2016,8,22,6,30,221.0,75.0,2.2,15.0,119.0,193.12,155.03
2016,8,22,6,45,281.5,93.5,2.2,15.5,166.5,252.61,205.81
2016,8,22,7,0,342.0,112.0,2.2,16.0,214.0,324.44,265.17
2016,8,22,7,15,386.0,127.0,2.15,16.5,263.5,380.69,310.37
2016,8,22,7,30,430.0,142.0,2.1,17.0,313.0,439.87,356.44
2016,8,22,7,45,434.5,154.5,2.05,18.0,348.0,472.69,379.76
2016,8,22,8,0,439.0,167.0,2.0,19.0,383.0,504.73,401.75
2016,8,22,8,15,505.5,173.0,1.9,20.0,446.5,574.07,451.43
2016,8,22,8,30,572.0,179.0,1.8,21.0,510.0,646.43,501.17
2016,8,22,8,45,598.5,184.0,1.75,22.0,555.5,691.56,529.62
2016,8,22,9,0,625.0,189.0,1.7,23.0,601.0,733.39,555.23
2016,8,22,9,15,642.0,195.0,1.7,23.5,641.0,767.41,576.24
2016,8,22,9,30,659.0,201.0,1.7,24.0,681.0,799.92,595.97
2016,8,22,9,45,647.0,218.5,1.7,25.0,709.5,817.13,603.27
2016,8,22,10,0,635.0,236.0,1.7,26.0,738.0,831.4,608.68
2016,8,22,10,15,645.5,240.0,1.85,26.5,765.5,849.43,619.99
2016,8,22,10,30,656.0,244.0,2.0,27.0,793.0,865.22,629.73
2016,8,22,10,45,653.5,253.0,2.15,28.0,811.5,871.78,631.84
2016,8,22,11,0,651.0,262.0,2.3,29.0,830.0,875.77,632.34
2016,8,22,11,15,655.5,263.5,2.45,29.5,843.5,876.2,632.13
2016,8,22,11,30,660.0,265.0,2.6,30.0,857.0,874.19,630.34
2016,8,22,11,45,650.5,272.5,2.8,30.5,859.5,863.05,622.57
2016,8,22,12,0,641.0,280.0,3.0,31.0,862.0,849.77,613.36
2016,8,22,12,15,640.5,280.0,3.1,31.0,859.5,835.11,604.16
2016,8,22,12,30,640.0,280.0,3.2,31.0,857.0,818.43,593.55
2016,8,22,12,45,599.0,301.0,3.35,31.0,836.5,786.93,572.05
2016,8,22,13,0,558.0,322.0,3.5,31.0,816.0,754.97,550.08
2016,8,22,13,15,552.0,318.5,3.6,31.0,799.0,727.35,531.7
2016,8,22,13,30,546.0,315.0,3.7,31.0,782.0,698.67,512.32
2016,8,22,13,45,532.5,312.0,3.8,31.0,756.0,664.26,488.58
2016,8,22,14,0,519.0,309.0,3.9,31.0,730.0,629.6,464.33
2016,8,22,14,15,507.0,301.5,3.95,30.5,699.5,591.75,438.3
2016,8,22,14,30,495.0,294.0,4.0,30.0,669.0,553.93,411.75
2016,8,22,14,45,482.5,283.0,4.05,30.0,633.0,512.92,381.59
2016,8,22,15,0,470.0,272.0,4.1,30.0,597.0,472.34,351.19
2016,8,22,15,15,450.5,260.5,4.1,29.5,556.0,428.76,318.63
2016,8,22,15,30,431.0,249.0,4.1,29.0,515.0,386.57,286.46
2016,8,22,15,45,415.5,232.0,4.1,28.5,472.0,346.27,255.09
2016,8,22,16,0,400.0,215.0,4.1,28.0,429.0,303.64,221.49
2016,8,22,16,15,371.5,199.0,4.05,27.0,381.5,260.01,187.56
2016,8,22,16,30,343.0,183.0,4.0,26.0,334.0,219.16,155.91
2016,8,22,16,45,317.0,162.0,3.95,25.5,287.5,177.63,124.05
2016,8,22,17,0,291.0,141.0,3.9,25.0,241.0,138.93,95.98
2016,8,22,17,15,249.5,118.5,3.75,24.0,194.0,101.5,72.02
2016,8,22,17,30,208.0,96.0,3.6,23.0,147.0,74.31,58.48
2016,8,22,17,45,166.0,72.0,3.5,22.0,106.0,57.05,43.49
2016,8,22,18,0,124.0,48.0,3.4,21.0,65.0,39.04,27.54
2016,8,22,18,15,74.0,27.5,3.25,20.5,36.5,22.97,12.26
2016,8,22,18,30,24.0,7.0,3.1,20.0,8.0,6.88,0.0
2016,8,22,18,45,12.0,3.5,3.0,19.5,4.0,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,15.5,1.8,14.5,20.5,31.68,0.0
2016,8,23,6,0,112.0,31.0,2.1,15.0,41.0,84.26,57.62
2016,8,23,6,15,182.5,52.0,2.1,15.5,81.5,141.39,109.05
2016,8,23,6,30,253.0,73.0,2.1,16.0,122.0,204.35,163.3
2016,8,23,6,45,319.5,89.0,2.15,17.0,170.5,272.14,220.28
2016,8,23,7,0,386.0,105.0,2.2,18.0,219.0,339.21,275.12
2016,8,23,7,15,432.0,118.0,2.15,18.5,269.5,396.21,320.64
2016,8,23,7,30,478.0,131.0,2.1,19.0,320.0,456.26,367.02
2016,8,23,7,45,518.5,139.5,2.1,20.0,371.0,510.21,406.72
2016,8,23,8,0,559.0,148.0,2.1,21.0,422.0,566.01,446.49
2016,8,23,8,15,587.0,156.0,2.1,22.0,470.5,616.89,481.16
2016,8,23,8,30,615.0,164.0,2.1,23.0,519.0,665.0,512.91
2016,8,23,8,45,639.0,169.5,2.15,24.0,564.5,707.04,539.86
2016,8,23,9,0,663.0,175.0,2.2,25.0,610.0,748.31,565.68
2016,8,23,9,15,679.5,180.0,2.25,25.5,650.5,781.69,586.36
2016,8,23,9,30,696.0,185.0,2.3,26.0,691.0,813.44,605.55
2016,8,23,9,45,678.5,205.5,2.4,27.0,718.5,829.8,613.44
2016,8,23,10,0,661.0,226.0,2.5,28.0,746.0,842.85,618.79
2016,8,23,10,15,671.0,230.0,2.6,28.5,774.5,860.68,629.28
2016,8,23,10,30,681.0,234.0,2.7,29.0,803.0,876.18,638.17
2016,8,23,10,45,686.5,237.5,2.85,30.0,823.5,884.61,641.45
2016,8,23,11,0,692.0,241.0,3.0,31.0,844.0,890.48,643.09
2016,8,23,11,15,696.5,242.5,3.1,31.0,857.5,890.86,643.48
2016,8,23,11,30,701.0,244.0,3.2,31.0,871.0,888.66,642.34
2016,8,23,11,45,703.0,245.0,3.3,31.5,877.0,881.17,636.47
2016,8,23,12,0,705.0,246.0,3.4,32.0,883.0,871.2,628.99
2016,8,23,12,15,704.5,245.5,3.5,32.0,880.5,855.2,618.84
2016,8,23,12,30,704.0,245.0,3.6,32.0,878.0,836.96,607.16
2016,8,23,12,45,724.0,229.0,3.7,32.5,874.0,818.6,594.78
2016,8,23,13,0,744.0,213.0,3.8,33.0,870.0,797.33,580.32
2016,8,23,13,15,738.5,211.0,3.85,33.0,852.0,766.79,559.76
2016,8,23,13,30,733.0,209.0,3.9,33.0,834.0,734.63,537.85
2016,8,23,13,45,725.5,206.0,3.95,33.0,809.0,698.68,513.01
2016,8,23,14,0,718.0,203.0,4.0,33.0,784.0,661.56,486.95
2016,8,23,14,15,706.5,199.0,4.05,32.5,752.0,620.05,458.25
2016,8,23,14,30,695.0,195.0,4.1,32.0,720.0,578.07,428.49
2016,8,23,14,45,690.0,185.5,4.15,32.0,684.0,534.3,395.97
2016,8,23,15,0,685.0,176.0,4.2,32.0,648.0,489.89,362.17
2016,8,23,15,15,665.5,170.5,4.2,31.5,604.5,442.18,325.72
2016,8,23,15,30,646.0,165.0,4.2,31.0,561.0,395.53,289.16
2016,8,23,15,45,632.0,154.5,4.2,30.5,515.5,347.56,250.72
2016,8,23,16,0,618.0,144.0,4.2,30.0,470.0,300.51,212.23
2016,8,23,16,15,586.5,135.5,4.15,29.0,420.0,252.14,173.23
2016,8,23,16,30,555.0,127.0,4.1,28.0,370.0,206.97,137.06
2016,8,23,16,45,521.0,115.5,4.05,27.5,320.0,161.64,102.06
2016,8,23,17,0,487.0,104.0,4.0,27.0,270.0,119.86,72.94
2016,8,23,17,15,432.5,91.5,3.8,26.0,220.0,80.3,51.3
2016,8,23,17,30,378.0,79.0,3.6,25.0,170.0,57.55,43.72
2016,8,23,17,45,308.0,63.0,3.45,24.0,125.0,47.04,34.57
2016,8,23,18,0,238.0,47.0,3.3,23.0,80.0,35.95,24.62
2016,8,23,18,15,146.0,28.5,3.15,22.0,46.0,22.14,11.04
2016,8,23,18,30,54.0,10.0,3.0,21.0,12.0,9.83,0.0
2016,8,23,18,45,27.0,5.0,2.9,20.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,15.0,1.6,14.5,22.5,38.07,0.0
2016,8,24,6,0,160.0,30.0,1.8,15.0,45.0,106.36,72.78
2016,8,24,6,15,244.5,47.5,1.8,15.5,87.0,166.1,128.09
2016,8,24,6,30,329.0,65.0,1.8,16.0,129.0,233.99,186.65
2016,8,24,6,45,394.5,78.5,1.8,17.0,178.0,295.49,238.66
2016,8,24,7,0,460.0,92.0,1.8,18.0,227.0,362.55,293.31
2016,8,24,7,15,506.5,102.0,1.75,19.0,278.5,419.61,338.01
2016,8,24,7,30,553.0,112.0,1.7,20.0,330.0,482.8,385.49
2016,8,24,7,45,588.5,120.0,1.7,21.0,381.0,536.51,424.24
2016,8,24,8,0,624.0,128.0,1.7,22.0,432.0,591.34,462.46
2016,8,24,8,15,651.0,134.5,1.7,23.0,481.5,639.12,494.3
2016,8,24,8,30,678.0,141.0,1.7,24.0,531.0,686.78,525.1
2016,8,24,8,45,696.0,147.5,1.7,25.0,576.0,726.91,549.3
2016,8,24,9,0,714.0,154.0,1.7,26.0,621.0,765.81,571.85
2016,8,24,9,15,730.0,158.5,1.75,26.5,662.0,799.4,592.0
2016,8,24,9,30,746.0,163.0,1.8,27.0,703.0,831.22,610.83
2016,8,24,9,45,767.0,161.5,1.9,28.0,740.5,858.96,626.08
2016,8,24,10,0,788.0,160.0,2.0,29.0,778.0,881.7,637.99
2016,8,24,10,15,797.0,162.5,2.1,29.5,807.0,898.86,647.58
2016,8,24,10,30,806.0,165.0,2.2,30.0,836.0,913.33,655.52
2016,8,24,10,45,792.0,178.5,2.35,31.0,852.0,915.26,654.63
2016,8,24,11,0,778.0,192.0,2.5,32.0,868.0,914.03,651.87
2016,8,24,11,15,782.5,193.0,2.6,32.0,882.0,914.23,652.36
2016,8,24,11,30,787.0,194.0,2.7,32.0,896.0,911.62,651.11
2016,8,24,11,45,770.5,205.5,2.85,32.5,896.5,900.08,643.27
2016,8,24,12,0,754.0,217.0,3.0,33.0,897.0,883.65,632.34
2016,8,24,12,15,753.5,217.0,3.05,33.0,895.0,867.5,622.29
2016,8,24,12,30,753.0,217.0,3.1,33.0,893.0,848.96,610.71
2016,8,24,12,45,755.5,213.0,3.2,33.5,884.5,826.72,595.78
2016,8,24,13,0,758.0,209.0,3.3,34.0,876.0,802.18,579.15
2016,8,24,13,15,752.5,207.0,3.4,34.0,857.5,771.22,558.81
2016,8,24,13,30,747.0,205.0,3.5,34.0,839.0,738.6,537.05
2016,8,24,13,45,729.0,207.5,3.6,34.0,811.0,699.96,510.58
2016,8,24,14,0,711.0,210.0,3.7,34.0,783.0,660.84,483.32
2016,8,24,14,15,700.0,205.5,3.75,33.5,751.0,619.4,454.91
2016,8,24,14,30,689.0,201.0,3.8,33.0,719.0,577.47,425.42
2016,8,24,14,45,681.5,192.5,3.85,32.5,682.5,533.47,393.74
2016,8,24,15,0,674.0,184.0,3.9,32.0,646.0,489.07,360.83
2016,8,24,15,15,655.0,178.0,3.9,31.5,602.5,441.66,324.7
2016,8,24,15,30,636.0,172.0,3.9,31.0,559.0,395.29,288.45
2016,8,24,15,45,630.5,157.5,3.95,30.5,515.5,347.09,249.88
2016,8,24,16,0,625.0,143.0,4.0,30.0,472.0,298.99,210.48
2016,8,24,16,15,593.5,135.0,3.95,29.0,421.5,250.8,171.61
2016,8,24,16,30,562.0,127.0,3.9,28.0,371.0,205.71,135.58
2016,8,24,16,45,541.5,112.5,3.9,27.5,322.0,159.44,99.5
2016,8,24,17,0,521.0,98.0,3.9,27.0,273.0,115.44,68.6
2016,8,24,17,15,465.0,86.5,3.75,26.0,222.0,75.06,47.56
2016,8,24,17,30,409.0,75.0,3.6,25.0,171.0,54.62,41.21
2016,8,24,17,45,344.5,59.5,3.45,24.0,126.0,44.42,32.3
2016,8,24,18,0,280.0,44.0,3.3,23.0,81.0,33.65,22.6
2016,8,24,18,15,173.0,27.0,3.2,22.0,46.5,21.01,9.59
2016,8,24,18,30,66.0,10.0,3.1,21.0,12.0,9.83,0.0
2016,8,24,18,45,33.0,5.0,3.05,20.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,79.0,15.5,2.1,13.5,22.0,38.1,0.0
2016,8,25,6,0,158.0,31.0,2.2,14.0,44.0,106.93,72.44
2016,8,25,6,15,246.0,48.0,2.2,14.5,86.5,167.0,129.11
2016,8,25,6,30,334.0,65.0,2.2,15.0,129.0,235.6,188.68
2016,8,25,6,45,406.0,77.0,2.2,16.0,179.0,298.51,242.3
2016,8,25,7,0,478.0,89.0,2.2,17.0,229.0,367.61,299.15
2016,8,25,7,15,525.5,99.0,2.2,17.5,281.0,428.67,348.16
2016,8,25,7,30,573.0,109.0,2.2,18.0,333.0,490.69,396.28
2016,8,25,7,45,610.0,116.0,2.2,19.0,385.0,544.98,436.15
2016,8,25,8,0,647.0,123.0,2.2,20.0,437.0,600.45,475.53
2016,8,25,8,15,673.5,129.0,2.2,21.0,486.5,648.03,507.77
2016,8,25,8,30,700.0,135.0,2.2,22.0,536.0,695.4,538.93
2016,8,25,8,45,718.0,141.0,2.2,23.0,581.5,735.58,563.26
2016,8,25,9,0,736.0,147.0,2.2,24.0,627.0,774.48,586.23
2016,8,25,9,15,752.0,151.0,2.2,24.5,668.5,807.99,606.25
2016,8,25,9,30,768.0,155.0,2.2,25.0,710.0,839.68,624.85
2016,8,25,9,45,782.0,157.5,2.25,26.0,746.0,862.77,636.72
2016,8,25,10,0,796.0,160.0,2.3,27.0,782.0,886.94,649.28
2016,8,25,10,15,805.0,162.0,2.35,27.5,811.0,903.6,658.15
2016,8,25,10,30,814.0,164.0,2.4,28.0,840.0,917.54,665.36
2016,8,25,10,45,800.5,177.5,2.5,29.0,856.0,919.94,664.27
2016,8,25,11,0,787.0,191.0,2.6,30.0,872.0,919.17,661.33
2016,8,25,11,15,791.0,192.0,2.65,30.0,886.0,918.82,661.05
2016,8,25,11,30,795.0,193.0,2.7,30.0,900.0,915.64,659.04
2016,8,25,11,45,774.5,207.0,2.8,30.5,899.0,902.92,650.03
2016,8,25,12,0,754.0,221.0,2.9,31.0,898.0,885.36,638.01
2016,8,25,12,15,753.0,220.5,2.95,31.0,895.5,868.2,627.27
2016,8,25,12,30,752.0,220.0,3.0,31.0,893.0,848.67,614.99
2016,8,25,12,45,744.0,222.0,3.05,31.5,881.0,823.57,597.61
2016,8,25,13,0,736.0,224.0,3.1,32.0,869.0,796.63,578.52
2016,8,25,13,15,730.0,221.5,3.15,32.0,850.5,765.29,557.64
2016,8,25,13,30,724.0,219.0,3.2,32.0,832.0,732.4,535.42
2016,8,25,13,45,698.5,225.0,3.3,32.0,802.0,692.53,507.87
2016,8,25,14,0,673.0,231.0,3.4,32.0,772.0,652.77,479.93
2016,8,25,14,15,661.0,226.0,3.45,31.5,739.5,611.65,451.64
2016,8,25,14,30,649.0,221.0,3.5,31.0,707.0,570.24,422.41
2016,8,25,14,45,627.0,217.5,3.6,31.0,667.0,524.82,388.8
2016,8,25,15,0,605.0,214.0,3.7,31.0,627.0,480.46,355.26
2016,8,25,15,15,584.5,206.0,3.75,30.5,583.5,433.58,319.81
2016,8,25,15,30,564.0,198.0,3.8,30.0,540.0,387.95,284.43
2016,8,25,15,45,544.0,186.5,3.85,29.5,494.0,340.9,247.28
2016,8,25,16,0,524.0,175.0,3.9,29.0,448.0,295.45,210.73
2016,8,25,16,15,492.0,163.0,3.9,28.0,398.5,248.54,173.56
2016,8,25,16,30,460.0,151.0,3.9,27.0,349.0,204.77,139.21
2016,8,25,16,45,433.0,134.5,3.9,26.5,300.5,161.17,105.86
2016,8,25,17,0,406.0,118.0,3.9,26.0,252.0,120.49,77.57
2016,8,25,17,15,353.5,101.5,3.8,24.5,203.0,82.25,56.58
2016,8,25,17,30,301.0,85.0,3.7,23.0,154.0,62.72,48.49
2016,8,25,17,45,246.5,64.5,3.6,22.0,111.5,48.62,36.12
2016,8,25,18,0,192.0,44.0,3.5,21.0,69.0,33.76,22.81
2016,8,25,18,15,112.5,25.0,3.4,20.0,38.0,19.43,7.78
2016,8,25,18,30,33.0,6.0,3.3,19.0,7.0,5.9,0.0
2016,8,25,18,45,16.5,3.0,3.2,18.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.5,14.0,1.75,13.5,23.0,44.36,0.0
2016,8,26,6,0,213.0,28.0,2.0,14.0,46.0,120.28,80.06
2016,8,26,6,15,311.5,42.5,2.0,14.5,90.0,184.72,142.36
2016,8,26,6,30,410.0,57.0,2.0,15.0,134.0,259.36,207.18
2016,8,26,6,45,219.5,82.0,2.0,15.5,125.0,206.57,167.45
2016,8,26,7,0,29.0,107.0,2.0,16.0,116.0,130.6,104.37
2016,8,26,7,15,37.0,128.5,2.0,16.5,142.0,158.68,127.6
2016,8,26,7,30,45.0,150.0,2.0,17.0,168.0,187.2,150.48
2016,8,26,7,45,58.0,175.0,2.0,18.0,201.0,223.49,178.88
2016,8,26,8,0,71.0,200.0,2.0,19.0,234.0,260.42,207.06
2016,8,26,8,15,104.0,227.5,2.0,20.0,284.0,315.25,248.98
2016,8,26,8,30,137.0,255.0,2.0,21.0,334.0,380.07,297.19
2016,8,26,8,45,315.0,239.0,2.0,22.0,438.5,512.1,397.88
2016,8,26,9,0,493.0,223.0,2.0,23.0,543.0,654.3,500.68
2016,8,26,9,15,652.5,179.0,2.0,23.5,631.0,753.46,570.64
2016,8,26,9,30,812.0,135.0,2.0,24.0,719.0,850.98,633.8
2016,8,26,9,45,792.5,154.0,2.05,25.0,747.0,866.41,639.87
2016,8,26,10,0,773.0,173.0,2.1,26.0,775.0,881.6,646.59
2016,8,26,10,15,782.0,175.5,2.15,26.5,804.0,894.9,653.39
2016,8,26,10,30,791.0,178.0,2.2,27.0,833.0,909.06,660.83
2016,8,26,10,45,797.0,180.0,2.25,27.5,854.5,917.21,664.43
2016,8,26,11,0,803.0,182.0,2.3,28.0,876.0,922.52,666.34
2016,8,26,11,15,807.0,183.0,2.4,28.5,889.5,922.11,665.13
2016,8,26,11,30,811.0,184.0,2.5,29.0,903.0,918.81,662.2
2016,8,26,11,45,812.5,184.5,2.6,29.5,908.5,909.91,655.74
2016,8,26,12,0,814.0,185.0,2.7,30.0,914.0,898.23,647.59
2016,8,26,12,15,813.0,184.5,2.8,30.0,911.5,880.7,636.99
2016,8,26,12,30,812.0,184.0,2.9,30.0,909.0,860.62,624.73
2016,8,26,12,45,799.5,189.0,3.0,30.5,895.5,834.02,606.9
2016,8,26,13,0,787.0,194.0,3.1,31.0,882.0,805.6,587.84
2016,8,26,13,15,781.0,192.5,3.2,31.0,863.0,773.89,567.18
2016,8,26,13,30,775.0,191.0,3.3,31.0,844.0,740.47,544.64
2016,8,26,13,45,766.5,188.5,3.4,31.0,818.0,702.83,518.78
2016,8,26,14,0,758.0,186.0,3.5,31.0,792.0,663.99,491.56
2016,8,26,14,15,746.5,182.5,3.55,30.5,759.0,621.38,461.88
2016,8,26,14,30,735.0,179.0,3.6,30.0,726.0,578.2,431.0
2016,8,26,14,45,721.0,174.0,3.65,30.0,687.0,531.98,396.29
2016,8,26,15,0,707.0,169.0,3.7,30.0,648.0,485.83,360.8
2016,8,26,15,15,687.5,163.5,3.7,29.5,604.0,437.16,323.22
2016,8,26,15,30,668.0,158.0,3.7,29.0,560.0,389.52,285.45
2016,8,26,15,45,644.5,150.5,3.7,28.5,512.0,340.02,245.53
2016,8,26,16,0,621.0,143.0,3.7,28.0,464.0,292.42,206.44
2016,8,26,16,15,588.5,134.5,3.65,27.0,413.0,243.96,167.18
2016,8,26,16,30,556.0,126.0,3.6,26.0,362.0,198.59,130.93
2016,8,26,16,45,514.5,115.0,3.55,25.5,310.5,153.01,96.46
2016,8,26,17,0,473.0,104.0,3.5,25.0,259.0,111.77,68.99
2016,8,26,17,15,416.5,90.5,3.35,24.0,209.0,72.72,49.27
2016,8,26,17,30,360.0,77.0,3.2,23.0,159.0,56.58,43.2
2016,8,26,17,45,284.5,60.0,3.1,22.0,113.5,45.16,33.12
2016,8,26,18,0,209.0,43.0,3.0,21.0,68.0,33.1,22.15
2016,8,26,18,15,120.5,24.5,2.9,20.0,37.0,19.13,6.51
2016,8,26,18,30,32.0,6.0,2.8,19.0,6.0,5.9,0.0
2016,8,26,18,45,16.0,3.0,2.75,18.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,14.0,1.85,13.0,20.5,35.59,0.0
2016,8,27,6,0,153.0,28.0,1.9,13.0,41.0,99.33,64.5
2016,8,27,6,15,242.5,45.5,1.85,13.5,83.0,161.76,124.76
2016,8,27,6,30,332.0,63.0,1.8,14.0,125.0,231.1,185.08
2016,8,27,6,45,185.0,86.0,1.75,14.5,122.5,194.85,158.16
2016,8,27,7,0,38.0,109.0,1.7,15.0,120.0,137.95,110.92
2016,8,27,7,15,48.5,130.5,1.65,15.5,147.5,167.74,135.62
2016,8,27,7,30,59.0,152.0,1.6,16.0,175.0,198.19,160.08
2016,8,27,7,45,154.0,175.0,1.6,17.0,246.0,293.47,237.11
2016,8,27,8,0,249.0,198.0,1.6,18.0,317.0,396.47,317.0
2016,8,27,8,15,478.5,165.0,1.6,18.5,425.5,540.4,428.43
2016,8,27,8,30,708.0,132.0,1.6,19.0,534.0,695.04,542.01
2016,8,27,8,45,731.5,135.0,1.6,20.0,580.5,736.31,565.95
2016,8,27,9,0,755.0,138.0,1.6,21.0,627.0,776.58,589.74
2016,8,27,9,15,770.0,142.0,1.65,21.5,668.0,809.61,609.77
2016,8,27,9,30,785.0,146.0,1.7,22.0,709.0,837.72,626.39
2016,8,27,9,45,777.0,159.0,1.8,23.0,739.5,859.48,638.01
2016,8,27,10,0,769.0,172.0,1.9,24.0,770.0,875.07,645.56
2016,8,27,10,15,778.0,174.5,1.95,24.5,798.5,891.58,654.55
2016,8,27,10,30,787.0,177.0,2.0,25.0,827.0,902.37,659.84
2016,8,27,10,45,793.5,179.0,2.15,26.0,848.5,910.91,663.47
2016,8,27,11,0,800.0,181.0,2.3,27.0,870.0,916.6,665.29
2016,8,27,11,15,803.5,182.0,2.4,27.5,883.5,915.69,663.75
2016,8,27,11,30,807.0,183.0,2.5,28.0,897.0,911.9,660.5
2016,8,27,11,45,807.5,184.0,2.65,28.5,902.0,902.6,654.14
2016,8,27,12,0,808.0,185.0,2.8,29.0,907.0,890.54,646.04
2016,8,27,12,15,807.5,185.0,2.9,29.0,904.5,873.96,635.94
2016,8,27,12,30,807.0,185.0,3.0,29.0,902.0,854.82,624.17
2016,8,27,12,45,811.5,179.5,3.1,29.5,893.5,831.99,608.7
2016,8,27,13,0,816.0,174.0,3.2,30.0,885.0,806.59,591.51
2016,8,27,13,15,811.0,172.5,3.2,30.0,866.5,775.32,571.01
2016,8,27,13,30,806.0,171.0,3.2,30.0,848.0,742.17,548.31
2016,8,27,13,45,797.5,169.0,3.25,30.0,821.5,704.43,522.05
2016,8,27,14,0,789.0,167.0,3.3,30.0,795.0,665.4,494.38
2016,8,27,14,15,778.0,164.0,3.3,29.5,762.0,622.82,464.42
2016,8,27,14,30,767.0,161.0,3.3,29.0,729.0,576.96,431.4
2016,8,27,14,45,753.5,157.0,3.35,29.0,690.5,530.58,396.38
2016,8,27,15,0,740.0,153.0,3.4,29.0,652.0,484.14,360.42
2016,8,27,15,15,721.0,148.0,3.35,28.5,607.5,434.64,321.84
2016,8,27,15,30,702.0,143.0,3.3,28.0,563.0,386.05,282.96
2016,8,27,15,45,679.5,136.5,3.3,27.5,515.0,336.13,242.32
2016,8,27,16,0,657.0,130.0,3.3,27.0,467.0,287.94,202.36
2016,8,27,16,15,625.0,122.5,3.25,26.5,416.0,238.68,161.76
2016,8,27,16,30,593.0,115.0,3.2,26.0,365.0,192.56,124.48
2016,8,27,16,45,552.0,105.5,3.15,25.5,313.0,146.93,90.14
2016,8,27,17,0,511.0,96.0,3.1,25.0,261.0,105.47,63.21
2016,8,27,17,15,452.5,84.0,3.0,24.0,210.5,65.9,44.81
2016,8,27,17,30,394.0,72.0,2.9,23.0,160.0,52.85,39.97
2016,8,27,17,45,315.0,56.5,2.8,22.0,114.5,42.51,30.8
2016,8,27,18,0,236.0,41.0,2.7,21.0,69.0,31.6,20.77
2016,8,27,18,15,118.0,20.5,2.65,20.0,34.5,15.89,3.2
2016,8,27,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,13.5,1.25,12.5,20.0,37.06,0.0
2016,8,28,6,0,168.0,27.0,1.3,13.0,40.0,102.09,64.52
2016,8,28,6,15,263.0,43.5,1.25,13.5,82.5,166.62,127.96
2016,8,28,6,30,358.0,60.0,1.2,14.0,125.0,237.95,189.75
2016,8,28,6,45,432.0,71.5,1.15,15.0,176.0,301.89,243.97
2016,8,28,7,0,506.0,83.0,1.1,16.0,227.0,374.55,302.99
2016,8,28,7,15,554.5,92.0,1.0,16.5,279.5,434.12,349.79
2016,8,28,7,30,603.0,101.0,0.9,17.0,332.0,496.49,396.67
2016,8,28,7,45,643.5,106.5,0.8,18.0,385.5,552.23,435.79
2016,8,28,8,0,684.0,112.0,0.7,19.0,439.0,609.35,474.05
2016,8,28,8,15,710.0,117.5,0.7,20.0,489.0,657.05,504.99
2016,8,28,8,30,736.0,123.0,0.7,21.0,539.0,704.44,534.19
2016,8,28,8,45,760.0,125.5,0.7,22.5,586.5,746.27,557.28
2016,8,28,9,0,784.0,128.0,0.7,24.0,634.0,784.27,577.2
2016,8,28,9,15,799.0,131.5,0.85,25.0,675.5,817.55,597.06
2016,8,28,9,30,814.0,135.0,1.0,26.0,717.0,848.8,615.43
2016,8,28,9,45,835.0,132.5,1.2,27.0,755.5,876.62,632.13
2016,8,28,10,0,856.0,130.0,1.4,28.0,794.0,902.21,647.22
2016,8,28,10,15,864.0,132.0,1.55,28.5,823.0,918.56,656.96
2016,8,28,10,30,872.0,134.0,1.7,29.0,852.0,927.34,662.02
2016,8,28,10,45,876.5,136.0,1.9,29.5,873.0,934.8,666.9
2016,8,28,11,0,881.0,138.0,2.1,30.0,894.0,939.2,669.79
2016,8,28,11,15,884.0,138.5,2.2,30.5,907.5,937.64,667.94
2016,8,28,11,30,887.0,139.0,2.3,31.0,921.0,933.01,664.27
2016,8,28,11,45,887.0,140.5,2.45,31.5,926.0,923.64,658.12
2016,8,28,12,0,887.0,142.0,2.6,32.0,931.0,911.29,650.1
2016,8,28,12,15,886.5,141.5,2.7,32.0,928.5,893.66,639.64
2016,8,28,12,30,886.0,141.0,2.8,32.0,926.0,873.23,627.37
2016,8,28,12,45,899.5,131.0,2.9,32.5,919.5,852.36,613.54
2016,8,28,13,0,913.0,121.0,3.0,33.0,913.0,828.21,597.56
2016,8,28,13,15,908.5,120.0,3.1,32.5,894.5,795.78,578.43
2016,8,28,13,30,904.0,119.0,3.2,32.0,876.0,761.12,557.56
2016,8,28,13,45,896.5,118.0,3.3,32.0,849.5,722.33,532.12
2016,8,28,14,0,889.0,117.0,3.4,32.0,823.0,681.86,503.71
2016,8,28,14,15,880.0,115.0,3.45,31.5,789.5,638.06,473.11
2016,8,28,14,30,871.0,113.0,3.5,31.0,756.0,593.09,440.77
2016,8,28,14,45,860.0,110.5,3.55,31.0,716.5,542.7,402.79
2016,8,28,15,0,849.0,108.0,3.6,31.0,677.0,494.41,365.23
2016,8,28,15,15,833.0,105.0,3.55,30.5,632.0,443.25,325.08
2016,8,28,15,30,817.0,102.0,3.5,30.0,587.0,392.52,284.1
2016,8,28,15,45,790.0,99.5,3.5,30.0,536.5,339.34,240.04
2016,8,28,16,0,763.0,97.0,3.5,30.0,486.0,288.18,197.05
2016,8,28,16,15,734.0,92.0,3.4,29.0,433.5,233.09,151.87
2016,8,28,16,30,705.0,87.0,3.3,28.0,381.0,183.96,112.15
2016,8,28,16,45,657.0,82.5,3.25,27.5,326.5,135.99,76.63
2016,8,28,17,0,609.0,78.0,3.2,27.0,272.0,93.12,50.37
2016,8,28,17,15,549.5,69.0,3.05,25.5,219.5,51.57,38.61
2016,8,28,17,30,490.0,60.0,2.9,24.0,167.0,43.39,31.68
2016,8,28,17,45,400.5,48.0,2.75,23.0,119.5,36.06,25.13
2016,8,28,18,0,311.0,36.0,2.6,22.0,72.0,28.22,17.73
2016,8,28,18,15,155.5,18.0,2.5,21.0,36.0,13.75,0.43
2016,8,28,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,13.0,1.75,12.5,21.0,41.45,0.0
2016,8,29,6,0,204.0,26.0,1.9,13.0,42.0,111.72,68.54
2016,8,29,6,15,307.5,40.5,1.9,13.5,85.5,179.85,137.95
2016,8,29,6,30,411.0,55.0,1.9,14.0,129.0,254.88,203.5
2016,8,29,6,45,489.0,63.5,1.95,15.0,180.5,320.94,260.28
2016,8,29,7,0,567.0,72.0,2.0,16.0,232.0,393.15,320.06
2016,8,29,7,15,613.5,79.5,2.0,17.0,285.5,452.24,367.14
2016,8,29,7,30,660.0,87.0,2.0,18.0,339.0,513.95,414.3
2016,8,29,7,45,695.0,92.0,2.0,19.0,391.5,567.57,453.5
2016,8,29,8,0,730.0,97.0,2.0,20.0,444.0,622.12,491.96
2016,8,29,8,15,754.5,101.5,2.0,20.5,494.5,669.13,524.18
2016,8,29,8,30,779.0,106.0,2.0,21.0,545.0,713.22,552.69
2016,8,29,8,45,792.5,112.0,2.05,22.0,590.5,752.13,576.28
2016,8,29,9,0,806.0,118.0,2.1,23.0,636.0,789.3,598.26
2016,8,29,9,15,820.0,121.0,2.1,24.0,677.0,821.66,616.21
2016,8,29,9,30,834.0,124.0,2.1,25.0,718.0,851.92,632.48
2016,8,29,9,45,857.5,119.5,2.15,26.0,757.0,879.96,647.53
2016,8,29,10,0,881.0,115.0,2.2,27.0,796.0,901.24,658.01
2016,8,29,10,15,888.5,116.5,2.2,27.5,824.5,917.07,665.81
2016,8,29,10,30,896.0,118.0,2.2,28.0,853.0,929.94,671.8
2016,8,29,10,45,873.0,135.0,2.25,29.0,866.5,928.24,667.67
2016,8,29,11,0,850.0,152.0,2.3,30.0,880.0,927.48,664.4
2016,8,29,11,15,853.5,153.0,2.35,30.5,893.5,926.47,662.42
2016,8,29,11,30,857.0,154.0,2.4,31.0,907.0,922.41,658.61
2016,8,29,11,45,834.5,168.5,2.45,31.5,905.5,906.0,647.01
2016,8,29,12,0,812.0,183.0,2.5,32.0,904.0,886.97,633.93
2016,8,29,12,15,811.5,182.5,2.6,32.0,901.0,869.72,623.71
2016,8,29,12,30,811.0,182.0,2.7,32.0,898.0,849.9,611.77
2016,8,29,12,45,809.5,180.0,2.8,32.5,887.5,825.37,595.5
2016,8,29,13,0,808.0,178.0,2.9,33.0,877.0,798.53,577.69
2016,8,29,13,15,803.0,176.5,2.9,33.0,858.0,767.36,557.4
2016,8,29,13,30,798.0,175.0,2.9,33.0,839.0,734.34,534.87
2016,8,29,13,45,770.0,183.0,2.95,33.5,807.5,691.46,504.1
2016,8,29,14,0,742.0,191.0,3.0,34.0,776.0,649.64,473.69
2016,8,29,14,15,730.0,187.0,3.05,33.5,743.0,606.81,444.3
2016,8,29,14,30,718.0,183.0,3.1,33.0,710.0,563.51,413.76
2016,8,29,14,45,699.5,179.5,3.2,33.0,670.5,517.06,379.42
2016,8,29,15,0,681.0,176.0,3.3,33.0,631.0,471.15,344.62
2016,8,29,15,15,661.0,170.0,3.35,32.5,586.5,423.12,308.04
2016,8,29,15,30,641.0,164.0,3.4,32.0,542.0,376.24,271.37
2016,8,29,15,45,623.5,153.5,3.45,31.5,495.5,327.48,232.48
2016,8,29,16,0,606.0,143.0,3.5,31.0,449.0,280.04,193.95
2016,8,29,16,15,572.5,134.0,3.55,30.0,398.5,232.09,155.8
2016,8,29,16,30,539.0,125.0,3.6,29.0,348.0,186.98,120.64
2016,8,29,16,45,508.0,111.5,3.65,28.0,298.0,141.84,87.43
2016,8,29,17,0,477.0,98.0,3.7,27.0,248.0,100.01,60.87
2016,8,29,17,15,417.5,85.0,3.65,25.5,198.0,61.87,47.38
2016,8,29,17,30,358.0,72.0,3.6,24.0,148.0,53.24,40.07
2016,8,29,17,45,287.5,54.5,3.55,23.0,104.5,41.23,29.45
2016,8,29,18,0,217.0,37.0,3.5,22.0,61.0,28.57,17.84
2016,8,29,18,15,108.5,18.5,3.45,21.0,30.5,14.41,0.0
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
