Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.0,12.5,2.25,13.5,22.0,47.16,0.0
2016,8,30,6,0,250.0,25.0,2.4,14.0,44.0,125.03,73.67
2016,8,30,6,15,361.0,37.0,2.45,14.5,88.5,195.72,149.22
2016,8,30,6,30,472.0,49.0,2.5,15.0,133.0,273.53,217.52
2016,8,30,6,45,563.0,53.5,2.65,16.0,187.0,343.43,277.89
2016,8,30,7,0,654.0,58.0,2.8,17.0,241.0,420.59,342.16
2016,8,30,7,15,697.5,63.5,2.8,18.0,295.0,476.96,387.51
2016,8,30,7,30,741.0,69.0,2.8,19.0,349.0,538.09,434.55
2016,8,30,7,45,775.5,71.5,2.85,20.0,403.5,591.78,474.29
2016,8,30,8,0,810.0,74.0,2.9,21.0,458.0,646.16,512.8
2016,8,30,8,15,831.5,77.5,2.95,22.0,508.5,692.77,543.07
2016,8,30,8,30,853.0,81.0,3.0,23.0,559.0,734.09,568.87
2016,8,30,8,45,868.5,83.5,3.05,24.0,605.5,772.82,592.33
2016,8,30,9,0,884.0,86.0,3.1,25.0,652.0,809.82,614.17
2016,8,30,9,15,896.0,88.0,3.15,25.5,694.0,841.39,633.18
2016,8,30,9,30,908.0,90.0,3.2,26.0,736.0,870.6,650.48
2016,8,30,9,45,912.5,94.0,3.25,27.0,770.5,892.97,661.77
2016,8,30,10,0,917.0,98.0,3.3,28.0,805.0,912.35,671.06
2016,8,30,10,15,923.5,99.5,3.35,28.5,833.5,927.75,679.08
2016,8,30,10,30,930.0,101.0,3.4,29.0,862.0,940.06,685.15
2016,8,30,10,45,921.5,109.5,3.45,30.0,879.5,943.02,683.83
2016,8,30,11,0,913.0,118.0,3.5,31.0,897.0,942.55,680.46
2016,8,30,11,15,915.5,119.0,3.55,31.5,910.5,940.98,677.9
2016,8,30,11,30,918.0,120.0,3.6,32.0,924.0,936.21,673.4
2016,8,30,11,45,905.5,128.5,3.65,32.5,925.0,922.57,663.28
2016,8,30,12,0,893.0,137.0,3.7,33.0,926.0,906.0,651.42
2016,8,30,12,15,891.5,137.0,3.8,33.0,923.0,887.8,640.17
2016,8,30,12,30,890.0,137.0,3.9,33.0,920.0,866.82,627.09
2016,8,30,12,45,903.0,127.0,4.0,33.0,913.0,845.21,613.59
2016,8,30,13,0,916.0,117.0,4.1,33.0,906.0,820.33,597.88
2016,8,30,13,15,910.5,116.0,4.15,32.5,886.0,786.97,577.36
2016,8,30,13,30,905.0,115.0,4.2,32.0,866.0,751.42,555.16
2016,8,30,13,45,880.5,122.5,4.3,32.0,834.5,708.94,526.04
2016,8,30,14,0,856.0,130.0,4.4,32.0,803.0,664.3,493.9
2016,8,30,14,15,845.5,127.5,4.4,31.5,769.0,619.87,462.22
2016,8,30,14,30,835.0,125.0,4.4,31.0,735.0,574.53,429.02
2016,8,30,14,45,819.0,123.0,4.45,31.0,694.5,526.16,391.95
2016,8,30,15,0,803.0,121.0,4.5,31.0,654.0,477.81,353.98
2016,8,30,15,15,785.0,117.5,4.5,30.5,608.5,427.54,314.28
2016,8,30,15,30,767.0,114.0,4.5,30.0,563.0,377.98,274.07
2016,8,30,15,45,755.0,105.5,4.55,29.5,516.0,326.7,231.6
2016,8,30,16,0,743.0,97.0,4.6,29.0,469.0,272.64,186.25
2016,8,30,16,15,712.5,92.0,4.5,28.0,417.0,221.72,144.07
2016,8,30,16,30,682.0,87.0,4.4,27.0,365.0,173.65,105.33
2016,8,30,16,45,657.5,77.0,4.35,26.5,314.5,125.05,68.82
2016,8,30,17,0,633.0,67.0,4.3,26.0,264.0,79.06,40.52
2016,8,30,17,15,573.0,60.0,4.1,25.0,211.5,40.54,29.24
2016,8,30,17,30,513.0,53.0,3.9,24.0,159.0,37.74,26.79
2016,8,30,17,45,432.0,41.5,3.7,23.5,113.0,30.63,20.36
2016,8,30,18,0,351.0,30.0,3.5,23.0,67.0,22.99,13.02
2016,8,30,18,15,175.5,15.0,3.35,22.0,33.5,11.34,0.0
2016,8,30,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,162.5,10.5,2.5,13.5,22.0,55.32,0.0
2016,8,31,6,0,325.0,21.0,2.7,14.0,44.0,144.01,80.92
2016,8,31,6,15,438.0,30.0,2.7,14.5,89.5,212.41,161.18
2016,8,31,6,30,551.0,39.0,2.7,15.0,135.0,291.33,231.19
2016,8,31,6,45,622.5,44.0,2.7,16.0,188.5,356.35,288.03
2016,8,31,7,0,694.0,49.0,2.7,17.0,242.0,426.82,346.96
2016,8,31,7,15,736.0,53.5,2.7,17.5,296.0,485.27,394.74
2016,8,31,7,30,778.0,58.0,2.7,18.0,350.0,545.79,442.22
2016,8,31,7,45,809.0,60.5,2.7,19.0,404.0,594.46,478.23
2016,8,31,8,0,840.0,63.0,2.7,20.0,458.0,647.54,515.04
2016,8,31,8,15,860.5,65.5,2.65,20.5,509.0,693.24,545.25
2016,8,31,8,30,881.0,68.0,2.6,21.0,560.0,738.0,574.1
2016,8,31,8,45,897.0,70.0,2.55,22.0,607.0,777.44,597.43
2016,8,31,9,0,913.0,72.0,2.5,23.0,654.0,815.1,619.0
2016,8,31,9,15,924.5,74.0,2.55,23.5,696.0,847.01,638.17
2016,8,31,9,30,936.0,76.0,2.6,24.0,738.0,876.45,655.55
2016,8,31,9,45,941.0,79.5,2.7,25.0,773.5,899.29,667.51
2016,8,31,10,0,946.0,83.0,2.8,26.0,809.0,919.06,677.43
2016,8,31,10,15,952.5,84.0,2.9,26.5,838.0,934.3,685.73
2016,8,31,10,30,959.0,85.0,3.0,27.0,867.0,946.35,692.03
2016,8,31,10,45,960.5,88.0,3.15,27.5,888.0,952.77,695.12
2016,8,31,11,0,962.0,91.0,3.3,28.0,909.0,955.79,696.1
2016,8,31,11,15,965.0,91.5,3.45,28.0,923.0,954.16,695.53
2016,8,31,11,30,968.0,92.0,3.6,28.0,937.0,949.16,692.87
2016,8,31,11,45,967.0,94.0,3.75,28.5,942.0,938.84,685.4
2016,8,31,12,0,966.0,96.0,3.9,29.0,947.0,925.24,675.87
2016,8,31,12,15,965.5,96.0,4.0,29.0,944.5,906.91,664.33
2016,8,31,12,30,965.0,96.0,4.1,29.0,942.0,885.5,650.77
2016,8,31,12,45,956.0,99.5,4.25,29.0,929.5,857.74,633.13
2016,8,31,13,0,947.0,103.0,4.4,29.0,917.0,827.48,613.7
2016,8,31,13,15,943.0,102.5,4.45,29.0,897.5,794.8,592.1
2016,8,31,13,30,939.0,102.0,4.5,29.0,878.0,759.76,568.75
2016,8,31,13,45,932.5,100.5,4.6,29.0,851.0,719.9,541.82
2016,8,31,14,0,926.0,99.0,4.7,29.0,824.0,678.19,511.62
2016,8,31,14,15,917.5,97.5,4.75,28.5,790.0,633.64,479.39
2016,8,31,14,30,909.0,96.0,4.8,28.0,756.0,587.8,445.26
2016,8,31,14,45,899.0,93.0,4.85,28.0,716.0,538.76,406.89
2016,8,31,15,0,889.0,90.0,4.9,28.0,676.0,489.0,366.94
2016,8,31,15,15,873.5,87.5,4.9,27.5,630.5,436.93,324.77
2016,8,31,15,30,858.0,85.0,4.9,27.0,585.0,385.11,281.6
2016,8,31,15,45,829.5,84.5,4.9,26.5,533.0,327.44,233.23
2016,8,31,16,0,801.0,84.0,4.9,26.0,481.0,275.83,188.99
2016,8,31,16,15,772.0,79.5,4.8,25.0,428.0,222.95,144.35
2016,8,31,16,30,743.0,75.0,4.7,24.0,375.0,172.76,103.31
2016,8,31,16,45,692.0,71.5,4.65,23.5,319.5,120.65,65.1
2016,8,31,17,0,641.0,68.0,4.6,23.0,264.0,77.12,40.44
2016,8,31,17,15,578.0,60.5,4.35,22.0,211.0,41.26,30.26
2016,8,31,17,30,515.0,53.0,4.1,21.0,158.0,38.06,27.41
2016,8,31,17,45,414.0,42.5,3.95,20.0,110.5,31.87,21.71
2016,8,31,18,0,313.0,32.0,3.8,19.0,63.0,25.27,14.93
2016,8,31,18,15,156.5,16.0,3.6,18.5,31.5,12.49,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,99.5,13.0,2.3,12.5,19.5,40.13,0.0
2016,9,1,6,0,199.0,26.0,2.5,13.0,39.0,107.46,56.38
2016,9,1,6,15,311.5,40.0,2.5,13.5,82.5,178.52,135.74
2016,9,1,6,30,424.0,54.0,2.5,14.0,126.0,256.36,204.16
2016,9,1,6,45,529.0,58.5,2.5,15.0,181.5,330.8,268.19
2016,9,1,7,0,634.0,63.0,2.5,16.0,237.0,413.42,336.79
2016,9,1,7,15,680.5,68.5,2.45,16.5,291.5,472.66,385.04
2016,9,1,7,30,727.0,74.0,2.4,17.0,346.0,532.0,431.57
2016,9,1,7,45,768.0,76.0,2.4,18.0,401.5,588.62,473.61
2016,9,1,8,0,809.0,78.0,2.4,19.0,457.0,646.39,514.89
2016,9,1,8,15,831.5,81.5,2.35,20.0,508.5,693.52,545.03
2016,9,1,8,30,854.0,85.0,2.3,21.0,560.0,739.81,573.71
2016,9,1,8,45,867.5,89.5,2.25,22.0,606.5,774.67,593.58
2016,9,1,9,0,881.0,94.0,2.2,23.0,653.0,812.05,614.82
2016,9,1,9,15,893.5,96.0,2.2,23.5,695.5,843.73,633.34
2016,9,1,9,30,906.0,98.0,2.2,24.0,738.0,873.07,650.14
2016,9,1,9,45,892.5,112.0,2.2,25.0,768.0,890.5,657.63
2016,9,1,10,0,879.0,126.0,2.2,26.0,798.0,908.91,665.85
2016,9,1,10,15,887.0,127.5,2.3,26.5,827.0,920.06,671.57
2016,9,1,10,30,895.0,129.0,2.4,27.0,856.0,933.01,678.61
2016,9,1,10,45,870.5,147.0,2.5,27.5,869.5,935.37,678.83
2016,9,1,11,0,846.0,165.0,2.6,28.0,883.0,929.67,674.01
2016,9,1,11,15,849.5,166.0,2.75,28.5,896.0,928.34,672.6
2016,9,1,11,30,853.0,167.0,2.9,29.0,909.0,923.97,669.22
2016,9,1,11,45,825.0,184.5,3.05,29.5,906.0,905.57,656.74
2016,9,1,12,0,797.0,202.0,3.2,30.0,903.0,886.34,643.82
2016,9,1,12,15,796.0,202.0,3.35,30.0,900.0,868.67,633.19
2016,9,1,12,30,795.0,202.0,3.5,30.0,897.0,848.48,620.82
2016,9,1,12,45,835.5,176.0,3.7,30.0,898.0,833.48,612.13
2016,9,1,13,0,876.0,150.0,3.9,30.0,899.0,814.89,600.93
2016,9,1,13,15,871.0,148.5,4.0,29.5,879.5,781.71,580.44
2016,9,1,13,30,866.0,147.0,4.1,29.0,860.0,746.47,557.84
2016,9,1,13,45,821.5,163.5,4.25,29.0,823.0,699.93,524.32
2016,9,1,14,0,777.0,180.0,4.4,29.0,786.0,652.46,489.64
2016,9,1,14,15,765.0,176.5,4.4,28.5,751.5,608.69,458.14
2016,9,1,14,30,753.0,173.0,4.4,28.0,717.0,564.37,425.38
2016,9,1,14,45,724.5,174.0,4.45,27.5,674.0,515.54,388.46
2016,9,1,15,0,696.0,175.0,4.5,27.0,631.0,468.1,351.73
2016,9,1,15,15,675.0,169.0,4.4,26.5,585.5,419.06,312.7
2016,9,1,15,30,654.0,163.0,4.3,26.0,540.0,371.27,273.81
2016,9,1,15,45,634.0,152.5,4.25,25.5,492.5,321.19,232.54
2016,9,1,16,0,614.0,142.0,4.2,25.0,445.0,272.71,192.03
2016,9,1,16,15,579.0,133.0,4.15,24.0,393.0,224.17,152.52
2016,9,1,16,30,544.0,124.0,4.1,23.0,341.0,178.84,116.75
2016,9,1,16,45,510.5,110.0,4.05,22.5,290.5,133.11,83.14
2016,9,1,17,0,477.0,96.0,4.0,22.0,240.0,90.96,57.46
2016,9,1,17,15,413.5,82.0,3.9,21.0,189.0,59.44,46.15
2016,9,1,17,30,350.0,68.0,3.8,20.0,138.0,50.66,38.41
2016,9,1,17,45,272.5,50.0,3.75,19.0,94.5,38.07,27.06
2016,9,1,18,0,195.0,32.0,3.7,18.0,51.0,24.82,14.32
2016,9,1,18,15,97.5,16.0,3.55,17.0,25.5,15.73,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,12.0,2.05,12.5,17.5,33.89,0.0
2016,9,2,6,0,162.0,24.0,2.3,13.0,35.0,91.95,43.79
2016,9,2,6,15,270.5,39.5,2.4,13.5,77.0,162.26,122.8
2016,9,2,6,30,379.0,55.0,2.5,14.0,119.0,237.16,188.66
2016,9,2,6,45,480.5,61.0,2.65,15.0,172.0,309.78,251.32
2016,9,2,7,0,582.0,67.0,2.8,16.0,225.0,390.05,318.5
2016,9,2,7,15,630.0,74.0,2.75,17.0,278.5,449.56,366.61
2016,9,2,7,30,678.0,81.0,2.7,18.0,332.0,511.8,414.85
2016,9,2,7,45,717.0,84.5,2.7,19.0,386.0,566.52,455.63
2016,9,2,8,0,756.0,88.0,2.7,20.0,440.0,620.12,494.19
2016,9,2,8,15,780.0,92.0,2.65,21.0,490.5,666.98,525.42
2016,9,2,8,30,804.0,96.0,2.6,22.0,541.0,713.2,554.55
2016,9,2,8,45,820.5,99.5,2.6,23.0,587.0,752.15,578.04
2016,9,2,9,0,837.0,103.0,2.6,24.0,633.0,789.47,599.95
2016,9,2,9,15,850.0,106.0,2.65,24.5,674.5,821.49,619.36
2016,9,2,9,30,863.0,109.0,2.7,25.0,716.0,851.27,637.12
2016,9,2,9,45,891.0,102.0,2.75,25.5,755.5,876.08,651.44
2016,9,2,10,0,919.0,95.0,2.8,26.0,795.0,903.47,667.48
2016,9,2,10,15,925.5,96.0,2.9,26.5,823.5,918.15,675.39
2016,9,2,10,30,932.0,97.0,3.0,27.0,852.0,929.73,681.44
2016,9,2,10,45,915.0,110.0,3.1,27.5,867.0,929.77,679.99
2016,9,2,11,0,898.0,123.0,3.2,28.0,882.0,926.22,676.38
2016,9,2,11,15,901.0,123.5,3.35,28.0,895.0,924.36,675.69
2016,9,2,11,30,904.0,124.0,3.5,28.0,908.0,919.34,672.98
2016,9,2,11,45,886.5,135.0,3.7,28.5,907.5,903.83,662.33
2016,9,2,12,0,869.0,146.0,3.9,29.0,907.0,885.51,649.86
2016,9,2,12,15,868.0,146.0,4.0,29.0,904.0,867.85,638.65
2016,9,2,12,30,867.0,146.0,4.1,29.0,901.0,849.08,626.69
2016,9,2,12,45,864.0,145.0,4.2,29.0,889.5,822.99,609.75
2016,9,2,13,0,861.0,144.0,4.3,29.0,878.0,794.47,591.11
2016,9,2,13,15,855.5,143.0,4.3,29.0,858.5,761.83,569.19
2016,9,2,13,30,850.0,142.0,4.3,29.0,839.0,727.21,545.2
2016,9,2,13,45,827.5,147.5,4.3,29.0,808.0,685.61,514.91
2016,9,2,14,0,805.0,153.0,4.3,29.0,777.0,643.58,483.85
2016,9,2,14,15,794.0,150.0,4.25,28.5,743.5,600.26,452.33
2016,9,2,14,30,783.0,147.0,4.2,28.0,710.0,556.2,419.47
2016,9,2,14,45,767.5,143.5,4.2,28.0,670.0,506.09,380.67
2016,9,2,15,0,752.0,140.0,4.2,28.0,630.0,458.6,342.86
2016,9,2,15,15,732.0,135.5,4.2,27.5,585.0,408.76,303.07
2016,9,2,15,30,712.0,131.0,4.2,27.0,540.0,359.93,263.08
2016,9,2,15,45,689.5,124.0,4.2,26.5,491.5,309.4,221.08
2016,9,2,16,0,667.0,117.0,4.2,26.0,443.0,260.6,180.0
2016,9,2,16,15,632.5,110.0,4.15,25.5,391.0,211.41,139.37
2016,9,2,16,30,598.0,103.0,4.1,25.0,339.0,165.63,103.06
2016,9,2,16,45,555.5,93.5,4.1,24.5,287.5,120.53,70.98
2016,9,2,17,0,513.0,84.0,4.1,24.0,236.0,80.08,48.37
2016,9,2,17,15,446.5,73.0,3.95,23.0,185.5,52.67,39.92
2016,9,2,17,30,380.0,62.0,3.8,22.0,135.0,46.06,34.09
2016,9,2,17,45,290.5,46.5,3.7,21.0,92.0,35.38,24.45
2016,9,2,18,0,201.0,31.0,3.6,20.0,49.0,24.12,13.2
2016,9,2,18,15,100.5,15.5,3.45,19.0,24.5,15.24,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,12.5,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,3.5,13.0,21.0,21.28,5.23
2016,9,3,6,15,33.0,41.5,3.6,13.0,47.0,59.87,42.98
2016,9,3,6,30,66.0,62.0,3.7,13.0,73.0,102.59,80.38
2016,9,3,6,45,89.0,85.0,3.8,13.5,105.5,141.42,114.27
2016,9,3,7,0,112.0,108.0,3.9,14.0,138.0,181.72,148.87
2016,9,3,7,15,130.0,129.0,3.9,14.5,171.0,218.32,179.6
2016,9,3,7,30,148.0,150.0,3.9,15.0,204.0,256.08,210.55
2016,9,3,7,45,135.5,174.0,3.9,15.5,229.5,279.09,228.2
2016,9,3,8,0,123.0,198.0,3.9,16.0,255.0,300.57,244.13
2016,9,3,8,15,66.0,188.5,3.85,16.5,219.5,243.18,195.74
2016,9,3,8,30,9.0,179.0,3.8,17.0,184.0,184.72,146.21
2016,9,3,8,45,413.5,144.0,3.8,18.0,404.5,485.43,393.22
2016,9,3,9,0,818.0,109.0,3.8,19.0,625.0,778.91,612.15
2016,9,3,9,15,832.0,111.5,3.8,19.5,666.0,810.65,630.26
2016,9,3,9,30,846.0,114.0,3.8,20.0,707.0,840.24,648.43
2016,9,3,9,45,859.5,114.5,3.85,21.0,743.0,864.86,661.97
2016,9,3,10,0,873.0,115.0,3.9,22.0,779.0,882.48,670.58
2016,9,3,10,15,881.0,116.5,3.95,22.0,807.5,898.27,680.61
2016,9,3,10,30,889.0,118.0,4.0,22.0,836.0,911.13,688.72
2016,9,3,10,45,862.5,138.0,4.05,22.5,849.0,913.69,688.57
2016,9,3,11,0,836.0,158.0,4.1,23.0,862.0,908.46,683.28
2016,9,3,11,15,840.0,158.5,4.2,23.0,875.5,907.0,682.35
2016,9,3,11,30,844.0,159.0,4.3,23.0,889.0,902.53,679.44
2016,9,3,11,45,821.0,174.5,4.4,23.5,887.5,886.73,667.54
2016,9,3,12,0,798.0,190.0,4.5,24.0,886.0,868.38,654.1
2016,9,3,12,15,797.5,190.0,4.65,24.0,883.5,851.48,643.52
2016,9,3,12,30,797.0,190.0,4.8,24.0,881.0,832.05,631.12
2016,9,3,12,45,815.5,177.0,5.0,24.0,876.0,812.61,618.93
2016,9,3,13,0,834.0,164.0,5.2,24.0,871.0,789.93,604.31
2016,9,3,13,15,829.0,162.5,5.3,23.5,852.0,757.8,583.27
2016,9,3,13,30,824.0,161.0,5.4,23.0,833.0,723.73,559.55
2016,9,3,13,45,789.0,173.0,5.5,23.0,800.0,680.83,527.17
2016,9,3,14,0,754.0,185.0,5.6,23.0,767.0,636.36,493.18
2016,9,3,14,15,742.0,181.0,5.6,22.5,733.0,593.01,460.54
2016,9,3,14,30,730.0,177.0,5.6,22.0,699.0,549.17,426.72
2016,9,3,14,45,724.0,168.0,5.6,21.5,661.0,503.45,390.69
2016,9,3,15,0,718.0,159.0,5.6,21.0,623.0,457.15,353.17
2016,9,3,15,15,697.5,153.5,5.45,20.5,578.0,407.82,312.19
2016,9,3,15,30,677.0,148.0,5.3,20.0,533.0,359.64,271.3
2016,9,3,15,45,662.0,137.0,5.2,19.5,486.0,309.55,228.23
2016,9,3,16,0,647.0,126.0,5.1,19.0,439.0,260.5,185.58
2016,9,3,16,15,611.5,118.5,4.95,18.5,387.0,211.87,144.42
2016,9,3,16,30,576.0,111.0,4.8,18.0,335.0,166.84,108.01
2016,9,3,16,45,530.5,100.5,4.7,17.5,283.0,122.03,75.76
2016,9,3,17,0,485.0,90.0,4.6,17.0,231.0,81.39,52.79
2016,9,3,17,15,418.5,77.5,4.4,16.5,181.0,56.36,44.27
2016,9,3,17,30,352.0,65.0,4.2,16.0,131.0,48.66,37.21
2016,9,3,17,45,260.0,48.0,4.05,15.5,88.0,36.78,26.18
2016,9,3,18,0,168.0,31.0,3.9,15.0,45.0,24.25,13.08
2016,9,3,18,15,84.0,15.5,3.8,14.5,22.5,15.24,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,10.0,3.7,10.5,11.0,14.13,0.0
2016,9,4,6,0,32.0,20.0,3.8,11.0,22.0,34.79,9.67
2016,9,4,6,15,92.5,47.0,3.75,11.0,60.5,95.84,71.75
2016,9,4,6,30,153.0,74.0,3.7,11.0,99.0,161.42,129.47
2016,9,4,6,45,212.5,98.5,3.7,11.5,147.0,222.39,182.72
2016,9,4,7,0,272.0,123.0,3.7,12.0,195.0,288.28,239.12
2016,9,4,7,15,321.0,142.5,3.6,12.5,246.0,346.86,288.08
2016,9,4,7,30,370.0,162.0,3.5,13.0,297.0,409.08,338.55
2016,9,4,7,45,408.0,177.5,3.45,13.5,348.0,462.8,380.83
2016,9,4,8,0,446.0,193.0,3.4,14.0,399.0,525.39,428.72
2016,9,4,8,15,476.5,205.5,3.35,14.5,447.5,574.59,465.1
2016,9,4,8,30,507.0,218.0,3.3,15.0,496.0,624.33,501.05
2016,9,4,8,45,532.5,227.0,3.25,15.5,541.0,666.68,530.69
2016,9,4,9,0,558.0,236.0,3.2,16.0,586.0,708.65,559.47
2016,9,4,9,15,577.0,242.5,3.25,16.5,625.5,741.98,581.87
2016,9,4,9,30,596.0,249.0,3.3,17.0,665.0,774.1,603.17
2016,9,4,9,45,687.0,212.0,3.4,18.0,714.5,822.65,637.37
2016,9,4,10,0,778.0,175.0,3.5,19.0,764.0,869.28,667.35
2016,9,4,10,15,787.5,177.0,3.6,19.5,792.0,885.14,676.32
2016,9,4,10,30,797.0,179.0,3.7,20.0,820.0,898.3,683.71
2016,9,4,10,45,725.5,226.5,3.8,20.5,821.5,884.16,672.32
2016,9,4,11,0,654.0,274.0,3.9,21.0,823.0,865.45,655.92
2016,9,4,11,15,658.5,275.5,4.0,21.0,835.5,865.01,655.8
2016,9,4,11,30,663.0,277.0,4.1,21.0,848.0,862.08,653.86
2016,9,4,11,45,626.0,301.0,4.25,21.5,842.5,842.85,638.31
2016,9,4,12,0,589.0,325.0,4.4,22.0,837.0,822.6,622.11
2016,9,4,12,15,588.0,323.5,4.5,22.0,833.5,806.15,611.08
2016,9,4,12,30,587.0,322.0,4.6,22.0,830.0,787.84,598.63
2016,9,4,12,45,680.0,263.0,4.75,22.5,843.5,786.29,599.85
2016,9,4,13,0,773.0,204.0,4.9,23.0,857.0,778.62,596.33
2016,9,4,13,15,767.5,201.5,4.95,23.0,837.5,746.25,572.93
2016,9,4,13,30,762.0,199.0,5.0,23.0,818.0,712.19,548.07
2016,9,4,13,45,695.0,226.0,5.1,23.0,777.0,663.84,511.33
2016,9,4,14,0,628.0,253.0,5.2,23.0,736.0,618.52,476.44
2016,9,4,14,15,614.5,247.0,5.2,22.5,702.0,577.17,445.71
2016,9,4,14,30,601.0,241.0,5.2,22.0,668.0,535.69,414.18
2016,9,4,14,45,585.5,232.5,5.25,22.0,629.0,491.13,378.97
2016,9,4,15,0,570.0,224.0,5.3,22.0,590.0,447.06,343.44
2016,9,4,15,15,547.0,214.5,5.2,21.5,546.0,399.87,305.36
2016,9,4,15,30,524.0,205.0,5.1,21.0,502.0,354.28,267.9
2016,9,4,15,45,528.0,184.0,5.1,20.5,459.5,308.46,229.24
2016,9,4,16,0,532.0,163.0,5.1,20.0,417.0,261.99,189.41
2016,9,4,16,15,495.0,151.0,4.95,19.5,366.5,214.85,150.64
2016,9,4,16,30,458.0,139.0,4.8,19.0,316.0,171.43,116.42
2016,9,4,16,45,447.0,118.5,4.65,18.5,269.5,126.94,83.21
2016,9,4,17,0,436.0,98.0,4.5,18.0,223.0,83.81,56.8
2016,9,4,17,15,370.0,83.0,4.2,17.0,173.5,60.92,48.16
2016,9,4,17,30,304.0,68.0,3.9,16.0,124.0,51.31,39.47
2016,9,4,17,45,231.5,48.5,3.6,15.5,83.0,37.37,26.59
2016,9,4,18,0,159.0,29.0,3.3,15.0,42.0,22.7,11.13
2016,9,4,18,15,79.5,14.5,3.15,14.5,21.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,26.5,10.0,1.35,10.5,11.5,16.9,0.0
2016,9,5,6,0,53.0,20.0,1.5,11.0,23.0,45.06,10.6
2016,9,5,6,15,128.0,44.0,1.5,11.5,62.0,109.71,81.94
2016,9,5,6,30,203.0,68.0,1.5,12.0,101.0,173.58,138.07
2016,9,5,6,45,326.0,78.0,1.5,12.5,154.0,254.08,206.83
2016,9,5,7,0,449.0,88.0,1.5,13.0,207.0,340.84,279.48
2016,9,5,7,15,501.5,98.5,1.4,14.0,258.5,399.88,326.94
2016,9,5,7,30,554.0,109.0,1.3,15.0,310.0,464.81,376.9
2016,9,5,7,45,604.0,113.5,1.25,16.0,363.5,522.96,419.91
2016,9,5,8,0,654.0,118.0,1.2,17.0,417.0,583.09,462.68
2016,9,5,8,15,682.0,123.5,1.25,18.0,467.0,630.54,495.18
2016,9,5,8,30,710.0,129.0,1.3,19.0,517.0,677.8,526.69
2016,9,5,8,45,721.5,138.0,1.4,20.0,561.0,715.86,550.87
2016,9,5,9,0,733.0,147.0,1.5,21.0,605.0,752.18,573.05
2016,9,5,9,15,749.5,151.0,1.6,21.5,646.0,785.2,593.78
2016,9,5,9,30,766.0,155.0,1.7,22.0,687.0,816.35,613.13
2016,9,5,9,45,807.5,143.0,1.85,23.0,729.5,846.58,631.02
2016,9,5,10,0,849.0,131.0,2.0,24.0,772.0,878.48,649.86
2016,9,5,10,15,857.5,133.0,2.15,24.5,800.5,894.54,659.34
2016,9,5,10,30,866.0,135.0,2.3,25.0,829.0,907.68,667.08
2016,9,5,10,45,813.0,169.5,2.5,26.0,834.5,897.31,658.5
2016,9,5,11,0,760.0,204.0,2.7,27.0,840.0,885.88,649.42
2016,9,5,11,15,764.0,205.0,2.85,27.0,852.5,884.44,649.19
2016,9,5,11,30,768.0,206.0,3.0,27.0,865.0,880.2,647.08
2016,9,5,11,45,729.0,230.5,3.15,27.5,859.0,859.8,632.9
2016,9,5,12,0,690.0,255.0,3.3,28.0,853.0,837.27,616.0
2016,9,5,12,15,689.0,255.0,3.4,28.0,850.0,820.82,605.29
2016,9,5,12,30,688.0,255.0,3.5,28.0,847.0,802.18,592.94
2016,9,5,12,45,722.5,231.0,3.6,28.5,845.5,786.15,582.17
2016,9,5,13,0,757.0,207.0,3.7,29.0,844.0,766.44,568.67
2016,9,5,13,15,751.0,205.0,3.75,28.5,824.5,734.6,547.6
2016,9,5,13,30,745.0,203.0,3.8,28.0,805.0,701.14,525.02
2016,9,5,13,45,692.5,221.5,3.9,28.0,767.0,655.1,491.36
2016,9,5,14,0,640.0,240.0,4.0,28.0,729.0,611.12,458.76
2016,9,5,14,15,626.0,234.5,4.05,27.5,695.5,569.63,428.93
2016,9,5,14,30,612.0,229.0,4.1,27.0,662.0,528.01,398.23
2016,9,5,14,45,593.5,222.0,4.15,27.0,622.0,482.95,363.54
2016,9,5,15,0,575.0,215.0,4.2,27.0,582.0,438.62,328.7
2016,9,5,15,15,551.5,206.0,4.2,26.5,538.0,391.55,291.76
2016,9,5,15,30,528.0,197.0,4.2,26.0,494.0,346.13,255.38
2016,9,5,15,45,522.5,179.0,4.25,26.0,450.0,299.97,217.11
2016,9,5,16,0,517.0,161.0,4.3,26.0,406.0,254.08,178.71
2016,9,5,16,15,479.5,149.0,4.2,25.5,355.5,207.8,141.81
2016,9,5,16,30,442.0,137.0,4.1,25.0,305.0,165.29,109.43
2016,9,5,16,45,429.0,116.5,4.0,24.5,259.5,121.55,77.99
2016,9,5,17,0,416.0,96.0,3.9,24.0,214.0,79.39,53.37
2016,9,5,17,15,350.0,80.5,3.45,23.0,165.0,59.16,45.44
2016,9,5,17,30,284.0,65.0,3.0,22.0,116.0,49.07,36.51
2016,9,5,17,45,219.5,45.5,2.6,21.0,77.0,35.05,23.88
2016,9,5,18,0,155.0,26.0,2.2,20.0,38.0,20.31,8.14
2016,9,5,18,15,77.5,13.0,2.05,19.0,19.0,12.78,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.0,9.5,0.5,13.5,14.0,29.71,0.0
2016,9,6,6,0,154.0,19.0,0.5,14.0,28.0,79.49,14.65
2016,9,6,6,15,270.0,34.0,0.6,15.0,69.0,153.88,112.9
2016,9,6,6,30,386.0,49.0,0.7,16.0,110.0,230.52,179.22
2016,9,6,6,45,460.0,59.5,0.8,17.0,160.0,294.21,233.49
2016,9,6,7,0,534.0,70.0,0.9,18.0,210.0,363.85,290.66
2016,9,6,7,15,585.5,78.0,1.0,19.0,263.0,423.92,338.33
2016,9,6,7,30,637.0,86.0,1.1,20.0,316.0,487.02,386.44
2016,9,6,7,45,674.0,92.0,1.2,21.0,369.0,541.38,426.26
2016,9,6,8,0,711.0,98.0,1.3,22.0,422.0,596.8,465.52
2016,9,6,8,15,737.5,102.5,1.45,23.0,472.0,643.87,497.92
2016,9,6,8,30,764.0,107.0,1.6,24.0,522.0,687.99,526.76
2016,9,6,8,45,781.0,112.0,1.8,25.5,568.0,727.49,550.66
2016,9,6,9,0,798.0,117.0,2.0,27.0,614.0,765.43,573.03
2016,9,6,9,15,813.0,120.0,2.05,27.5,655.5,797.8,592.41
2016,9,6,9,30,828.0,123.0,2.1,28.0,697.0,828.08,610.27
2016,9,6,9,45,837.5,126.5,2.2,29.0,732.0,851.95,622.96
2016,9,6,10,0,847.0,130.0,2.3,30.0,767.0,873.17,633.89
2016,9,6,10,15,855.5,132.0,2.35,30.0,795.5,889.13,643.55
2016,9,6,10,30,864.0,134.0,2.4,30.0,824.0,902.18,651.45
2016,9,6,10,45,824.5,160.0,2.45,30.5,832.0,895.04,645.11
2016,9,6,11,0,785.0,186.0,2.5,31.0,840.0,886.69,638.29
2016,9,6,11,15,789.0,187.0,2.55,31.0,853.0,882.9,635.85
2016,9,6,11,30,793.0,188.0,2.6,31.0,866.0,878.88,633.32
2016,9,6,11,45,756.5,210.0,2.65,31.5,860.0,860.22,620.09
2016,9,6,12,0,720.0,232.0,2.7,32.0,854.0,837.35,603.8
2016,9,6,12,15,719.0,232.5,2.75,32.0,851.0,820.97,593.2
2016,9,6,12,30,718.0,233.0,2.8,32.0,848.0,802.3,580.95
2016,9,6,12,45,741.0,217.0,2.85,32.5,844.0,784.19,568.54
2016,9,6,13,0,764.0,201.0,2.9,33.0,840.0,762.89,553.85
2016,9,6,13,15,757.5,198.5,2.95,33.0,820.5,730.02,531.64
2016,9,6,13,30,751.0,196.0,3.0,33.0,801.0,695.55,508.04
2016,9,6,13,45,703.5,212.0,3.05,33.0,764.0,650.4,475.95
2016,9,6,14,0,656.0,228.0,3.1,33.0,727.0,606.93,444.61
2016,9,6,14,15,642.0,223.0,3.15,32.5,693.0,565.3,415.49
2016,9,6,14,30,628.0,218.0,3.2,32.0,659.0,523.63,385.56
2016,9,6,14,45,606.0,213.0,3.25,32.0,618.5,478.14,351.39
2016,9,6,15,0,584.0,208.0,3.3,32.0,578.0,433.59,317.2
2016,9,6,15,15,560.5,199.5,3.3,31.5,533.5,386.63,281.18
2016,9,6,15,30,537.0,191.0,3.3,31.0,489.0,341.31,245.65
2016,9,6,15,45,528.0,174.0,3.35,30.5,445.0,294.6,208.29
2016,9,6,16,0,519.0,157.0,3.4,30.0,401.0,248.51,170.96
2016,9,6,16,15,480.5,145.5,3.2,29.0,350.5,202.54,135.33
2016,9,6,16,30,442.0,134.0,3.0,28.0,300.0,160.45,104.23
2016,9,6,16,45,425.0,114.5,2.85,27.5,254.0,117.31,74.23
2016,9,6,17,0,408.0,95.0,2.7,27.0,208.0,76.15,51.51
2016,9,6,17,15,339.0,79.0,2.3,25.5,159.5,58.21,44.1
2016,9,6,17,30,270.0,63.0,1.9,24.0,111.0,47.64,34.93
2016,9,6,17,45,202.5,43.5,1.55,23.0,72.5,33.56,22.3
2016,9,6,18,0,135.0,24.0,1.2,22.0,34.0,18.75,5.74
2016,9,6,18,15,67.5,12.0,1.15,21.5,17.0,11.8,0.0
2016,9,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,60.0,9.0,0.9,18.5,12.0,24.59,0.0
2016,9,7,6,0,120.0,18.0,0.9,19.0,24.0,66.87,3.52
2016,9,7,6,15,228.0,34.5,1.0,20.0,64.0,138.35,98.98
2016,9,7,6,30,336.0,51.0,1.1,21.0,104.0,210.93,161.14
2016,9,7,6,45,411.0,64.0,1.2,22.0,153.5,274.26,214.33
2016,9,7,7,0,486.0,77.0,1.3,23.0,203.0,346.08,272.47
2016,9,7,7,15,538.5,86.5,1.4,23.5,256.0,406.33,320.38
2016,9,7,7,30,591.0,96.0,1.5,24.0,309.0,469.71,369.04
2016,9,7,7,45,627.0,104.0,1.6,25.0,361.0,523.86,408.46
2016,9,7,8,0,663.0,112.0,1.7,26.0,413.0,579.06,447.32
2016,9,7,8,15,691.0,118.0,1.65,26.5,463.0,627.15,479.95
2016,9,7,8,30,719.0,124.0,1.6,27.0,513.0,675.04,511.45
2016,9,7,8,45,736.0,130.5,1.6,28.0,558.5,714.64,535.13
2016,9,7,9,0,753.0,137.0,1.6,29.0,604.0,752.79,556.98
2016,9,7,9,15,769.0,141.0,1.55,29.5,645.5,785.71,575.57
2016,9,7,9,30,785.0,145.0,1.5,30.0,687.0,816.69,592.63
2016,9,7,9,45,841.0,126.5,1.45,30.5,733.5,852.42,612.49
2016,9,7,10,0,897.0,108.0,1.4,31.0,780.0,885.35,630.17
2016,9,7,10,15,904.5,109.5,1.4,31.5,808.0,900.66,637.2
2016,9,7,10,30,912.0,111.0,1.4,32.0,836.0,912.92,642.58
2016,9,7,10,45,894.0,124.5,1.4,32.5,850.5,912.19,639.98
2016,9,7,11,0,876.0,138.0,1.4,33.0,865.0,911.81,637.89
2016,9,7,11,15,879.0,139.0,1.45,33.0,878.0,906.11,634.56
2016,9,7,11,30,882.0,140.0,1.5,33.0,891.0,901.19,631.86
2016,9,7,11,45,861.5,152.5,1.55,33.5,889.0,887.59,622.55
2016,9,7,12,0,841.0,165.0,1.6,34.0,887.0,868.13,609.72
2016,9,7,12,15,839.5,165.0,1.65,34.0,883.5,849.56,598.78
2016,9,7,12,30,838.0,165.0,1.7,34.0,880.0,828.35,586.13
2016,9,7,12,45,829.0,167.0,1.8,34.0,866.5,800.77,569.81
2016,9,7,13,0,820.0,169.0,1.9,34.0,853.0,771.15,552.01
2016,9,7,13,15,813.5,167.5,1.95,34.0,833.0,738.14,530.38
2016,9,7,13,30,807.0,166.0,2.0,34.0,813.0,703.34,507.16
2016,9,7,13,45,777.0,174.0,2.1,34.0,780.0,659.09,477.03
2016,9,7,14,0,747.0,182.0,2.2,34.0,747.0,616.3,447.22
2016,9,7,14,15,734.0,178.0,2.3,33.5,712.5,572.65,417.26
2016,9,7,14,30,721.0,174.0,2.4,33.0,678.0,528.63,386.05
2016,9,7,14,45,695.5,172.5,2.5,33.0,635.5,480.81,350.39
2016,9,7,15,0,670.0,171.0,2.6,33.0,593.0,434.2,314.76
2016,9,7,15,15,647.5,164.5,2.65,32.5,548.0,385.71,277.45
2016,9,7,15,30,625.0,158.0,2.7,32.0,503.0,338.69,240.36
2016,9,7,15,45,587.0,152.5,2.75,32.0,452.5,289.88,201.31
2016,9,7,16,0,549.0,147.0,2.8,32.0,402.0,244.11,164.74
2016,9,7,16,15,510.0,136.0,2.75,31.0,351.0,197.14,128.67
2016,9,7,16,30,471.0,125.0,2.7,30.0,300.0,154.07,97.3
2016,9,7,16,45,412.5,112.5,2.7,29.5,248.0,112.55,70.83
2016,9,7,17,0,354.0,100.0,2.7,29.0,196.0,77.23,53.79
2016,9,7,17,15,289.0,81.5,2.45,27.5,148.5,60.44,45.57
2016,9,7,17,30,224.0,63.0,2.2,26.0,101.0,50.42,36.87
2016,9,7,17,45,147.0,41.0,2.0,25.0,62.5,33.61,21.97
2016,9,7,18,0,70.0,19.0,1.8,24.0,24.0,16.1,2.49
2016,9,7,18,15,35.0,9.5,1.7,23.0,12.0,9.34,0.0
2016,9,7,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,9.0,14.53,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,18.0,37.69,0.0
2016,9,8,6,15,134.0,37.0,1.15,15.5,55.0,101.48,72.81
2016,9,8,6,30,213.0,59.0,1.2,16.0,92.0,164.59,127.99
2016,9,8,6,45,294.5,76.0,1.25,16.5,141.0,235.42,188.04
2016,9,8,7,0,376.0,93.0,1.3,17.0,190.0,307.41,247.88
2016,9,8,7,15,428.5,106.0,1.2,18.0,240.5,365.65,294.25
2016,9,8,7,30,481.0,119.0,1.1,19.0,291.0,427.5,341.39
2016,9,8,7,45,532.0,126.0,1.05,20.0,343.0,484.67,383.34
2016,9,8,8,0,583.0,133.0,1.0,21.0,395.0,547.36,427.57
2016,9,8,8,15,612.5,140.5,0.95,21.5,444.0,595.44,460.25
2016,9,8,8,30,642.0,148.0,0.9,22.0,493.0,643.51,491.98
2016,9,8,8,45,658.5,156.5,0.9,23.0,537.0,682.56,515.9
2016,9,8,9,0,675.0,165.0,0.9,24.0,581.0,720.31,538.34
2016,9,8,9,15,692.5,170.0,0.9,25.0,621.5,753.59,557.35
2016,9,8,9,30,710.0,175.0,0.9,26.0,662.0,785.17,574.47
2016,9,8,9,45,729.5,175.5,0.95,27.5,698.5,811.73,587.5
2016,9,8,10,0,749.0,176.0,1.0,29.0,735.0,836.24,599.08
2016,9,8,10,15,758.5,178.5,1.05,29.5,763.0,851.99,607.4
2016,9,8,10,30,768.0,181.0,1.1,30.0,791.0,865.12,614.21
2016,9,8,10,45,733.0,206.5,1.2,30.5,800.0,860.65,610.7
2016,9,8,11,0,698.0,232.0,1.3,31.0,809.0,852.77,604.9
2016,9,8,11,15,702.0,233.5,1.4,31.0,821.5,851.67,605.07
2016,9,8,11,30,706.0,235.0,1.5,31.0,834.0,847.97,603.48
2016,9,8,11,45,672.0,256.0,1.6,31.5,828.5,828.76,589.72
2016,9,8,12,0,638.0,277.0,1.7,32.0,823.0,807.68,574.83
2016,9,8,12,15,637.0,276.5,1.75,32.0,819.5,791.39,564.67
2016,9,8,12,30,636.0,276.0,1.8,32.0,816.0,773.09,553.06
2016,9,8,12,45,695.5,238.5,1.9,32.5,821.5,764.0,548.3
2016,9,8,13,0,755.0,201.0,2.0,33.0,827.0,750.0,539.97
2016,9,8,13,15,748.0,198.5,2.05,33.0,807.5,716.97,517.99
2016,9,8,13,30,741.0,196.0,2.1,33.0,788.0,682.4,494.71
2016,9,8,13,45,685.0,216.0,2.2,33.0,748.5,636.21,462.46
2016,9,8,14,0,629.0,236.0,2.3,33.0,709.0,592.37,431.33
2016,9,8,14,15,615.0,230.5,2.4,32.5,675.5,551.39,403.13
2016,9,8,14,30,601.0,225.0,2.5,32.0,642.0,510.23,373.95
2016,9,8,14,45,569.0,223.0,2.6,32.0,599.5,463.91,339.52
2016,9,8,15,0,537.0,221.0,2.7,32.0,557.0,419.54,305.88
2016,9,8,15,15,513.5,211.0,2.75,31.5,513.0,373.6,270.97
2016,9,8,15,30,490.0,201.0,2.8,31.0,469.0,329.38,236.66
2016,9,8,15,45,470.0,186.0,2.9,30.5,423.5,283.73,200.78
2016,9,8,16,0,450.0,171.0,3.0,30.0,378.0,239.85,166.03
2016,9,8,16,15,413.0,156.5,3.05,29.0,328.5,195.44,132.25
2016,9,8,16,30,376.0,142.0,3.1,28.0,279.0,158.86,105.98
2016,9,8,16,45,346.5,121.5,3.15,27.5,232.5,117.8,78.36
2016,9,8,17,0,317.0,101.0,3.2,27.0,186.0,80.05,62.42
2016,9,8,17,15,256.5,81.0,3.05,26.0,139.5,63.66,48.55
2016,9,8,17,30,196.0,61.0,2.9,25.0,93.0,48.9,35.68
2016,9,8,17,45,134.5,39.0,2.8,24.0,57.5,32.04,20.61
2016,9,8,18,0,73.0,17.0,2.7,23.0,22.0,14.47,0.0
2016,9,8,18,15,36.5,8.5,2.65,22.0,11.0,8.36,0.0
2016,9,8,18,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
