Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,8.0,0.4,14.5,11.0,24.4,0.0
2016,9,9,6,0,128.0,16.0,0.4,15.0,22.0,65.34,0.0
2016,9,9,6,15,243.0,32.0,0.4,15.5,62.0,139.62,99.9
2016,9,9,6,30,358.0,48.0,0.4,16.0,102.0,215.24,166.02
2016,9,9,6,45,437.0,59.0,0.4,17.0,151.5,279.89,220.55
2016,9,9,7,0,516.0,70.0,0.4,18.0,201.0,350.97,278.12
2016,9,9,7,15,568.5,78.0,0.45,19.0,253.5,410.41,324.75
2016,9,9,7,30,621.0,86.0,0.5,20.0,306.0,472.96,371.8
2016,9,9,7,45,660.5,92.0,0.55,21.0,358.5,527.89,411.36
2016,9,9,8,0,700.0,98.0,0.6,22.0,411.0,584.09,450.39
2016,9,9,8,15,727.0,102.5,0.7,23.0,461.0,630.82,481.95
2016,9,9,8,30,754.0,107.0,0.8,24.0,511.0,677.23,512.17
2016,9,9,8,45,775.5,110.5,0.95,25.0,557.5,715.29,535.81
2016,9,9,9,0,797.0,114.0,1.1,26.0,604.0,754.68,560.06
2016,9,9,9,15,812.0,117.0,1.2,26.5,645.0,786.76,579.62
2016,9,9,9,30,827.0,120.0,1.3,27.0,686.0,816.74,597.74
2016,9,9,9,45,859.0,112.5,1.4,28.0,726.5,847.21,614.88
2016,9,9,10,0,891.0,105.0,1.5,29.0,767.0,871.57,627.9
2016,9,9,10,15,898.5,106.0,1.55,29.5,795.0,886.14,635.34
2016,9,9,10,30,906.0,107.0,1.6,30.0,823.0,897.69,641.02
2016,9,9,10,45,904.5,112.0,1.65,31.0,842.0,902.49,641.25
2016,9,9,11,0,903.0,117.0,1.7,32.0,861.0,904.01,639.57
2016,9,9,11,15,906.0,117.5,1.65,32.5,874.0,901.59,635.74
2016,9,9,11,30,909.0,118.0,1.6,33.0,887.0,896.0,630.08
2016,9,9,11,45,904.0,122.0,1.6,33.5,889.5,883.98,621.15
2016,9,9,12,0,899.0,126.0,1.6,34.0,892.0,868.97,610.52
2016,9,9,12,15,898.0,126.0,1.6,34.0,888.5,850.43,599.03
2016,9,9,12,30,897.0,126.0,1.6,34.0,885.0,829.05,585.82
2016,9,9,12,45,884.0,131.0,1.6,34.0,870.5,800.56,568.09
2016,9,9,13,0,871.0,136.0,1.6,34.0,856.0,769.97,549.02
2016,9,9,13,15,865.5,134.5,1.65,34.0,835.5,736.42,528.21
2016,9,9,13,30,860.0,133.0,1.7,34.0,815.0,700.68,504.47
2016,9,9,13,45,844.5,135.0,1.75,34.0,785.5,660.07,476.77
2016,9,9,14,0,829.0,137.0,1.8,34.0,756.0,618.53,447.79
2016,9,9,14,15,817.0,134.5,1.85,34.0,721.5,574.08,416.17
2016,9,9,14,30,805.0,132.0,1.9,34.0,687.0,528.94,383.19
2016,9,9,14,45,788.5,129.0,2.0,34.0,646.0,480.81,347.31
2016,9,9,15,0,772.0,126.0,2.1,34.0,605.0,429.8,308.36
2016,9,9,15,15,751.0,121.5,2.2,33.5,559.0,378.98,269.01
2016,9,9,15,30,730.0,117.0,2.3,33.0,513.0,329.26,229.39
2016,9,9,15,45,701.0,112.0,2.4,32.5,463.5,278.32,188.33
2016,9,9,16,0,672.0,107.0,2.5,32.0,414.0,229.8,149.01
2016,9,9,16,15,634.0,100.5,2.6,31.0,361.5,181.16,111.17
2016,9,9,16,30,596.0,94.0,2.7,30.0,309.0,136.35,78.78
2016,9,9,16,45,541.0,85.5,2.8,29.0,256.5,92.89,52.82
2016,9,9,17,0,486.0,77.0,2.9,28.0,204.0,55.51,41.5
2016,9,9,17,15,408.5,65.0,2.85,26.5,154.5,47.79,35.01
2016,9,9,17,30,331.0,53.0,2.8,25.0,105.0,40.11,28.22
2016,9,9,17,45,221.5,36.0,2.75,24.0,65.5,27.81,16.96
2016,9,9,18,0,112.0,19.0,2.7,23.0,26.0,14.88,0.0
2016,9,9,18,15,56.0,9.5,2.6,22.0,13.0,9.34,0.0
2016,9,9,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,7.5,1.0,13.5,9.0,7.37,0.0
2016,9,10,6,0,64.0,15.0,1.1,14.0,18.0,40.05,0.0
2016,9,10,6,15,165.0,34.0,1.1,14.5,55.0,114.82,81.77
2016,9,10,6,30,266.0,53.0,1.1,15.0,92.0,183.6,142.78
2016,9,10,6,45,344.5,67.0,1.15,16.0,139.5,245.62,195.95
2016,9,10,7,0,423.0,81.0,1.2,17.0,187.0,314.6,253.27
2016,9,10,7,15,478.0,91.5,1.2,18.0,238.0,373.12,300.32
2016,9,10,7,30,533.0,102.0,1.2,19.0,289.0,438.1,350.4
2016,9,10,7,45,573.5,110.0,1.2,20.0,340.0,492.52,390.53
2016,9,10,8,0,614.0,118.0,1.2,21.0,391.0,548.38,430.25
2016,9,10,8,15,643.5,124.0,1.2,22.0,440.0,595.55,462.24
2016,9,10,8,30,673.0,130.0,1.2,23.0,489.0,642.69,493.2
2016,9,10,8,45,692.0,136.5,1.25,24.0,533.5,682.18,518.22
2016,9,10,9,0,711.0,143.0,1.3,25.0,578.0,720.44,541.56
2016,9,10,9,15,728.0,147.0,1.4,26.0,618.0,752.9,560.66
2016,9,10,9,30,745.0,151.0,1.5,27.0,658.0,783.57,578.38
2016,9,10,9,45,747.5,159.0,1.65,28.0,690.0,804.48,589.95
2016,9,10,10,0,750.0,167.0,1.8,29.0,722.0,822.72,599.78
2016,9,10,10,15,759.5,169.5,1.9,29.5,749.5,838.37,608.65
2016,9,10,10,30,769.0,172.0,2.0,30.0,777.0,851.39,615.88
2016,9,10,10,45,755.0,185.5,2.1,30.5,792.0,852.87,615.68
2016,9,10,11,0,741.0,199.0,2.2,31.0,807.0,851.31,613.71
2016,9,10,11,15,745.0,200.0,2.3,31.0,819.5,849.61,612.99
2016,9,10,11,30,749.0,201.0,2.4,31.0,832.0,845.18,610.58
2016,9,10,11,45,730.0,213.5,2.55,31.5,831.0,830.25,600.48
2016,9,10,12,0,711.0,226.0,2.7,32.0,830.0,813.05,588.25
2016,9,10,12,15,709.5,226.0,2.75,32.0,826.5,795.77,576.91
2016,9,10,12,30,708.0,226.0,2.8,32.0,823.0,776.26,563.99
2016,9,10,12,45,738.0,205.5,2.9,32.5,819.5,758.82,552.36
2016,9,10,13,0,768.0,185.0,3.0,33.0,816.0,737.87,538.13
2016,9,10,13,15,761.5,183.0,3.05,33.0,796.5,705.33,515.84
2016,9,10,13,30,755.0,181.0,3.1,33.0,777.0,671.16,492.11
2016,9,10,13,45,722.0,190.0,3.2,33.0,744.0,629.15,462.24
2016,9,10,14,0,689.0,199.0,3.3,33.0,711.0,587.76,432.31
2016,9,10,14,15,675.5,194.5,3.35,32.5,677.5,545.68,402.33
2016,9,10,14,30,662.0,190.0,3.4,32.0,644.0,503.43,371.42
2016,9,10,14,45,634.0,188.5,3.45,31.5,602.5,457.32,336.86
2016,9,10,15,0,606.0,187.0,3.5,31.0,561.0,412.82,302.69
2016,9,10,15,15,583.0,179.0,3.5,30.5,516.5,365.82,265.9
2016,9,10,15,30,560.0,171.0,3.5,30.0,472.0,320.4,229.63
2016,9,10,15,45,531.5,161.0,3.55,29.5,424.5,273.58,192.07
2016,9,10,16,0,503.0,151.0,3.6,29.0,377.0,229.27,156.54
2016,9,10,16,15,464.0,138.5,3.55,28.0,327.5,183.9,121.71
2016,9,10,16,30,425.0,126.0,3.5,27.0,278.0,142.5,91.92
2016,9,10,16,45,381.5,110.0,3.45,26.5,229.5,102.11,66.35
2016,9,10,17,0,338.0,94.0,3.4,26.0,181.0,68.49,52.88
2016,9,10,17,15,272.5,75.0,3.25,25.0,134.5,55.95,42.13
2016,9,10,17,30,207.0,56.0,3.1,24.0,88.0,45.15,32.52
2016,9,10,17,45,133.5,35.0,3.0,23.0,52.5,28.91,17.67
2016,9,10,18,0,60.0,14.0,2.9,22.0,17.0,11.99,0.0
2016,9,10,18,15,30.0,7.0,2.75,21.0,8.5,6.88,0.0
2016,9,10,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,5,45,39.5,7.5,1.5,13.5,9.0,7.37,0.0
2016,9,11,6,0,79.0,15.0,1.7,14.0,18.0,38.43,0.0
2016,9,11,6,15,183.5,32.5,1.75,14.5,55.0,119.07,84.01
2016,9,11,6,30,288.0,50.0,1.8,15.0,92.0,188.02,146.2
2016,9,11,6,45,372.0,63.0,1.85,15.5,140.5,252.15,201.99
2016,9,11,7,0,456.0,76.0,1.9,16.0,189.0,323.73,262.6
2016,9,11,7,15,510.0,85.5,1.85,17.0,240.5,384.49,312.06
2016,9,11,7,30,564.0,95.0,1.8,18.0,292.0,446.96,360.85
2016,9,11,7,45,605.5,101.5,1.8,19.0,343.5,501.33,401.7
2016,9,11,8,0,647.0,108.0,1.8,20.0,395.0,557.15,442.14
2016,9,11,8,15,675.5,114.0,1.75,21.0,444.0,604.6,474.65
2016,9,11,8,30,704.0,120.0,1.7,22.0,493.0,651.91,505.94
2016,9,11,8,45,687.0,134.0,1.7,23.0,525.0,673.71,517.84
2016,9,11,9,0,670.0,148.0,1.7,24.0,557.0,692.2,527.27
2016,9,11,9,15,722.0,143.0,1.75,24.5,610.5,741.56,559.68
2016,9,11,9,30,774.0,138.0,1.8,25.0,664.0,787.9,588.88
2016,9,11,9,45,811.5,128.0,1.9,26.0,704.0,819.25,606.89
2016,9,11,10,0,849.0,118.0,2.0,27.0,744.0,848.76,623.63
2016,9,11,10,15,856.5,119.5,2.1,27.5,771.5,858.83,628.68
2016,9,11,10,30,864.0,121.0,2.2,28.0,799.0,870.34,634.95
2016,9,11,10,45,857.0,129.5,2.35,28.5,816.0,877.44,638.81
2016,9,11,11,0,850.0,138.0,2.5,29.0,833.0,877.37,638.05
2016,9,11,11,15,853.0,138.5,2.6,29.5,845.0,874.49,635.21
2016,9,11,11,30,856.0,139.0,2.7,30.0,857.0,868.57,630.49
2016,9,11,11,45,845.0,146.5,2.85,30.5,858.0,855.0,621.17
2016,9,11,12,0,834.0,154.0,3.0,31.0,859.0,838.7,610.12
2016,9,11,12,15,832.5,153.5,3.15,31.0,855.0,819.6,598.42
2016,9,11,12,30,831.0,153.0,3.3,31.0,851.0,797.89,584.93
2016,9,11,12,45,829.0,151.5,3.45,31.0,839.0,772.33,568.76
2016,9,11,13,0,827.0,150.0,3.6,31.0,827.0,744.41,550.86
2016,9,11,13,15,821.0,148.5,3.7,31.0,807.0,711.48,528.04
2016,9,11,13,30,815.0,147.0,3.8,31.0,787.0,676.72,503.49
2016,9,11,13,45,799.5,148.5,3.95,31.0,758.0,637.19,475.07
2016,9,11,14,0,784.0,150.0,4.1,31.0,729.0,596.87,445.45
2016,9,11,14,15,771.5,147.0,4.15,30.5,695.0,551.1,412.02
2016,9,11,14,30,759.0,144.0,4.2,30.0,661.0,506.81,378.69
2016,9,11,14,45,745.0,139.0,4.3,29.5,621.0,459.75,342.43
2016,9,11,15,0,731.0,134.0,4.4,29.0,581.0,412.76,305.16
2016,9,11,15,15,709.5,129.0,4.4,28.5,536.0,363.37,265.08
2016,9,11,15,30,688.0,124.0,4.4,28.0,491.0,315.23,225.16
2016,9,11,15,45,641.0,123.0,4.45,27.5,439.0,265.57,184.4
2016,9,11,16,0,594.0,122.0,4.5,27.0,387.0,220.34,147.58
2016,9,11,16,15,554.5,113.5,4.4,26.0,336.5,174.23,111.41
2016,9,11,16,30,515.0,105.0,4.3,25.0,286.0,131.86,80.88
2016,9,11,16,45,441.0,96.5,4.2,24.0,233.0,91.77,57.87
2016,9,11,17,0,367.0,88.0,4.1,23.0,180.0,64.04,49.72
2016,9,11,17,15,297.0,71.0,3.95,22.0,134.0,52.96,40.07
2016,9,11,17,30,227.0,54.0,3.8,21.0,88.0,41.28,29.58
2016,9,11,17,45,140.5,33.5,3.65,20.0,51.5,26.0,15.25
2016,9,11,18,0,54.0,13.0,3.5,19.0,15.0,12.78,0.0
2016,9,11,18,15,27.0,6.5,3.4,18.5,7.5,6.39,0.0
2016,9,11,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,14.8,0.0
2016,9,12,6,15,71.5,33.0,2.45,12.5,42.5,68.41,46.48
2016,9,12,6,30,123.0,57.0,2.5,13.0,75.0,125.61,97.75
2016,9,12,6,45,206.5,79.5,2.55,13.5,124.0,192.7,155.55
2016,9,12,7,0,290.0,102.0,2.6,14.0,173.0,266.82,218.59
2016,9,12,7,15,145.0,93.5,2.6,14.5,129.0,181.47,148.7
2016,9,12,7,30,0.0,85.0,2.6,15.0,85.0,83.46,65.05
2016,9,12,7,45,0.0,107.0,2.6,16.0,107.0,105.79,83.32
2016,9,12,8,0,0.0,129.0,2.6,17.0,129.0,128.04,100.98
2016,9,12,8,15,6.0,155.0,2.6,17.5,158.0,158.52,125.35
2016,9,12,8,30,12.0,181.0,2.6,18.0,187.0,189.26,149.52
2016,9,12,8,45,15.5,199.5,2.65,19.0,208.5,210.46,165.35
2016,9,12,9,0,19.0,218.0,2.7,20.0,230.0,231.74,181.02
2016,9,12,9,15,161.5,259.5,2.8,20.5,368.0,402.61,315.95
2016,9,12,9,30,304.0,301.0,2.9,21.0,506.0,571.68,442.74
2016,9,12,9,45,536.5,233.5,3.0,22.0,618.0,701.47,539.35
2016,9,12,10,0,769.0,166.0,3.1,23.0,730.0,832.65,631.5
2016,9,12,10,15,778.5,168.0,3.25,23.0,758.0,847.76,640.79
2016,9,12,10,30,788.0,170.0,3.4,23.0,786.0,860.18,649.24
2016,9,12,10,45,694.0,227.5,3.6,23.5,780.0,838.41,632.62
2016,9,12,11,0,600.0,285.0,3.8,24.0,774.0,811.07,610.02
2016,9,12,11,15,604.5,287.0,3.9,24.0,785.5,810.87,610.07
2016,9,12,11,30,609.0,289.0,4.0,24.0,797.0,808.39,608.38
2016,9,12,11,45,541.5,328.0,4.15,24.5,781.5,780.34,585.83
2016,9,12,12,0,474.0,367.0,4.3,25.0,766.0,751.23,562.68
2016,9,12,12,15,472.5,366.0,4.4,25.0,762.0,736.27,552.43
2016,9,12,12,30,471.0,365.0,4.5,25.0,758.0,719.83,541.09
2016,9,12,12,45,566.5,307.5,4.6,25.0,773.5,721.33,545.19
2016,9,12,13,0,662.0,250.0,4.7,25.0,789.0,716.63,544.49
2016,9,12,13,15,654.5,247.0,4.75,24.5,769.0,685.22,522.71
2016,9,12,13,30,647.0,244.0,4.8,24.0,749.0,652.6,499.76
2016,9,12,13,45,561.5,275.0,4.85,24.0,703.0,601.88,460.81
2016,9,12,14,0,476.0,306.0,4.9,24.0,657.0,555.54,424.93
2016,9,12,14,15,462.0,297.0,4.9,23.5,624.0,517.13,396.46
2016,9,12,14,30,448.0,288.0,4.9,23.0,591.0,479.09,367.67
2016,9,12,14,45,409.0,283.0,4.95,22.5,547.0,436.44,334.91
2016,9,12,15,0,370.0,278.0,5.0,22.0,503.0,394.08,302.03
2016,9,12,15,15,348.5,261.5,4.9,21.0,460.5,351.26,268.71
2016,9,12,15,30,327.0,245.0,4.8,20.0,418.0,310.2,236.27
2016,9,12,15,45,318.0,221.5,4.75,19.5,376.5,268.48,202.27
2016,9,12,16,0,309.0,198.0,4.7,19.0,335.0,227.62,168.84
2016,9,12,16,15,276.5,176.0,4.5,18.0,287.0,185.44,135.99
2016,9,12,16,30,244.0,154.0,4.3,17.0,239.0,146.7,107.13
2016,9,12,16,45,237.5,128.0,4.15,16.5,199.0,109.64,80.7
2016,9,12,17,0,231.0,102.0,4.0,16.0,159.0,78.55,63.91
2016,9,12,17,15,178.5,77.0,3.75,15.5,114.5,60.7,47.91
2016,9,12,17,30,126.0,52.0,3.5,15.0,70.0,42.07,30.95
2016,9,12,17,45,81.5,31.0,3.3,14.5,41.0,25.73,15.03
2016,9,12,18,0,37.0,10.0,3.1,14.0,12.0,9.83,0.0
2016,9,12,18,15,18.5,5.0,3.0,13.5,6.0,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,5.5,1.75,10.5,6.0,0.0,0.0
2016,9,13,6,0,23.0,11.0,1.8,11.0,12.0,17.6,0.0
2016,9,13,6,15,91.0,35.5,1.9,11.0,47.5,85.29,58.72
2016,9,13,6,30,159.0,60.0,2.0,11.0,83.0,144.14,113.15
2016,9,13,6,45,244.0,80.5,2.1,11.5,132.0,210.26,170.73
2016,9,13,7,0,329.0,101.0,2.2,12.0,181.0,283.89,233.78
2016,9,13,7,15,212.0,119.0,2.25,12.5,175.5,254.8,210.49
2016,9,13,7,30,95.0,137.0,2.3,13.0,170.0,208.19,170.99
2016,9,13,7,45,268.5,141.0,2.4,13.5,254.0,326.51,270.09
2016,9,13,8,0,442.0,145.0,2.5,14.0,338.0,459.32,376.98
2016,9,13,8,15,348.5,184.0,2.5,14.5,347.5,444.82,361.94
2016,9,13,8,30,255.0,223.0,2.5,15.0,357.0,431.13,347.7
2016,9,13,8,45,170.0,246.0,2.5,15.5,338.5,390.7,312.99
2016,9,13,9,0,85.0,269.0,2.5,16.0,320.0,345.07,273.98
2016,9,13,9,15,67.0,277.5,2.45,16.5,320.0,339.62,268.14
2016,9,13,9,30,49.0,286.0,2.4,17.0,320.0,333.38,261.56
2016,9,13,9,45,43.0,293.0,2.35,17.5,323.5,334.7,261.28
2016,9,13,10,0,37.0,300.0,2.3,18.0,327.0,335.78,260.84
2016,9,13,10,15,27.0,283.5,2.3,18.5,304.0,308.79,239.1
2016,9,13,10,30,17.0,267.0,2.3,19.0,281.0,276.75,213.65
2016,9,13,10,45,26.0,301.5,2.3,19.5,323.0,323.79,249.1
2016,9,13,11,0,35.0,336.0,2.3,20.0,365.0,364.97,279.3
2016,9,13,11,15,34.0,342.0,2.35,20.0,370.0,368.29,281.4
2016,9,13,11,30,33.0,348.0,2.4,20.0,375.0,371.43,283.58
2016,9,13,11,45,65.5,379.0,2.5,20.5,433.5,426.72,324.98
2016,9,13,12,0,98.0,410.0,2.6,21.0,492.0,480.31,364.2
2016,9,13,12,15,94.0,411.0,2.65,21.0,489.5,473.9,359.17
2016,9,13,12,30,90.0,412.0,2.7,21.0,487.0,467.29,354.35
2016,9,13,12,45,97.0,406.5,2.75,21.0,486.5,462.52,351.28
2016,9,13,13,0,104.0,401.0,2.8,21.0,486.0,457.13,347.74
2016,9,13,13,15,103.5,391.0,2.8,21.0,473.5,441.74,336.59
2016,9,13,13,30,103.0,381.0,2.8,21.0,461.0,426.19,325.33
2016,9,13,13,45,95.0,367.0,2.85,21.0,439.0,402.24,307.74
2016,9,13,14,0,87.0,353.0,2.9,21.0,417.0,378.78,290.46
2016,9,13,14,15,334.0,295.5,2.9,21.0,522.5,447.57,344.73
2016,9,13,14,30,581.0,238.0,2.9,21.0,628.0,497.46,381.46
2016,9,13,14,45,542.5,237.5,2.95,21.0,584.5,450.91,344.43
2016,9,13,15,0,504.0,237.0,3.0,21.0,541.0,406.97,309.38
2016,9,13,15,15,480.0,225.0,2.95,20.5,496.5,361.0,272.67
2016,9,13,15,30,456.0,213.0,2.9,20.0,452.0,316.89,236.9
2016,9,13,15,45,422.5,199.0,2.9,19.5,403.5,274.1,202.23
2016,9,13,16,0,389.0,185.0,2.9,19.0,355.0,230.97,167.63
2016,9,13,16,15,352.0,166.5,2.8,18.5,305.5,187.0,133.39
2016,9,13,16,30,315.0,148.0,2.7,18.0,256.0,146.81,104.01
2016,9,13,16,45,275.0,125.0,2.65,18.0,207.5,107.1,77.78
2016,9,13,17,0,235.0,102.0,2.6,18.0,159.0,78.56,63.35
2016,9,13,17,15,181.5,76.5,2.3,17.0,114.0,60.32,47.23
2016,9,13,17,30,128.0,51.0,2.0,16.0,69.0,41.29,30.06
2016,9,13,17,45,76.0,29.0,1.75,15.5,38.5,24.13,13.14
2016,9,13,18,0,24.0,7.0,1.5,15.0,8.0,6.88,0.0
2016,9,13,18,15,12.0,3.5,1.4,14.5,4.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,5,45,32.5,6.5,0.35,10.5,7.5,0.0,0.0
2016,9,14,6,0,65.0,13.0,0.4,11.0,15.0,31.81,0.0
2016,9,14,6,15,175.0,31.0,0.35,11.5,52.0,113.23,77.15
2016,9,14,6,30,285.0,49.0,0.3,12.0,89.0,183.95,142.54
2016,9,14,6,45,372.5,62.0,0.3,12.5,137.5,248.64,198.27
2016,9,14,7,0,460.0,75.0,0.3,13.0,186.0,321.16,258.7
2016,9,14,7,15,516.0,85.0,0.45,14.0,238.0,382.93,308.92
2016,9,14,7,30,572.0,95.0,0.6,15.0,290.0,446.86,359.09
2016,9,14,7,45,618.5,101.0,0.8,16.0,343.0,503.65,402.6
2016,9,14,8,0,665.0,107.0,1.0,17.0,396.0,562.18,446.12
2016,9,14,8,15,694.0,112.5,1.05,17.5,445.5,609.68,479.91
2016,9,14,8,30,723.0,118.0,1.1,18.0,495.0,657.0,512.77
2016,9,14,8,45,748.5,121.0,1.15,19.0,542.0,698.43,539.46
2016,9,14,9,0,774.0,124.0,1.2,20.0,589.0,738.84,564.14
2016,9,14,9,15,790.0,127.5,1.15,20.5,630.0,768.44,580.91
2016,9,14,9,30,806.0,131.0,1.1,21.0,671.0,798.78,598.03
2016,9,14,9,45,866.0,109.5,1.05,21.5,717.0,836.0,619.4
2016,9,14,10,0,926.0,88.0,1.0,22.0,763.0,868.0,636.86
2016,9,14,10,15,933.0,89.5,0.9,22.5,791.0,882.69,642.12
2016,9,14,10,30,940.0,91.0,0.8,23.0,819.0,894.21,645.48
2016,9,14,10,45,945.5,91.0,0.75,23.5,839.5,899.63,645.89
2016,9,14,11,0,951.0,91.0,0.7,24.0,860.0,901.74,644.39
2016,9,14,11,15,954.0,91.5,0.7,24.5,872.5,898.9,640.9
2016,9,14,11,30,957.0,92.0,0.7,25.0,885.0,892.71,635.51
2016,9,14,11,45,958.5,92.0,0.7,25.5,889.5,881.44,627.11
2016,9,14,12,0,960.0,92.0,0.7,26.0,894.0,866.89,616.85
2016,9,14,12,15,959.5,92.0,0.8,26.0,889.5,847.55,606.57
2016,9,14,12,30,959.0,92.0,0.9,26.0,885.0,825.14,594.23
2016,9,14,12,45,947.0,97.0,1.05,26.5,870.5,796.11,576.95
2016,9,14,13,0,935.0,102.0,1.2,27.0,856.0,764.75,557.81
2016,9,14,13,15,930.0,101.0,1.35,27.0,835.0,730.36,537.31
2016,9,14,13,30,925.0,100.0,1.5,27.0,814.0,693.73,513.31
2016,9,14,13,45,918.5,98.0,1.65,27.0,786.0,653.17,485.5
2016,9,14,14,0,912.0,96.0,1.8,27.0,758.0,610.85,455.44
2016,9,14,14,15,902.0,94.0,1.95,27.0,723.0,565.1,421.84
2016,9,14,14,30,892.0,92.0,2.1,27.0,688.0,518.27,386.26
2016,9,14,14,45,879.0,89.5,2.25,27.0,646.5,468.8,347.5
2016,9,14,15,0,866.0,87.0,2.4,27.0,605.0,418.97,307.17
2016,9,14,15,15,848.0,84.0,2.45,26.5,558.5,363.06,261.57
2016,9,14,15,30,830.0,81.0,2.5,26.0,512.0,311.4,218.02
2016,9,14,15,45,805.0,77.5,2.6,25.5,461.5,258.51,173.2
2016,9,14,16,0,780.0,74.0,2.7,25.0,411.0,207.5,130.22
2016,9,14,16,15,745.0,69.5,2.7,24.5,357.5,156.37,89.55
2016,9,14,16,30,710.0,65.0,2.7,24.0,304.0,108.67,56.26
2016,9,14,16,45,657.0,59.0,2.7,23.5,250.5,59.26,30.42
2016,9,14,17,0,604.0,53.0,2.7,23.0,197.0,36.08,25.61
2016,9,14,17,15,519.0,45.0,2.45,21.5,146.0,32.09,22.08
2016,9,14,17,30,434.0,37.0,2.2,20.0,95.0,27.9,18.08
2016,9,14,17,45,284.0,24.5,1.95,19.0,55.5,19.04,8.38
2016,9,14,18,0,134.0,12.0,1.7,18.0,16.0,11.8,0.0
2016,9,14,18,15,67.0,6.0,1.7,17.5,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,15,5,45,80.0,6.5,0.5,11.5,9.0,0.0,0.0
2016,9,15,6,0,160.0,13.0,0.5,12.0,18.0,59.24,0.0
2016,9,15,6,15,307.5,24.5,0.6,12.5,58.0,149.58,99.56
2016,9,15,6,30,455.0,36.0,0.7,13.0,98.0,234.46,180.29
2016,9,15,6,45,539.0,44.0,0.8,14.0,149.5,300.53,238.25
2016,9,15,7,0,623.0,52.0,0.9,15.0,201.0,373.59,299.72
2016,9,15,7,15,674.5,57.5,1.05,16.0,255.0,430.64,346.77
2016,9,15,7,30,726.0,63.0,1.2,17.0,309.0,493.28,396.15
2016,9,15,7,45,762.0,67.0,1.4,18.5,362.5,547.23,436.53
2016,9,15,8,0,798.0,71.0,1.6,20.0,416.0,601.94,475.95
2016,9,15,8,15,822.5,74.5,1.7,21.0,467.0,648.7,508.4
2016,9,15,8,30,847.0,78.0,1.8,22.0,518.0,694.71,538.05
2016,9,15,8,45,865.5,80.5,1.9,23.0,564.5,729.96,559.5
2016,9,15,9,0,884.0,83.0,2.0,24.0,611.0,767.7,582.41
2016,9,15,9,15,897.0,85.0,2.0,24.5,652.5,798.66,600.67
2016,9,15,9,30,910.0,87.0,2.0,25.0,694.0,827.23,617.18
2016,9,15,9,45,923.0,87.0,2.0,26.0,730.0,851.03,629.14
2016,9,15,10,0,936.0,87.0,2.0,27.0,766.0,872.07,639.22
2016,9,15,10,15,942.5,88.5,2.0,27.0,794.0,886.34,647.39
2016,9,15,10,30,949.0,90.0,2.0,27.0,822.0,897.4,653.62
2016,9,15,10,45,953.0,91.0,2.0,27.5,842.0,902.53,654.83
2016,9,15,11,0,957.0,92.0,2.0,28.0,862.0,904.3,654.05
2016,9,15,11,15,959.5,92.5,2.05,28.0,874.5,900.92,651.89
2016,9,15,11,30,962.0,93.0,2.1,28.0,887.0,894.16,647.71
2016,9,15,11,45,962.0,93.5,2.15,28.5,890.5,882.01,638.87
2016,9,15,12,0,962.0,94.0,2.2,29.0,894.0,866.6,628.06
2016,9,15,12,15,961.0,94.0,2.3,29.0,889.5,846.73,616.06
2016,9,15,12,30,960.0,94.0,2.4,29.0,885.0,823.81,602.01
2016,9,15,12,45,955.5,94.0,2.5,29.5,871.5,795.37,583.03
2016,9,15,13,0,951.0,94.0,2.6,30.0,858.0,764.27,562.22
2016,9,15,13,15,946.0,93.0,2.7,29.5,837.0,729.4,540.89
2016,9,15,13,30,941.0,92.0,2.8,29.0,816.0,692.24,516.18
2016,9,15,13,45,932.5,91.5,2.9,29.0,787.0,651.31,486.73
2016,9,15,14,0,924.0,91.0,3.0,29.0,758.0,608.72,455.3
2016,9,15,14,15,914.0,89.5,3.05,29.0,722.5,562.95,420.58
2016,9,15,14,30,904.0,88.0,3.1,29.0,687.0,516.07,384.08
2016,9,15,14,45,889.5,86.0,3.2,29.0,645.0,465.89,344.23
2016,9,15,15,0,875.0,84.0,3.3,29.0,603.0,415.47,303.04
2016,9,15,15,15,857.0,81.0,3.35,28.5,556.5,362.97,259.77
2016,9,15,15,30,839.0,78.0,3.4,28.0,510.0,307.1,212.99
2016,9,15,15,45,811.5,75.5,3.45,27.5,458.5,254.14,168.18
2016,9,15,16,0,784.0,73.0,3.5,27.0,407.0,203.32,125.65
2016,9,15,16,15,748.5,68.5,3.4,26.0,353.5,152.07,85.59
2016,9,15,16,30,713.0,64.0,3.3,25.0,300.0,104.3,53.17
2016,9,15,16,45,656.0,58.5,3.25,24.5,246.0,55.3,28.96
2016,9,15,17,0,599.0,53.0,3.2,24.0,192.0,36.37,25.72
2016,9,15,17,15,513.0,44.5,2.85,23.0,141.5,31.95,21.76
2016,9,15,17,30,427.0,36.0,2.5,22.0,91.0,27.28,17.29
2016,9,15,17,45,275.5,23.5,2.2,21.0,52.0,18.37,6.94
2016,9,15,18,0,124.0,11.0,1.9,20.0,13.0,10.81,0.0
2016,9,15,18,15,62.0,5.5,1.85,19.0,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,75.0,6.0,0.7,11.5,8.0,0.0,0.0
2016,9,16,6,0,150.0,12.0,0.7,12.0,16.0,55.0,0.0
2016,9,16,6,15,299.5,24.0,0.65,12.5,56.0,144.81,93.98
2016,9,16,6,30,449.0,36.0,0.6,13.0,96.0,231.01,177.01
2016,9,16,6,45,534.5,44.0,0.6,14.0,147.0,297.21,234.76
2016,9,16,7,0,620.0,52.0,0.6,15.0,198.0,370.53,295.81
2016,9,16,7,15,672.0,58.0,0.5,16.0,252.0,428.05,341.54
2016,9,16,7,30,724.0,64.0,0.4,17.0,306.0,491.29,388.9
2016,9,16,7,45,760.5,68.0,0.35,18.0,360.0,545.34,427.4
2016,9,16,8,0,797.0,72.0,0.3,19.0,414.0,600.17,464.64
2016,9,16,8,15,821.5,75.5,0.35,20.0,464.5,646.78,495.69
2016,9,16,8,30,846.0,79.0,0.4,21.0,515.0,692.62,524.02
2016,9,16,8,45,863.0,82.0,0.5,22.5,561.5,727.21,543.69
2016,9,16,9,0,880.0,85.0,0.6,24.0,608.0,764.17,564.7
2016,9,16,9,15,893.0,87.0,0.65,25.0,649.5,794.92,581.54
2016,9,16,9,30,906.0,89.0,0.7,26.0,691.0,823.28,596.7
2016,9,16,9,45,918.0,90.0,0.75,27.0,726.5,847.15,608.86
2016,9,16,10,0,930.0,91.0,0.8,28.0,762.0,868.24,619.24
2016,9,16,10,15,937.0,92.0,0.8,28.5,790.0,882.2,625.54
2016,9,16,10,30,944.0,93.0,0.8,29.0,818.0,892.99,630.01
2016,9,16,10,45,939.5,98.5,0.85,29.5,836.0,895.54,630.37
2016,9,16,11,0,935.0,104.0,0.9,30.0,854.0,894.68,628.83
2016,9,16,11,15,938.0,104.5,0.95,30.0,866.0,891.61,627.33
2016,9,16,11,30,941.0,105.0,1.0,30.0,878.0,885.24,623.89
2016,9,16,11,45,933.5,110.0,1.05,30.5,879.5,871.54,614.75
2016,9,16,12,0,926.0,115.0,1.1,31.0,881.0,854.8,603.84
2016,9,16,12,15,924.5,115.0,1.15,31.0,876.5,834.95,592.23
2016,9,16,12,30,923.0,115.0,1.2,31.0,872.0,812.19,578.76
2016,9,16,12,45,917.5,115.5,1.3,31.5,858.0,784.18,561.28
2016,9,16,13,0,912.0,116.0,1.4,32.0,844.0,753.68,542.05
2016,9,16,13,15,906.0,115.0,1.5,32.0,823.0,719.12,520.27
2016,9,16,13,30,900.0,114.0,1.6,32.0,802.0,682.45,495.77
2016,9,16,13,45,882.5,117.0,1.7,32.0,771.0,640.64,466.92
2016,9,16,14,0,865.0,120.0,1.8,32.0,740.0,595.91,435.29
2016,9,16,14,15,853.0,117.5,1.85,31.5,704.0,550.03,402.58
2016,9,16,14,30,841.0,115.0,1.9,31.0,668.0,503.41,368.21
2016,9,16,14,45,821.0,113.5,2.0,31.0,625.5,453.76,329.97
2016,9,16,15,0,801.0,112.0,2.1,31.0,583.0,404.59,290.97
2016,9,16,15,15,779.5,108.0,2.15,30.5,536.0,353.37,249.95
2016,9,16,15,30,758.0,104.0,2.2,30.0,489.0,299.9,206.36
2016,9,16,15,45,721.0,100.5,2.25,29.5,437.5,247.79,163.83
2016,9,16,16,0,684.0,97.0,2.3,29.0,386.0,198.93,124.48
2016,9,16,16,15,643.0,90.5,2.25,28.0,333.0,150.47,87.92
2016,9,16,16,30,602.0,84.0,2.2,27.0,280.0,106.18,58.92
2016,9,16,16,45,535.5,75.5,2.15,26.5,227.0,64.05,39.42
2016,9,16,17,0,469.0,67.0,2.1,26.0,174.0,49.18,36.36
2016,9,16,17,15,380.5,54.0,1.85,24.5,125.5,41.13,29.35
2016,9,16,17,30,292.0,41.0,1.6,23.0,77.0,31.49,20.61
2016,9,16,17,45,169.0,24.0,1.4,22.0,42.5,18.74,5.93
2016,9,16,18,0,46.0,7.0,1.2,21.0,8.0,6.88,0.0
2016,9,16,18,15,23.0,3.5,1.15,20.5,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,44.5,5.5,0.95,15.5,6.5,0.0,0.0
2016,9,17,6,0,89.0,11.0,0.9,16.0,13.0,36.23,0.0
2016,9,17,6,15,229.0,25.0,0.95,17.0,50.0,120.81,74.49
2016,9,17,6,30,369.0,39.0,1.0,18.0,87.0,202.58,152.57
2016,9,17,6,45,456.0,49.5,1.05,19.0,136.5,268.53,209.3
2016,9,17,7,0,543.0,60.0,1.1,20.0,186.0,341.77,269.9
2016,9,17,7,15,599.0,67.0,1.1,21.0,239.0,401.62,317.9
2016,9,17,7,30,655.0,74.0,1.1,22.0,292.0,464.83,366.31
2016,9,17,7,45,692.5,80.0,1.1,23.0,344.5,518.73,405.68
2016,9,17,8,0,730.0,86.0,1.1,24.0,397.0,573.68,444.2
2016,9,17,8,15,757.5,90.0,1.25,25.0,447.0,618.0,474.94
2016,9,17,8,30,785.0,94.0,1.4,26.0,497.0,664.38,506.04
2016,9,17,8,45,802.5,98.5,1.6,27.0,542.5,703.26,530.63
2016,9,17,9,0,820.0,103.0,1.8,28.0,588.0,740.53,553.76
2016,9,17,9,15,834.5,106.0,1.85,29.0,629.0,771.95,571.45
2016,9,17,9,30,849.0,109.0,1.9,30.0,670.0,801.15,587.46
2016,9,17,9,45,857.0,112.5,1.95,31.0,704.0,823.22,598.6
2016,9,17,10,0,865.0,116.0,2.0,32.0,738.0,842.5,607.91
2016,9,17,10,15,873.0,117.5,2.0,32.0,765.5,852.78,613.46
2016,9,17,10,30,881.0,119.0,2.0,32.0,793.0,864.22,619.94
2016,9,17,10,45,859.0,134.5,2.0,32.5,805.5,865.62,618.8
2016,9,17,11,0,837.0,150.0,2.0,33.0,818.0,859.82,613.26
2016,9,17,11,15,840.0,151.0,1.95,33.5,829.5,856.92,609.35
2016,9,17,11,30,843.0,152.0,1.9,34.0,841.0,851.01,603.61
2016,9,17,11,45,816.5,167.0,1.9,34.5,837.0,832.16,590.23
2016,9,17,12,0,790.0,182.0,1.9,35.0,833.0,810.94,575.54
2016,9,17,12,15,788.5,182.0,1.9,35.0,828.5,793.12,564.32
2016,9,17,12,30,787.0,182.0,1.9,35.0,824.0,771.89,550.52
2016,9,17,12,45,811.0,166.0,1.95,35.0,819.0,751.73,538.06
2016,9,17,13,0,835.0,150.0,2.0,35.0,814.0,728.16,523.05
2016,9,17,13,15,829.0,148.0,2.1,35.0,792.5,694.28,500.56
2016,9,17,13,30,823.0,146.0,2.2,35.0,771.0,658.56,476.35
2016,9,17,13,45,780.5,159.0,2.3,35.0,734.5,611.65,443.45
2016,9,17,14,0,738.0,172.0,2.4,35.0,698.0,567.28,411.63
2016,9,17,14,15,724.0,168.0,2.45,34.5,663.0,523.63,380.59
2016,9,17,14,30,710.0,164.0,2.5,34.0,628.0,479.75,348.44
2016,9,17,14,45,680.5,162.5,2.55,34.0,584.5,431.54,311.65
2016,9,17,15,0,651.0,161.0,2.6,34.0,541.0,385.02,275.36
2016,9,17,15,15,626.0,154.0,2.6,33.5,495.5,336.96,237.74
2016,9,17,15,30,601.0,147.0,2.6,33.0,450.0,290.72,200.89
2016,9,17,15,45,566.0,138.5,2.6,32.5,400.5,242.6,162.81
2016,9,17,16,0,531.0,130.0,2.6,32.0,351.0,197.59,127.75
2016,9,17,16,15,487.0,119.0,2.3,31.0,300.5,152.77,95.1
2016,9,17,16,30,443.0,108.0,2.0,30.0,250.0,112.4,69.18
2016,9,17,16,45,387.0,93.0,1.75,29.0,200.5,73.26,49.66
2016,9,17,17,0,331.0,78.0,1.5,28.0,151.0,57.64,43.11
2016,9,17,17,15,254.0,59.5,1.4,26.5,106.5,44.96,32.23
2016,9,17,17,30,177.0,41.0,1.3,25.0,62.0,31.62,20.37
2016,9,17,17,45,88.5,20.5,1.2,24.0,31.0,17.31,3.31
2016,9,17,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,5,45,24.0,3.5,0.65,20.5,4.0,0.0,0.0
2016,9,18,6,0,48.0,7.0,0.7,21.0,8.0,20.47,0.0
2016,9,18,6,15,158.5,24.5,0.7,21.5,42.0,94.61,54.44
2016,9,18,6,30,269.0,42.0,0.7,22.0,76.0,166.58,123.0
2016,9,18,6,45,353.5,56.0,0.7,23.0,123.5,229.61,175.84
2016,9,18,7,0,438.0,70.0,0.7,24.0,171.0,300.12,232.9
2016,9,18,7,15,496.0,80.5,0.85,24.5,222.0,361.98,282.48
2016,9,18,7,30,554.0,91.0,1.0,25.0,273.0,425.98,332.14
2016,9,18,7,45,597.5,98.5,1.15,26.0,325.0,481.26,373.11
2016,9,18,8,0,641.0,106.0,1.3,27.0,377.0,538.13,413.91
2016,9,18,8,15,671.0,112.0,1.25,28.0,426.5,585.54,445.41
2016,9,18,8,30,701.0,118.0,1.2,29.0,476.0,632.87,475.69
2016,9,18,8,45,716.0,125.5,1.2,30.0,520.0,670.58,498.59
2016,9,18,9,0,731.0,133.0,1.2,31.0,564.0,706.74,519.74
2016,9,18,9,15,748.5,137.0,1.1,31.5,604.5,739.22,537.51
2016,9,18,9,30,766.0,141.0,1.0,32.0,645.0,769.83,553.63
2016,9,18,9,45,776.5,145.5,0.9,33.0,679.0,793.26,563.63
2016,9,18,10,0,787.0,150.0,0.8,34.0,713.0,811.62,570.2
2016,9,18,10,15,796.0,152.0,0.75,34.5,740.0,826.23,576.27
2016,9,18,10,30,805.0,154.0,0.7,35.0,767.0,838.07,580.66
2016,9,18,10,45,754.5,185.0,0.65,35.5,771.0,829.63,572.69
2016,9,18,11,0,704.0,216.0,0.6,36.0,775.0,815.35,561.06
2016,9,18,11,15,708.0,217.5,0.6,36.0,787.0,813.6,559.74
2016,9,18,11,30,712.0,219.0,0.6,36.0,799.0,809.24,556.69
2016,9,18,11,45,664.5,245.0,0.6,36.0,788.0,784.9,540.17
2016,9,18,12,0,617.0,271.0,0.6,36.0,777.0,759.0,522.89
2016,9,18,12,15,615.0,270.0,0.65,36.0,772.0,741.46,512.66
2016,9,18,12,30,613.0,269.0,0.7,36.0,767.0,722.04,501.0
2016,9,18,12,45,613.0,264.5,0.8,36.5,756.0,698.99,486.55
2016,9,18,13,0,613.0,260.0,0.9,37.0,745.0,674.19,470.7
2016,9,18,13,15,605.0,256.5,1.0,37.0,724.5,643.23,451.36
2016,9,18,13,30,597.0,253.0,1.1,37.0,704.0,611.36,430.94
2016,9,18,13,45,543.5,265.5,1.2,37.0,664.5,566.35,400.66
2016,9,18,14,0,490.0,278.0,1.3,37.0,625.0,523.86,371.59
2016,9,18,14,15,474.5,268.5,1.4,36.5,591.5,484.05,344.94
2016,9,18,14,30,459.0,259.0,1.5,36.0,558.0,444.73,317.78
2016,9,18,14,45,425.5,251.5,1.6,36.0,515.0,403.1,287.69
2016,9,18,15,0,392.0,244.0,1.7,36.0,472.0,361.16,256.96
2016,9,18,15,15,368.5,228.5,1.6,35.0,428.5,318.3,225.69
2016,9,18,15,30,345.0,213.0,1.5,34.0,385.0,277.38,195.39
2016,9,18,15,45,314.0,194.0,1.45,33.5,338.5,234.03,163.04
2016,9,18,16,0,283.0,175.0,1.4,33.0,292.0,193.72,133.28
2016,9,18,16,15,249.5,152.0,1.3,32.0,245.0,153.22,104.46
2016,9,18,16,30,216.0,129.0,1.2,31.0,198.0,116.4,79.77
2016,9,18,16,45,179.5,103.5,1.1,30.0,153.5,81.59,62.78
2016,9,18,17,0,143.0,78.0,1.0,29.0,109.0,61.41,46.0
2016,9,18,17,15,102.5,52.5,1.0,28.0,71.5,45.18,32.12
2016,9,18,17,30,62.0,27.0,1.0,27.0,34.0,22.62,12.72
2016,9,18,17,45,31.0,13.5,1.05,26.0,17.0,12.51,0.0
2016,9,18,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
