Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,15.5,2.5,0.85,22.0,3.0,0.0,0.0
2016,9,19,6,0,31.0,5.0,0.9,22.0,6.0,13.62,0.0
2016,9,19,6,15,119.5,23.5,0.9,22.5,37.0,79.52,42.81
2016,9,19,6,30,208.0,42.0,0.9,23.0,68.0,143.16,104.89
2016,9,19,6,45,282.5,59.5,0.9,24.0,113.0,203.17,155.11
2016,9,19,7,0,357.0,77.0,0.9,25.0,158.0,269.59,208.98
2016,9,19,7,15,412.5,91.0,1.1,25.5,208.0,328.03,256.05
2016,9,19,7,30,468.0,105.0,1.3,26.0,258.0,390.28,304.69
2016,9,19,7,45,506.0,116.5,1.5,27.0,307.0,442.62,343.84
2016,9,19,8,0,544.0,128.0,1.7,28.0,356.0,496.51,382.94
2016,9,19,8,15,575.0,136.5,1.7,29.0,404.0,543.5,415.11
2016,9,19,8,30,606.0,145.0,1.7,30.0,452.0,594.16,448.74
2016,9,19,8,45,616.5,156.5,1.75,31.0,493.5,630.07,471.15
2016,9,19,9,0,627.0,168.0,1.8,32.0,535.0,664.39,492.01
2016,9,19,9,15,645.0,174.0,1.8,32.5,574.5,696.96,512.18
2016,9,19,9,30,663.0,180.0,1.8,33.0,614.0,727.92,530.92
2016,9,19,9,45,677.0,184.5,1.85,34.0,647.5,752.28,544.3
2016,9,19,10,0,691.0,189.0,1.9,35.0,681.0,774.52,556.14
2016,9,19,10,15,701.0,192.0,1.95,35.0,707.5,789.62,565.55
2016,9,19,10,30,711.0,195.0,2.0,35.0,734.0,802.25,573.36
2016,9,19,10,45,648.5,232.5,2.15,35.5,734.0,787.19,561.09
2016,9,19,11,0,586.0,270.0,2.3,36.0,734.0,767.81,546.15
2016,9,19,11,15,590.0,272.5,2.35,36.0,745.0,767.42,545.92
2016,9,19,11,30,594.0,275.0,2.4,36.0,756.0,764.8,544.13
2016,9,19,11,45,541.0,303.0,2.5,36.0,742.5,739.42,526.3
2016,9,19,12,0,488.0,331.0,2.6,36.0,729.0,712.99,507.84
2016,9,19,12,15,486.0,330.0,2.65,36.0,724.5,697.46,497.69
2016,9,19,12,30,484.0,329.0,2.7,36.0,720.0,680.45,486.4
2016,9,19,12,45,527.5,302.0,2.75,36.5,722.0,670.17,479.69
2016,9,19,13,0,571.0,275.0,2.8,37.0,724.0,656.34,470.35
2016,9,19,13,15,562.5,271.0,2.85,36.5,703.5,625.93,450.49
2016,9,19,13,30,554.0,267.0,2.9,36.0,683.0,594.61,429.69
2016,9,19,13,45,484.0,284.5,2.95,36.0,638.5,546.14,394.97
2016,9,19,14,0,414.0,302.0,3.0,36.0,594.0,503.39,364.02
2016,9,19,14,15,399.5,290.5,3.05,35.5,560.5,465.64,337.65
2016,9,19,14,30,385.0,279.0,3.1,35.0,527.0,428.4,311.06
2016,9,19,14,45,345.5,269.5,3.2,35.0,481.0,383.16,277.79
2016,9,19,15,0,306.0,260.0,3.3,35.0,435.0,341.0,246.52
2016,9,19,15,15,285.5,240.0,3.35,34.0,393.0,299.44,216.12
2016,9,19,15,30,265.0,220.0,3.4,33.0,351.0,259.72,186.62
2016,9,19,15,45,236.0,196.5,3.45,32.5,304.5,221.32,157.85
2016,9,19,16,0,207.0,173.0,3.5,32.0,258.0,182.07,128.7
2016,9,19,16,15,181.0,146.5,3.25,31.0,213.0,144.08,101.15
2016,9,19,16,30,155.0,120.0,3.0,30.0,168.0,109.18,76.9
2016,9,19,16,45,127.5,92.5,2.8,29.0,127.0,76.84,59.19
2016,9,19,17,0,100.0,65.0,2.6,28.0,86.0,55.47,41.22
2016,9,19,17,15,71.0,42.0,2.5,27.0,55.0,37.02,25.39
2016,9,19,17,30,42.0,19.0,2.4,26.0,24.0,16.14,7.39
2016,9,19,17,45,21.0,9.5,2.3,25.0,12.0,8.98,0.0
2016,9,19,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,6,15,66.5,20.0,0.65,18.5,28.0,50.43,24.16
2016,9,20,6,30,133.0,40.0,0.8,19.0,56.0,105.05,77.15
2016,9,20,6,45,189.5,62.0,1.0,20.0,97.5,159.88,123.68
2016,9,20,7,0,246.0,84.0,1.2,21.0,139.0,218.8,172.69
2016,9,20,7,15,295.5,102.5,1.2,21.5,186.0,273.92,217.72
2016,9,20,7,30,345.0,121.0,1.2,22.0,233.0,332.53,264.1
2016,9,20,7,45,380.5,137.0,1.3,23.0,279.5,390.59,308.07
2016,9,20,8,0,416.0,153.0,1.4,24.0,326.0,443.03,346.54
2016,9,20,8,15,446.5,165.0,1.4,24.5,372.0,488.98,379.48
2016,9,20,8,30,477.0,177.0,1.4,25.0,418.0,535.51,412.0
2016,9,20,8,45,490.5,191.0,1.4,26.0,458.0,572.24,435.6
2016,9,20,9,0,504.0,205.0,1.4,27.0,498.0,607.97,457.92
2016,9,20,9,15,523.0,213.5,1.45,28.0,536.5,640.8,478.28
2016,9,20,9,30,542.0,222.0,1.5,29.0,575.0,672.51,497.49
2016,9,20,9,45,613.5,202.5,1.6,30.0,622.0,717.79,527.33
2016,9,20,10,0,685.0,183.0,1.7,31.0,669.0,760.82,555.06
2016,9,20,10,15,695.0,186.0,1.75,31.0,695.0,775.81,564.37
2016,9,20,10,30,705.0,189.0,1.8,31.0,721.0,788.35,572.22
2016,9,20,10,45,650.5,223.5,1.9,31.5,724.0,777.19,562.3
2016,9,20,11,0,596.0,258.0,2.0,32.0,727.0,761.46,549.52
2016,9,20,11,15,600.0,260.0,2.1,32.0,738.0,760.55,549.33
2016,9,20,11,30,604.0,262.0,2.2,32.0,749.0,758.28,548.09
2016,9,20,11,45,553.0,290.0,2.3,32.5,737.5,733.83,529.63
2016,9,20,12,0,502.0,318.0,2.4,33.0,726.0,709.14,511.12
2016,9,20,12,15,500.0,318.0,2.5,33.0,722.5,694.38,501.6
2016,9,20,12,30,498.0,318.0,2.6,33.0,719.0,678.08,490.86
2016,9,20,12,45,583.0,268.5,2.75,33.5,730.5,675.53,490.72
2016,9,20,13,0,668.0,219.0,2.9,34.0,742.0,667.39,486.31
2016,9,20,13,15,660.0,216.0,3.0,33.5,721.0,635.55,465.18
2016,9,20,13,30,652.0,213.0,3.1,33.0,700.0,602.53,442.84
2016,9,20,13,45,580.0,237.0,3.25,33.0,658.0,556.13,408.95
2016,9,20,14,0,508.0,261.0,3.4,33.0,616.0,513.3,377.29
2016,9,20,14,15,492.5,252.5,3.45,32.5,583.0,473.85,348.88
2016,9,20,14,30,477.0,244.0,3.5,32.0,550.0,434.84,320.1
2016,9,20,14,45,438.5,240.0,3.6,31.5,507.0,390.98,287.33
2016,9,20,15,0,400.0,236.0,3.7,31.0,464.0,352.93,258.42
2016,9,20,15,15,376.0,221.5,3.7,30.5,421.5,310.63,225.83
2016,9,20,15,30,352.0,207.0,3.7,30.0,379.0,270.28,194.46
2016,9,20,15,45,323.5,188.5,3.75,29.5,334.0,227.83,161.68
2016,9,20,16,0,295.0,170.0,3.8,29.0,289.0,188.16,131.5
2016,9,20,16,15,260.0,148.5,3.7,28.0,242.5,148.37,102.77
2016,9,20,16,30,225.0,127.0,3.6,27.0,196.0,112.36,78.68
2016,9,20,16,45,189.5,102.5,3.55,26.5,153.0,78.83,61.5
2016,9,20,17,0,154.0,78.0,3.5,26.0,110.0,61.42,46.57
2016,9,20,17,15,109.0,52.5,3.35,25.0,72.0,42.48,30.13
2016,9,20,17,30,64.0,27.0,3.2,24.0,34.0,22.61,12.54
2016,9,20,17,45,32.0,13.5,3.1,23.0,17.0,11.57,0.0
2016,9,20,18,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,34.5,22.0,2.3,14.0,26.0,38.66,16.2
2016,9,21,6,30,69.0,44.0,2.3,14.0,52.0,81.59,60.26
2016,9,21,6,45,118.0,68.0,2.3,14.5,90.5,132.24,104.2
2016,9,21,7,0,167.0,92.0,2.3,15.0,129.0,192.2,155.4
2016,9,21,7,15,202.0,114.0,2.35,15.5,170.5,240.34,196.07
2016,9,21,7,30,237.0,136.0,2.4,16.0,212.0,290.83,237.61
2016,9,21,7,45,294.0,144.0,2.45,16.5,254.5,339.64,277.23
2016,9,21,8,0,351.0,152.0,2.5,17.0,297.0,392.43,319.12
2016,9,21,8,15,426.5,156.5,2.55,17.5,354.5,465.05,375.55
2016,9,21,8,30,502.0,161.0,2.6,18.0,412.0,533.47,427.43
2016,9,21,8,45,449.0,193.5,2.7,18.5,434.0,543.68,432.14
2016,9,21,9,0,396.0,226.0,2.8,19.0,456.0,541.4,427.76
2016,9,21,9,15,351.5,255.5,2.85,19.5,470.5,546.21,428.53
2016,9,21,9,30,307.0,285.0,2.9,20.0,485.0,547.56,426.61
2016,9,21,9,45,349.5,292.0,3.0,20.5,530.0,590.88,458.03
2016,9,21,10,0,392.0,299.0,3.1,21.0,575.0,634.09,488.69
2016,9,21,10,15,594.0,224.5,3.25,21.0,661.0,730.34,562.84
2016,9,21,10,30,796.0,150.0,3.4,21.0,747.0,817.33,626.41
2016,9,21,10,45,747.0,181.0,3.6,21.5,752.5,810.4,620.01
2016,9,21,11,0,698.0,212.0,3.8,22.0,758.0,797.81,609.64
2016,9,21,11,15,703.0,213.0,3.95,22.0,770.0,796.22,608.79
2016,9,21,11,30,708.0,214.0,4.1,22.0,782.0,792.03,606.02
2016,9,21,11,45,671.5,235.5,4.25,22.5,776.0,772.53,590.14
2016,9,21,12,0,635.0,257.0,4.4,23.0,770.0,751.29,573.06
2016,9,21,12,15,594.0,273.5,4.5,23.0,751.0,720.31,550.26
2016,9,21,12,30,553.0,290.0,4.6,23.0,732.0,689.44,527.37
2016,9,21,12,45,587.5,269.0,4.7,23.5,732.0,676.45,518.04
2016,9,21,13,0,622.0,248.0,4.8,24.0,732.0,660.4,506.17
2016,9,21,13,15,621.0,240.0,4.85,23.5,712.0,629.7,484.48
2016,9,21,13,30,620.0,232.0,4.9,23.0,692.0,597.52,461.29
2016,9,21,13,45,578.5,239.5,4.95,23.0,656.5,554.68,428.24
2016,9,21,14,0,537.0,247.0,5.0,23.0,621.0,513.62,396.19
2016,9,21,14,15,524.0,239.0,5.05,22.5,588.5,474.81,366.43
2016,9,21,14,30,511.0,231.0,5.1,22.0,556.0,436.13,336.08
2016,9,21,14,45,533.0,210.0,5.2,21.5,529.5,400.47,307.22
2016,9,21,15,0,555.0,189.0,5.3,21.0,503.0,362.13,275.13
2016,9,21,15,15,529.5,180.0,5.25,20.5,459.0,316.88,237.37
2016,9,21,15,30,504.0,171.0,5.2,20.0,415.0,273.54,200.89
2016,9,21,15,45,515.5,148.5,5.2,19.5,375.0,228.49,161.89
2016,9,21,16,0,527.0,126.0,5.2,19.0,335.0,182.1,122.34
2016,9,21,16,15,483.0,114.5,5.05,18.0,285.5,137.92,89.45
2016,9,21,16,30,439.0,103.0,4.9,17.0,236.0,98.21,64.6
2016,9,21,16,45,435.5,83.0,4.75,16.5,192.5,60.21,47.7
2016,9,21,17,0,432.0,63.0,4.6,16.0,149.0,47.69,36.46
2016,9,21,17,15,336.0,48.5,4.3,15.5,103.5,36.81,26.41
2016,9,21,17,30,240.0,34.0,4.0,15.0,58.0,26.45,16.01
2016,9,21,17,45,120.0,17.0,3.75,14.5,29.0,13.39,0.0
2016,9,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,137.5,22.0,4.15,10.0,37.5,80.99,35.65
2016,9,22,6,30,275.0,44.0,4.3,10.0,75.0,169.42,130.08
2016,9,22,6,45,373.5,56.5,4.5,10.5,124.0,235.2,189.95
2016,9,22,7,0,472.0,69.0,4.7,11.0,173.0,310.88,256.93
2016,9,22,7,15,534.5,78.5,4.7,11.5,225.5,373.27,311.52
2016,9,22,7,30,597.0,88.0,4.7,12.0,278.0,439.44,367.5
2016,9,22,7,45,642.0,94.5,4.75,12.5,330.5,495.51,413.7
2016,9,22,8,0,687.0,101.0,4.8,13.0,383.0,553.12,459.78
2016,9,22,8,15,717.0,106.0,4.7,13.5,433.5,600.41,495.97
2016,9,22,8,30,747.0,111.0,4.6,14.0,484.0,647.47,530.95
2016,9,22,8,45,769.0,115.5,4.6,14.5,530.0,687.72,560.16
2016,9,22,9,0,791.0,120.0,4.6,15.0,576.0,726.65,587.13
2016,9,22,9,15,807.5,123.0,4.6,15.5,616.5,755.7,606.03
2016,9,22,9,30,824.0,126.0,4.6,16.0,657.0,785.32,625.25
2016,9,22,9,45,848.0,122.5,4.7,16.5,694.0,811.62,642.47
2016,9,22,10,0,872.0,119.0,4.8,17.0,731.0,835.6,657.97
2016,9,22,10,15,880.0,120.5,4.85,17.0,758.0,849.35,667.07
2016,9,22,10,30,888.0,122.0,4.9,17.0,785.0,860.07,674.16
2016,9,22,10,45,874.5,133.0,5.0,17.5,800.0,859.99,672.61
2016,9,22,11,0,861.0,144.0,5.1,18.0,815.0,856.56,668.83
2016,9,22,11,15,864.5,144.5,5.1,18.0,826.5,853.06,665.89
2016,9,22,11,30,868.0,145.0,5.1,18.0,838.0,846.47,660.85
2016,9,22,11,45,861.0,149.5,5.2,18.5,839.5,832.53,649.91
2016,9,22,12,0,854.0,154.0,5.3,19.0,841.0,815.78,637.08
2016,9,22,12,15,852.5,153.5,5.35,19.0,835.5,795.62,622.83
2016,9,22,12,30,851.0,153.0,5.4,19.0,830.0,772.81,606.68
2016,9,22,12,45,866.0,142.0,5.5,19.5,821.5,748.9,588.45
2016,9,22,13,0,881.0,131.0,5.6,20.0,813.0,721.73,567.29
2016,9,22,13,15,875.0,129.5,5.55,20.0,791.0,686.86,540.21
2016,9,22,13,30,869.0,128.0,5.5,20.0,769.0,650.01,511.26
2016,9,22,13,45,846.5,132.0,5.5,20.0,737.0,607.12,477.19
2016,9,22,14,0,824.0,136.0,5.5,20.0,705.0,563.87,442.24
2016,9,22,14,15,810.0,133.0,5.45,19.5,668.5,518.24,405.6
2016,9,22,14,30,796.0,130.0,5.4,19.0,632.0,472.18,367.68
2016,9,22,14,45,786.5,123.0,5.4,19.0,591.5,421.02,324.28
2016,9,22,15,0,777.0,116.0,5.4,19.0,551.0,372.29,281.77
2016,9,22,15,15,753.0,111.5,5.3,18.5,504.0,321.22,237.31
2016,9,22,15,30,729.0,107.0,5.2,18.0,457.0,271.62,193.65
2016,9,22,15,45,719.5,95.5,5.15,18.0,409.5,220.55,148.32
2016,9,22,16,0,710.0,84.0,5.1,18.0,362.0,169.98,104.99
2016,9,22,16,15,665.5,78.0,4.95,17.5,309.0,121.42,68.84
2016,9,22,16,30,621.0,72.0,4.8,17.0,256.0,77.4,43.4
2016,9,22,16,45,574.0,61.5,4.65,16.5,205.0,42.74,32.27
2016,9,22,17,0,527.0,51.0,4.5,16.0,154.0,36.85,26.89
2016,9,22,17,15,419.5,40.5,4.25,15.5,106.5,30.54,20.9
2016,9,22,17,30,312.0,30.0,4.0,15.0,59.0,23.84,13.48
2016,9,22,17,45,156.0,15.0,3.75,14.5,29.5,14.74,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,201.0,16.5,1.7,10.5,39.0,94.66,36.05
2016,9,23,6,30,402.0,33.0,1.8,11.0,78.0,202.18,153.0
2016,9,23,6,45,503.0,40.5,1.9,11.5,128.5,270.08,215.06
2016,9,23,7,0,604.0,48.0,2.0,12.0,179.0,343.63,279.66
2016,9,23,7,15,660.0,53.5,2.2,13.0,232.0,403.51,331.14
2016,9,23,7,30,716.0,59.0,2.4,14.0,285.0,466.51,383.07
2016,9,23,7,45,757.5,62.5,2.65,15.0,338.5,521.49,426.97
2016,9,23,8,0,799.0,66.0,2.9,16.0,392.0,577.6,470.24
2016,9,23,8,15,725.0,90.0,3.15,17.0,414.0,585.04,473.67
2016,9,23,8,30,651.0,114.0,3.4,18.0,436.0,583.09,469.6
2016,9,23,8,45,769.0,95.0,3.65,19.0,510.5,659.95,527.28
2016,9,23,9,0,887.0,76.0,3.9,20.0,585.0,738.96,582.5
2016,9,23,9,15,900.0,78.0,4.0,20.5,625.5,769.17,601.71
2016,9,23,9,30,913.0,80.0,4.1,21.0,666.0,796.95,619.35
2016,9,23,9,45,926.0,80.0,4.25,21.5,700.5,819.91,633.69
2016,9,23,10,0,939.0,80.0,4.4,22.0,735.0,840.08,646.03
2016,9,23,10,15,945.0,81.0,4.45,22.5,762.0,852.7,652.83
2016,9,23,10,30,951.0,82.0,4.5,23.0,789.0,862.1,657.51
2016,9,23,10,45,953.5,83.5,4.55,23.5,808.0,865.87,658.38
2016,9,23,11,0,956.0,85.0,4.6,24.0,827.0,866.26,657.08
2016,9,23,11,15,958.0,85.5,4.6,24.0,837.5,861.83,653.56
2016,9,23,11,30,960.0,86.0,4.6,24.0,848.0,854.05,647.86
2016,9,23,11,45,958.5,86.5,4.65,24.5,850.5,840.18,637.1
2016,9,23,12,0,957.0,87.0,4.7,25.0,853.0,823.13,624.26
2016,9,23,12,15,955.0,87.0,4.75,25.0,847.0,802.1,609.97
2016,9,23,12,30,953.0,87.0,4.8,25.0,841.0,778.08,593.59
2016,9,23,12,45,941.5,90.5,4.85,25.5,825.5,747.96,571.71
2016,9,23,13,0,930.0,94.0,4.9,26.0,810.0,715.56,548.19
2016,9,23,13,15,924.0,93.0,4.95,26.0,788.0,680.34,521.95
2016,9,23,13,30,918.0,92.0,5.0,26.0,766.0,642.99,493.62
2016,9,23,13,45,909.0,91.0,5.05,26.0,736.5,601.97,461.98
2016,9,23,14,0,900.0,90.0,5.1,26.0,707.0,559.42,428.44
2016,9,23,14,15,888.0,88.5,5.1,25.5,671.0,513.62,392.32
2016,9,23,14,30,876.0,87.0,5.1,25.0,635.0,466.97,354.5
2016,9,23,14,45,859.5,85.0,5.1,25.0,592.5,417.46,312.83
2016,9,23,15,0,843.0,83.0,5.1,25.0,550.0,364.37,267.54
2016,9,23,15,15,821.5,80.0,4.95,24.5,503.0,312.64,222.94
2016,9,23,15,30,800.0,77.0,4.8,24.0,456.0,261.99,178.82
2016,9,23,15,45,772.5,72.5,4.7,23.5,406.0,210.19,134.47
2016,9,23,16,0,745.0,68.0,4.6,23.0,356.0,160.61,93.8
2016,9,23,16,15,703.5,63.5,4.35,22.5,303.5,112.24,58.97
2016,9,23,16,30,662.0,59.0,4.1,22.0,251.0,68.07,35.34
2016,9,23,16,45,605.5,51.5,3.9,21.5,200.0,34.63,24.53
2016,9,23,17,0,549.0,44.0,3.7,21.0,149.0,30.98,21.2
2016,9,23,17,15,442.5,35.0,3.3,20.0,102.0,25.75,16.32
2016,9,23,17,30,336.0,26.0,2.9,19.0,55.0,20.22,9.88
2016,9,23,17,45,168.0,13.0,2.55,18.0,27.5,12.78,0.0
2016,9,23,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,6,15,225.5,14.0,1.0,13.0,39.0,96.48,28.79
2016,9,24,6,30,451.0,28.0,1.2,14.0,78.0,209.51,155.26
2016,9,24,6,45,544.5,35.5,1.45,15.0,128.0,276.79,216.38
2016,9,24,7,0,638.0,43.0,1.7,16.0,178.0,351.71,280.95
2016,9,24,7,15,692.0,47.5,1.85,17.0,231.5,410.51,330.73
2016,9,24,7,30,746.0,52.0,2.0,18.0,285.0,472.27,380.73
2016,9,24,7,45,781.5,55.5,2.15,19.0,338.0,524.71,421.6
2016,9,24,8,0,817.0,59.0,2.3,20.0,391.0,574.06,458.74
2016,9,24,8,15,841.5,62.0,2.5,21.0,441.0,619.7,491.93
2016,9,24,8,30,866.0,65.0,2.7,22.0,491.0,664.57,522.64
2016,9,24,8,45,883.0,67.5,2.9,23.0,537.0,702.48,547.1
2016,9,24,9,0,900.0,70.0,3.1,24.0,583.0,738.57,569.91
2016,9,24,9,15,913.0,71.5,3.15,24.5,623.5,768.45,588.45
2016,9,24,9,30,926.0,73.0,3.2,25.0,664.0,795.87,605.17
2016,9,24,9,45,935.5,74.5,3.25,26.0,698.5,817.88,616.84
2016,9,24,10,0,945.0,76.0,3.3,27.0,733.0,836.95,626.47
2016,9,24,10,15,951.5,77.0,3.25,27.5,760.0,849.97,632.69
2016,9,24,10,30,958.0,78.0,3.2,28.0,787.0,859.74,636.81
2016,9,24,10,45,962.0,79.0,3.2,28.5,806.0,864.16,637.74
2016,9,24,11,0,966.0,80.0,3.2,29.0,825.0,865.18,636.56
2016,9,24,11,15,968.5,80.0,3.15,29.0,836.5,860.55,632.73
2016,9,24,11,30,971.0,80.0,3.1,29.0,848.0,852.52,626.81
2016,9,24,11,45,971.0,80.5,3.05,29.5,850.5,839.67,616.58
2016,9,24,12,0,971.0,81.0,3.0,30.0,853.0,823.56,604.34
2016,9,24,12,15,969.5,81.0,2.95,30.0,848.0,802.62,590.2
2016,9,24,12,30,968.0,81.0,2.9,30.0,843.0,778.63,574.1
2016,9,24,12,45,959.5,83.5,2.9,30.5,828.0,749.28,553.53
2016,9,24,13,0,951.0,86.0,2.9,31.0,813.0,717.46,531.33
2016,9,24,13,15,946.0,85.0,2.9,31.0,791.5,682.24,506.12
2016,9,24,13,30,941.0,84.0,2.9,31.0,770.0,644.77,478.76
2016,9,24,13,45,932.0,83.5,2.95,31.0,740.5,603.42,448.21
2016,9,24,14,0,923.0,83.0,3.0,31.0,711.0,560.48,415.72
2016,9,24,14,15,912.0,81.0,3.0,30.5,675.0,513.81,380.33
2016,9,24,14,30,901.0,79.0,3.0,30.0,639.0,466.17,343.1
2016,9,24,14,45,886.0,77.0,3.05,30.0,596.5,416.22,302.48
2016,9,24,15,0,871.0,75.0,3.1,30.0,554.0,366.12,260.7
2016,9,24,15,15,851.0,72.5,3.05,29.5,507.0,314.2,217.2
2016,9,24,15,30,831.0,70.0,3.0,29.0,460.0,259.15,170.84
2016,9,24,15,45,787.0,70.0,3.0,29.0,406.5,206.71,127.5
2016,9,24,16,0,743.0,70.0,3.0,29.0,353.0,158.21,89.52
2016,9,24,16,15,700.0,65.0,2.6,28.0,300.0,109.59,56.17
2016,9,24,16,30,657.0,60.0,2.2,27.0,247.0,61.79,31.24
2016,9,24,16,45,571.5,54.5,1.85,26.0,193.0,37.4,26.38
2016,9,24,17,0,486.0,49.0,1.5,25.0,139.0,35.71,24.8
2016,9,24,17,15,375.0,37.5,1.4,24.0,93.5,28.37,18.13
2016,9,24,17,30,264.0,26.0,1.3,23.0,48.0,20.52,9.24
2016,9,24,17,45,132.0,13.0,1.2,22.0,24.0,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,6,15,198.5,15.0,1.5,16.0,36.5,89.82,17.59
2016,9,25,6,30,397.0,30.0,1.8,17.0,73.0,194.83,142.35
2016,9,25,6,45,497.5,38.5,2.1,18.0,122.5,262.63,203.38
2016,9,25,7,0,598.0,47.0,2.4,19.0,172.0,336.2,266.46
2016,9,25,7,15,655.0,52.5,2.55,20.0,225.0,395.92,316.77
2016,9,25,7,30,712.0,58.0,2.7,21.0,278.0,458.82,367.51
2016,9,25,7,45,748.5,62.5,2.85,22.0,330.5,511.59,408.54
2016,9,25,8,0,785.0,67.0,3.0,23.0,383.0,565.13,448.62
2016,9,25,8,15,811.0,70.5,3.2,24.0,433.0,611.14,481.89
2016,9,25,8,30,837.0,74.0,3.4,25.0,483.0,656.47,513.56
2016,9,25,8,45,849.0,79.0,3.65,26.0,527.5,692.71,536.85
2016,9,25,9,0,861.0,84.0,3.9,27.0,572.0,722.96,555.54
2016,9,25,9,15,875.5,86.5,4.0,28.0,612.5,753.96,574.05
2016,9,25,9,30,890.0,89.0,4.1,29.0,653.0,782.66,590.7
2016,9,25,9,45,891.5,94.5,4.25,30.0,685.0,801.95,600.87
2016,9,25,10,0,893.0,100.0,4.4,31.0,717.0,818.13,608.94
2016,9,25,10,15,901.0,101.5,4.35,31.5,744.5,832.11,616.01
2016,9,25,10,30,909.0,103.0,4.3,32.0,772.0,843.02,621.06
2016,9,25,10,45,877.0,122.5,4.3,32.5,781.0,840.4,617.28
2016,9,25,11,0,845.0,142.0,4.3,33.0,790.0,830.95,609.13
2016,9,25,11,15,848.5,142.5,4.2,33.0,801.5,827.32,605.94
2016,9,25,11,30,852.0,143.0,4.1,33.0,813.0,820.66,600.8
2016,9,25,11,45,821.0,160.0,4.0,33.5,807.5,800.67,585.61
2016,9,25,12,0,790.0,177.0,3.9,34.0,802.0,779.08,569.46
2016,9,25,12,15,788.5,176.5,3.8,34.0,797.0,759.48,555.45
2016,9,25,12,30,787.0,176.0,3.7,34.0,792.0,737.42,539.67
2016,9,25,12,45,796.5,168.5,3.6,34.5,782.5,714.39,522.28
2016,9,25,13,0,806.0,161.0,3.5,35.0,773.0,688.45,502.75
2016,9,25,13,15,799.0,159.0,3.4,35.0,751.5,654.59,478.34
2016,9,25,13,30,792.0,157.0,3.3,35.0,730.0,617.38,451.31
2016,9,25,13,45,745.5,169.5,3.2,35.0,692.5,571.47,417.33
2016,9,25,14,0,699.0,182.0,3.1,35.0,655.0,527.23,384.15
2016,9,25,14,15,683.0,177.5,3.0,34.5,619.5,484.01,352.2
2016,9,25,14,30,667.0,173.0,2.9,34.0,584.0,440.88,319.53
2016,9,25,14,45,632.5,171.0,2.85,34.0,539.5,393.25,282.48
2016,9,25,15,0,598.0,169.0,2.8,34.0,495.0,347.46,246.34
2016,9,25,15,15,570.5,160.5,2.65,33.5,449.5,300.53,209.31
2016,9,25,15,30,543.0,152.0,2.5,33.0,404.0,255.67,173.67
2016,9,25,15,45,509.5,140.5,2.35,32.5,356.0,209.43,137.66
2016,9,25,16,0,476.0,129.0,2.2,32.0,308.0,166.3,105.4
2016,9,25,16,15,428.5,115.0,1.95,30.5,258.0,123.27,76.8
2016,9,25,16,30,381.0,101.0,1.7,29.0,208.0,85.17,56.2
2016,9,25,16,45,325.5,83.0,1.5,28.0,161.0,61.2,46.14
2016,9,25,17,0,270.0,65.0,1.3,27.0,114.0,49.06,35.71
2016,9,25,17,15,189.5,44.5,1.3,26.0,73.0,34.18,22.64
2016,9,25,17,30,109.0,24.0,1.3,25.0,32.0,18.61,6.9
2016,9,25,17,45,54.5,12.0,1.3,24.0,16.0,11.8,0.0
2016,9,25,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,146.5,17.0,1.1,20.5,32.5,75.08,4.6
2016,9,26,6,30,293.0,34.0,1.1,21.0,65.0,160.77,114.65
2016,9,26,6,45,399.0,45.0,1.1,22.0,113.0,228.9,173.68
2016,9,26,7,0,505.0,56.0,1.1,23.0,161.0,306.14,237.2
2016,9,26,7,15,568.0,64.0,1.3,24.0,213.0,367.22,287.05
2016,9,26,7,30,631.0,72.0,1.5,25.0,265.0,432.23,338.11
2016,9,26,7,45,678.0,76.5,1.75,26.5,317.5,487.5,379.58
2016,9,26,8,0,725.0,81.0,2.0,28.0,370.0,544.46,420.75
2016,9,26,8,15,754.5,85.5,2.1,29.0,420.0,589.32,452.0
2016,9,26,8,30,784.0,90.0,2.2,30.0,470.0,636.24,483.72
2016,9,26,8,45,806.5,92.5,2.35,31.0,516.0,675.34,508.98
2016,9,26,9,0,829.0,95.0,2.5,32.0,562.0,713.05,532.05
2016,9,26,9,15,844.5,98.0,2.5,32.5,602.5,744.42,550.73
2016,9,26,9,30,860.0,101.0,2.5,33.0,643.0,773.56,567.73
2016,9,26,9,45,869.5,103.5,2.5,33.5,677.0,795.05,579.51
2016,9,26,10,0,879.0,106.0,2.5,34.0,711.0,810.07,587.03
2016,9,26,10,15,887.0,107.5,2.4,34.0,738.0,823.77,594.31
2016,9,26,10,30,895.0,109.0,2.3,34.0,765.0,834.45,599.65
2016,9,26,10,45,897.0,112.0,2.25,34.5,783.5,838.76,600.08
2016,9,26,11,0,899.0,115.0,2.2,35.0,802.0,839.86,598.61
2016,9,26,11,15,902.0,115.5,2.1,35.0,813.0,836.02,594.94
2016,9,26,11,30,905.0,116.0,2.0,35.0,824.0,829.0,589.37
2016,9,26,11,45,900.5,119.0,1.95,35.5,825.5,815.52,579.0
2016,9,26,12,0,896.0,122.0,1.9,36.0,827.0,799.08,566.94
2016,9,26,12,15,894.5,121.5,1.9,36.0,821.5,778.62,553.97
2016,9,26,12,30,893.0,121.0,1.9,36.0,816.0,755.37,539.24
2016,9,26,12,45,909.5,110.0,1.9,36.5,807.5,731.72,523.2
2016,9,26,13,0,926.0,99.0,1.9,37.0,799.0,704.56,503.99
2016,9,26,13,15,920.0,98.0,1.95,37.0,777.0,669.33,479.96
2016,9,26,13,30,914.0,97.0,2.0,37.0,755.0,631.99,453.98
2016,9,26,13,45,900.5,97.5,2.15,37.0,724.5,589.97,424.52
2016,9,26,14,0,887.0,98.0,2.3,37.0,694.0,546.76,393.3
2016,9,26,14,15,875.0,96.0,2.4,36.5,657.5,501.02,359.95
2016,9,26,14,30,863.0,94.0,2.5,36.0,621.0,451.41,322.71
2016,9,26,14,45,843.5,92.0,2.7,36.0,578.0,401.2,283.37
2016,9,26,15,0,824.0,90.0,2.9,36.0,535.0,351.41,243.25
2016,9,26,15,15,801.0,86.5,2.95,35.5,488.0,299.96,201.52
2016,9,26,15,30,778.0,83.0,3.0,35.0,441.0,249.81,160.41
2016,9,26,15,45,746.5,78.5,3.15,34.5,390.0,198.8,119.59
2016,9,26,16,0,715.0,74.0,3.3,34.0,339.0,147.14,80.41
2016,9,26,16,15,669.0,68.5,2.9,32.5,286.5,99.53,49.75
2016,9,26,16,30,623.0,63.0,2.5,31.0,234.0,56.59,30.72
2016,9,26,16,45,550.0,55.0,2.2,30.0,182.5,38.46,26.73
2016,9,26,17,0,477.0,47.0,1.9,29.0,131.0,34.58,23.29
2016,9,26,17,15,361.0,35.5,1.75,28.0,86.0,27.14,16.56
2016,9,26,17,30,245.0,24.0,1.6,27.0,41.0,19.19,5.95
2016,9,26,17,45,122.5,12.0,1.5,26.0,20.5,11.8,0.0
2016,9,26,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,179.0,15.5,0.2,22.5,33.5,82.35,0.0
2016,9,27,6,30,358.0,31.0,0.2,23.0,67.0,179.87,125.47
2016,9,27,6,45,459.5,40.5,0.2,24.0,115.5,246.92,183.39
2016,9,27,7,0,561.0,50.0,0.2,25.0,164.0,322.68,244.3
2016,9,27,7,15,621.0,56.5,0.2,25.5,216.5,382.56,291.83
2016,9,27,7,30,681.0,63.0,0.2,26.0,269.0,446.09,340.0
2016,9,27,7,45,722.0,67.5,0.25,27.0,322.0,497.48,377.17
2016,9,27,8,0,763.0,72.0,0.3,28.0,375.0,552.47,415.32
2016,9,27,8,15,790.5,76.0,0.65,29.0,425.0,599.0,449.42
2016,9,27,8,30,818.0,80.0,1.0,30.0,475.0,644.96,482.19
2016,9,27,8,45,837.0,83.5,1.35,31.0,520.5,683.57,508.24
2016,9,27,9,0,856.0,87.0,1.7,32.0,566.0,720.51,532.18
2016,9,27,9,15,870.5,89.0,1.85,32.5,606.5,746.68,548.1
2016,9,27,9,30,885.0,91.0,2.0,33.0,647.0,774.46,565.1
2016,9,27,9,45,900.0,91.0,2.2,33.5,682.0,797.95,579.54
2016,9,27,10,0,915.0,91.0,2.4,34.0,717.0,818.79,592.22
2016,9,27,10,15,922.0,92.5,2.45,34.0,744.0,832.03,600.15
2016,9,27,10,30,929.0,94.0,2.5,34.0,771.0,842.13,606.18
2016,9,27,10,45,931.0,96.0,2.65,34.5,789.0,845.52,607.43
2016,9,27,11,0,933.0,98.0,2.8,35.0,807.0,845.61,606.66
2016,9,27,11,15,935.5,99.0,2.9,35.0,818.0,841.76,604.37
2016,9,27,11,30,938.0,100.0,3.0,35.0,829.0,834.62,600.04
2016,9,27,11,45,928.0,105.0,3.1,35.5,829.0,818.64,588.79
2016,9,27,12,0,918.0,110.0,3.2,36.0,829.0,799.73,575.74
2016,9,27,12,15,916.5,110.0,3.3,36.0,823.0,779.37,562.95
2016,9,27,12,30,915.0,110.0,3.4,36.0,817.0,756.15,548.24
2016,9,27,12,45,897.0,116.0,3.5,36.0,799.5,724.68,527.55
2016,9,27,13,0,879.0,122.0,3.6,36.0,782.0,690.87,503.9
2016,9,27,13,15,872.0,120.5,3.65,35.5,759.5,655.39,479.74
2016,9,27,13,30,865.0,119.0,3.7,35.0,737.0,618.03,453.65
2016,9,27,13,45,841.5,123.0,3.75,35.0,704.0,575.13,421.91
2016,9,27,14,0,818.0,127.0,3.8,35.0,671.0,531.97,389.35
2016,9,27,14,15,803.5,124.0,3.8,34.5,635.0,486.56,355.19
2016,9,27,14,30,789.0,121.0,3.8,34.0,599.0,440.8,319.79
2016,9,27,14,45,744.5,125.5,3.85,34.0,551.5,387.39,277.65
2016,9,27,15,0,700.0,130.0,3.9,34.0,504.0,339.62,239.13
2016,9,27,15,15,673.0,124.0,3.85,33.5,457.5,290.64,199.51
2016,9,27,15,30,646.0,118.0,3.8,33.0,411.0,243.6,161.26
2016,9,27,15,45,580.5,116.5,3.75,32.5,357.0,196.12,124.85
2016,9,27,16,0,515.0,115.0,3.7,32.0,303.0,154.29,94.97
2016,9,27,16,15,465.5,103.0,3.25,31.0,253.0,111.3,67.13
2016,9,27,16,30,416.0,91.0,2.8,30.0,203.0,73.4,48.64
2016,9,27,16,45,331.5,76.0,2.4,29.0,153.0,56.11,41.64
2016,9,27,17,0,247.0,61.0,2.0,28.0,103.0,46.23,33.06
2016,9,27,17,15,168.5,40.0,1.8,26.5,64.0,30.79,19.53
2016,9,27,17,30,90.0,19.0,1.6,25.0,25.0,14.68,1.92
2016,9,27,17,45,45.0,9.5,1.45,24.0,12.5,9.34,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,133.5,16.0,1.05,20.5,29.5,66.83,0.0
2016,9,28,6,30,267.0,32.0,1.1,21.0,59.0,147.89,103.57
2016,9,28,6,45,365.0,45.0,1.2,22.0,105.0,212.92,160.95
2016,9,28,7,0,463.0,58.0,1.3,23.0,151.0,286.61,222.06
2016,9,28,7,15,525.5,67.0,1.35,23.5,201.5,346.44,271.4
2016,9,28,7,30,588.0,76.0,1.4,24.0,252.0,410.17,322.02
2016,9,28,7,45,633.0,82.0,1.45,25.0,303.5,464.09,362.81
2016,9,28,8,0,678.0,88.0,1.5,26.0,355.0,519.6,403.23
2016,9,28,8,15,708.5,93.5,1.4,27.0,404.0,566.55,435.12
2016,9,28,8,30,739.0,99.0,1.3,28.0,453.0,613.34,465.55
2016,9,28,8,45,763.0,102.5,1.25,29.5,498.0,652.85,489.16
2016,9,28,9,0,787.0,106.0,1.2,31.0,543.0,689.09,509.28
2016,9,28,9,15,803.0,109.0,1.2,31.5,583.0,719.66,527.05
2016,9,28,9,30,819.0,112.0,1.2,32.0,623.0,748.13,543.25
2016,9,28,9,45,836.5,112.0,1.2,32.5,658.0,772.19,556.44
2016,9,28,10,0,854.0,112.0,1.2,33.0,693.0,793.79,568.0
2016,9,28,10,15,862.5,113.5,1.25,33.5,719.5,807.24,574.91
2016,9,28,10,30,871.0,115.0,1.3,34.0,746.0,817.72,580.08
2016,9,28,10,45,878.0,115.5,1.4,34.5,765.5,819.87,580.63
2016,9,28,11,0,885.0,116.0,1.5,35.0,785.0,822.23,581.47
2016,9,28,11,15,888.0,116.5,1.6,35.0,796.0,818.3,579.57
2016,9,28,11,30,891.0,117.0,1.7,35.0,807.0,811.25,575.79
2016,9,28,11,45,892.0,117.0,1.85,35.0,809.5,799.06,569.2
2016,9,28,12,0,893.0,117.0,2.0,35.0,812.0,783.85,560.62
2016,9,28,12,15,891.0,117.0,2.15,35.0,806.5,763.51,548.62
2016,9,28,12,30,889.0,117.0,2.3,35.0,801.0,740.41,534.7
2016,9,28,12,45,869.0,124.0,2.5,35.0,782.5,709.1,514.46
2016,9,28,13,0,849.0,131.0,2.7,35.0,764.0,675.92,491.97
2016,9,28,13,15,842.0,129.5,2.85,34.5,742.0,641.32,468.96
2016,9,28,13,30,835.0,128.0,3.0,34.0,720.0,604.93,443.98
2016,9,28,13,45,823.0,126.0,3.15,34.0,690.5,563.76,413.96
2016,9,28,14,0,811.0,124.0,3.3,34.0,661.0,521.57,382.41
2016,9,28,14,15,797.0,121.0,3.4,33.5,625.0,476.75,348.73
2016,9,28,14,30,783.0,118.0,3.5,33.0,589.0,431.54,313.72
2016,9,28,14,45,758.0,116.5,3.6,33.0,546.0,380.5,272.98
2016,9,28,15,0,733.0,115.0,3.7,33.0,503.0,333.21,234.24
2016,9,28,15,15,706.5,109.5,3.7,32.0,456.5,283.37,193.93
2016,9,28,15,30,680.0,104.0,3.7,31.0,410.0,235.34,154.76
2016,9,28,15,45,634.0,100.0,3.7,30.5,359.0,187.4,116.85
2016,9,28,16,0,588.0,96.0,3.7,30.0,308.0,143.86,84.75
2016,9,28,16,15,537.0,87.0,3.5,29.0,257.5,100.18,57.16
2016,9,28,16,30,486.0,78.0,3.3,28.0,207.0,61.93,40.83
2016,9,28,16,45,403.5,66.5,3.15,27.0,157.5,48.83,35.84
2016,9,28,17,0,321.0,55.0,3.0,26.0,108.0,41.56,29.37
2016,9,28,17,15,220.0,38.0,2.85,24.5,68.0,29.31,18.34
2016,9,28,17,30,119.0,21.0,2.7,23.0,28.0,16.44,0.61
2016,9,28,17,45,59.5,10.5,2.55,22.0,14.0,10.32,0.0
2016,9,28,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
