Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,143.0,15.5,0.4,15.5,29.0,69.49,0.0
2016,9,29,6,30,286.0,31.0,0.4,16.0,58.0,152.69,107.63
2016,9,29,6,45,387.0,42.0,0.4,16.5,104.0,217.28,166.24
2016,9,29,7,0,488.0,53.0,0.4,17.0,150.0,290.68,227.91
2016,9,29,7,15,551.0,61.0,0.4,18.0,201.0,350.29,276.69
2016,9,29,7,30,614.0,69.0,0.4,19.0,252.0,413.88,326.37
2016,9,29,7,45,659.0,74.5,0.4,20.0,303.5,467.93,366.75
2016,9,29,8,0,704.0,80.0,0.4,21.0,355.0,523.57,406.58
2016,9,29,8,15,734.0,84.5,0.4,22.0,403.5,569.77,437.98
2016,9,29,8,30,764.0,89.0,0.4,23.0,452.0,613.73,466.77
2016,9,29,8,45,787.5,91.5,0.45,24.5,497.5,652.56,490.73
2016,9,29,9,0,811.0,94.0,0.5,26.0,543.0,690.09,512.19
2016,9,29,9,15,827.0,96.5,0.6,27.0,582.5,720.53,530.07
2016,9,29,9,30,843.0,99.0,0.7,28.0,622.0,748.81,546.41
2016,9,29,9,45,860.5,98.5,0.85,29.0,657.0,772.58,560.36
2016,9,29,10,0,878.0,98.0,1.0,30.0,692.0,790.39,570.37
2016,9,29,10,15,886.0,99.5,1.1,30.5,718.5,803.86,578.1
2016,9,29,10,30,894.0,101.0,1.2,31.0,745.0,814.31,583.98
2016,9,29,10,45,899.0,102.0,1.3,31.5,764.0,818.77,586.1
2016,9,29,11,0,904.0,103.0,1.4,32.0,783.0,820.05,586.31
2016,9,29,11,15,907.0,103.5,1.5,32.0,794.0,816.05,584.41
2016,9,29,11,30,910.0,104.0,1.6,32.0,805.0,808.86,580.55
2016,9,29,11,45,911.0,104.5,1.75,32.5,807.5,796.98,572.99
2016,9,29,12,0,912.0,105.0,1.9,33.0,810.0,782.01,563.41
2016,9,29,12,15,910.5,104.5,1.95,33.0,804.5,761.23,550.36
2016,9,29,12,30,909.0,104.0,2.0,33.0,799.0,737.6,535.45
2016,9,29,12,45,906.5,102.5,2.15,33.0,785.5,709.62,517.85
2016,9,29,13,0,904.0,101.0,2.3,33.0,772.0,679.09,497.21
2016,9,29,13,15,898.0,100.0,2.4,33.0,750.0,644.48,472.94
2016,9,29,13,30,892.0,99.0,2.5,33.0,728.0,607.83,446.63
2016,9,29,13,45,884.0,97.0,2.6,33.0,699.0,567.31,416.89
2016,9,29,14,0,876.0,95.0,2.7,33.0,670.0,525.27,385.22
2016,9,29,14,15,863.5,93.0,2.75,32.5,634.0,479.86,350.8
2016,9,29,14,30,851.0,91.0,2.8,32.0,598.0,430.62,312.55
2016,9,29,14,45,834.5,88.0,2.9,32.0,556.5,381.39,272.62
2016,9,29,15,0,818.0,85.0,3.0,32.0,515.0,332.33,231.89
2016,9,29,15,15,795.5,81.5,3.1,31.5,468.0,281.63,189.84
2016,9,29,15,30,773.0,78.0,3.2,31.0,421.0,232.21,148.62
2016,9,29,15,45,741.0,73.5,3.3,30.5,371.0,181.84,108.03
2016,9,29,16,0,709.0,69.0,3.4,30.0,321.0,134.24,72.46
2016,9,29,16,15,662.0,63.5,3.35,28.5,269.0,84.42,41.54
2016,9,29,16,30,615.0,58.0,3.3,27.0,217.0,42.54,30.67
2016,9,29,16,45,541.0,50.0,3.3,26.0,166.5,35.07,24.28
2016,9,29,17,0,467.0,42.0,3.3,25.0,116.0,30.98,20.54
2016,9,29,17,15,343.0,30.5,3.3,23.5,73.5,23.32,13.35
2016,9,29,17,30,219.0,19.0,3.3,22.0,31.0,15.08,0.0
2016,9,29,17,45,109.5,9.5,3.35,21.0,15.5,9.34,0.0
2016,9,29,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,177.5,14.0,1.8,11.5,30.5,66.68,0.0
2016,9,30,6,30,355.0,28.0,1.9,12.0,61.0,172.58,122.64
2016,9,30,6,45,462.0,36.5,2.05,12.5,108.5,239.2,186.8
2016,9,30,7,0,569.0,45.0,2.2,13.0,156.0,315.16,253.6
2016,9,30,7,15,630.0,51.0,2.15,13.5,208.0,372.01,303.41
2016,9,30,7,30,691.0,57.0,2.1,14.0,260.0,435.44,356.42
2016,9,30,7,45,733.0,61.0,2.1,14.5,312.5,489.08,399.84
2016,9,30,8,0,775.0,65.0,2.1,15.0,365.0,543.87,442.55
2016,9,30,8,15,802.0,68.5,2.1,16.0,414.5,589.45,475.87
2016,9,30,8,30,829.0,72.0,2.1,17.0,464.0,634.41,507.57
2016,9,30,8,45,850.0,74.0,2.1,18.0,509.5,668.85,529.82
2016,9,30,9,0,871.0,76.0,2.1,19.0,555.0,705.53,552.64
2016,9,30,9,15,885.5,78.0,2.1,19.5,595.0,735.66,571.4
2016,9,30,9,30,900.0,80.0,2.1,20.0,635.0,763.46,588.35
2016,9,30,9,45,913.5,80.5,2.15,21.0,669.5,786.29,600.95
2016,9,30,10,0,927.0,81.0,2.2,22.0,704.0,806.36,611.6
2016,9,30,10,15,934.5,82.0,2.3,22.5,731.0,819.36,618.97
2016,9,30,10,30,942.0,83.0,2.4,23.0,758.0,829.18,624.3
2016,9,30,10,45,946.5,84.0,2.55,23.5,777.0,833.37,626.28
2016,9,30,11,0,951.0,85.0,2.7,24.0,796.0,834.23,626.1
2016,9,30,11,15,954.0,85.0,2.85,24.5,807.5,829.52,622.22
2016,9,30,11,30,957.0,85.0,3.0,25.0,819.0,821.47,616.18
2016,9,30,11,45,957.5,85.5,3.2,25.5,821.5,808.72,607.25
2016,9,30,12,0,958.0,86.0,3.4,26.0,824.0,792.73,596.13
2016,9,30,12,15,957.0,86.0,3.55,25.5,818.5,772.01,583.79
2016,9,30,12,30,956.0,86.0,3.7,25.0,813.0,748.27,569.24
2016,9,30,12,45,947.0,88.5,3.9,25.0,797.5,718.73,549.52
2016,9,30,13,0,938.0,91.0,4.1,25.0,782.0,686.8,526.17
2016,9,30,13,15,932.5,90.0,4.2,25.0,760.0,651.48,499.65
2016,9,30,13,30,927.0,89.0,4.3,25.0,738.0,613.98,470.94
2016,9,30,13,45,918.5,87.5,4.4,25.0,708.5,572.43,438.53
2016,9,30,14,0,910.0,86.0,4.5,25.0,679.0,529.32,404.22
2016,9,30,14,15,898.0,84.0,4.55,24.5,642.5,482.81,367.04
2016,9,30,14,30,886.0,82.0,4.6,24.0,606.0,435.47,328.06
2016,9,30,14,45,869.5,80.0,4.65,23.5,563.5,385.9,286.27
2016,9,30,15,0,853.0,78.0,4.7,23.0,521.0,332.75,240.69
2016,9,30,15,15,831.0,75.0,4.65,22.5,474.0,281.05,195.57
2016,9,30,15,30,809.0,72.0,4.6,22.0,427.0,230.51,151.44
2016,9,30,15,45,777.0,68.0,4.6,21.5,376.0,178.9,108.21
2016,9,30,16,0,745.0,64.0,4.6,21.0,325.0,130.01,70.64
2016,9,30,16,15,698.0,59.0,4.55,20.0,272.0,82.39,41.47
2016,9,30,16,30,651.0,54.0,4.5,19.0,219.0,39.63,29.22
2016,9,30,16,45,576.0,47.0,4.45,18.0,168.0,32.8,23.17
2016,9,30,17,0,501.0,40.0,4.4,17.0,117.0,29.48,19.96
2016,9,30,17,15,367.5,29.0,4.25,16.0,73.5,22.2,12.73
2016,9,30,17,30,234.0,18.0,4.1,15.0,30.0,14.36,0.0
2016,9,30,17,45,117.0,9.0,3.95,14.5,15.0,8.85,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,14.0,2.75,9.5,31.0,70.33,0.0
2016,10,1,6,30,383.0,28.0,3.0,10.0,62.0,181.12,128.07
2016,10,1,6,45,493.0,36.5,3.25,10.5,111.5,249.85,196.53
2016,10,1,7,0,603.0,45.0,3.5,11.0,161.0,324.95,263.97
2016,10,1,7,15,665.0,51.0,3.65,11.5,215.0,386.58,319.0
2016,10,1,7,30,727.0,57.0,3.8,12.0,269.0,451.71,374.94
2016,10,1,7,45,770.0,61.0,3.95,13.0,323.0,507.09,420.42
2016,10,1,8,0,813.0,65.0,4.1,14.0,377.0,563.6,465.1
2016,10,1,8,15,840.0,68.0,4.1,14.5,427.5,609.7,500.72
2016,10,1,8,30,867.0,71.0,4.1,15.0,478.0,651.36,532.02
2016,10,1,8,45,888.0,73.0,4.1,15.5,524.5,690.45,559.54
2016,10,1,9,0,909.0,75.0,4.1,16.0,571.0,727.91,584.84
2016,10,1,9,15,922.5,77.0,4.05,16.5,612.0,758.0,604.15
2016,10,1,9,30,936.0,79.0,4.0,17.0,653.0,785.59,621.46
2016,10,1,9,45,948.0,79.5,4.0,18.0,687.5,807.69,633.67
2016,10,1,10,0,960.0,80.0,4.0,19.0,722.0,826.88,643.73
2016,10,1,10,15,966.5,81.0,3.9,19.5,749.0,839.26,649.72
2016,10,1,10,30,973.0,82.0,3.8,20.0,776.0,848.33,653.46
2016,10,1,10,45,977.5,83.0,3.75,20.5,795.0,852.47,654.08
2016,10,1,11,0,982.0,84.0,3.7,21.0,814.0,853.16,652.46
2016,10,1,11,15,984.0,84.5,3.65,21.5,825.0,847.92,646.87
2016,10,1,11,30,986.0,85.0,3.6,22.0,836.0,839.25,639.08
2016,10,1,11,45,986.0,85.0,3.6,22.5,838.0,825.17,627.95
2016,10,1,12,0,986.0,85.0,3.6,23.0,840.0,807.78,614.68
2016,10,1,12,15,984.5,84.5,3.6,23.0,833.5,785.6,599.36
2016,10,1,12,30,983.0,84.0,3.6,23.0,827.0,760.35,581.92
2016,10,1,12,45,979.0,83.5,3.65,23.5,812.5,730.49,560.33
2016,10,1,13,0,975.0,83.0,3.7,24.0,798.0,697.94,535.09
2016,10,1,13,15,969.0,82.0,3.75,24.0,775.0,661.18,507.4
2016,10,1,13,30,963.0,81.0,3.8,24.0,752.0,622.18,477.47
2016,10,1,13,45,954.0,80.0,3.85,24.0,721.0,579.56,444.14
2016,10,1,14,0,945.0,79.0,3.9,24.0,690.0,535.33,408.73
2016,10,1,14,15,933.5,77.5,3.9,23.5,653.0,488.12,370.78
2016,10,1,14,30,922.0,76.0,3.9,23.0,616.0,439.96,330.92
2016,10,1,14,45,905.0,74.0,3.95,23.0,572.5,388.67,287.07
2016,10,1,15,0,888.0,72.0,4.0,23.0,529.0,337.42,242.34
2016,10,1,15,15,866.0,69.0,4.0,22.5,480.5,284.28,196.12
2016,10,1,15,30,844.0,66.0,4.0,22.0,432.0,228.29,147.73
2016,10,1,15,45,811.0,63.0,4.0,21.5,380.0,175.78,104.0
2016,10,1,16,0,778.0,60.0,4.0,21.0,328.0,126.04,66.37
2016,10,1,16,15,731.0,55.0,3.85,20.0,274.5,76.9,37.25
2016,10,1,16,30,684.0,50.0,3.7,19.0,221.0,36.22,26.22
2016,10,1,16,45,605.5,43.5,3.55,18.5,168.0,32.93,23.2
2016,10,1,17,0,527.0,37.0,3.4,18.0,115.0,29.59,19.91
2016,10,1,17,15,385.5,26.5,3.2,17.0,71.0,20.12,10.72
2016,10,1,17,30,244.0,16.0,3.0,16.0,27.0,12.64,0.0
2016,10,1,17,45,122.0,8.0,2.85,15.5,13.5,7.86,0.0
2016,10,1,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,6,15,183.5,13.5,2.65,9.5,29.0,66.96,0.0
2016,10,2,6,30,367.0,27.0,2.8,10.0,58.0,173.38,120.37
2016,10,2,6,45,476.5,35.5,3.0,10.5,106.5,240.84,188.77
2016,10,2,7,0,586.0,44.0,3.2,11.0,155.0,314.64,255.04
2016,10,2,7,15,648.5,50.0,3.25,11.5,208.0,375.52,309.31
2016,10,2,7,30,711.0,56.0,3.3,12.0,261.0,439.97,364.53
2016,10,2,7,45,755.5,59.5,3.4,12.5,314.0,494.78,410.24
2016,10,2,8,0,800.0,63.0,3.5,13.0,367.0,550.86,455.4
2016,10,2,8,15,826.5,66.0,3.5,13.5,417.0,596.06,490.39
2016,10,2,8,30,853.0,69.0,3.5,14.0,467.0,636.86,521.09
2016,10,2,8,45,873.5,71.0,3.55,15.0,512.5,675.11,547.35
2016,10,2,9,0,894.0,73.0,3.6,16.0,558.0,711.74,571.19
2016,10,2,9,15,907.0,75.0,3.65,16.5,598.0,741.06,590.33
2016,10,2,9,30,920.0,77.0,3.7,17.0,638.0,767.91,607.54
2016,10,2,9,45,930.5,78.0,3.8,17.5,671.5,789.1,620.79
2016,10,2,10,0,941.0,79.0,3.9,18.0,705.0,807.39,631.99
2016,10,2,10,15,947.0,80.5,4.0,18.0,731.0,819.69,640.16
2016,10,2,10,30,953.0,82.0,4.1,18.0,757.0,828.74,646.15
2016,10,2,10,45,955.5,83.0,4.2,18.5,775.0,831.22,646.37
2016,10,2,11,0,958.0,84.0,4.3,19.0,793.0,830.34,644.35
2016,10,2,11,15,959.5,84.5,4.4,19.0,803.0,824.8,640.54
2016,10,2,11,30,961.0,85.0,4.5,19.0,813.0,815.93,634.56
2016,10,2,11,45,960.0,85.5,4.6,19.5,814.5,801.88,623.75
2016,10,2,12,0,959.0,86.0,4.7,20.0,816.0,784.64,610.74
2016,10,2,12,15,956.5,86.0,4.8,20.0,809.5,762.73,595.59
2016,10,2,12,30,954.0,86.0,4.9,20.0,803.0,737.88,578.28
2016,10,2,12,45,941.0,90.0,5.0,20.0,786.0,707.2,556.0
2016,10,2,13,0,928.0,94.0,5.1,20.0,769.0,674.36,530.71
2016,10,2,13,15,921.5,93.0,5.1,19.5,746.5,638.7,503.62
2016,10,2,13,30,915.0,92.0,5.1,19.0,724.0,600.98,474.29
2016,10,2,13,45,908.0,89.5,5.2,19.0,694.5,559.71,440.91
2016,10,2,14,0,901.0,87.0,5.3,19.0,665.0,516.82,405.38
2016,10,2,14,15,889.0,85.0,5.25,18.5,629.0,470.75,366.91
2016,10,2,14,30,877.0,83.0,5.2,18.0,593.0,423.86,326.73
2016,10,2,14,45,864.0,79.5,5.2,18.0,551.0,374.7,283.23
2016,10,2,15,0,851.0,76.0,5.2,18.0,509.0,321.67,235.88
2016,10,2,15,15,829.0,72.5,5.1,17.5,462.0,269.84,189.58
2016,10,2,15,30,807.0,69.0,5.0,17.0,415.0,219.18,144.54
2016,10,2,15,45,777.5,65.0,4.9,16.5,365.0,168.38,101.44
2016,10,2,16,0,748.0,61.0,4.8,16.0,315.0,120.04,64.49
2016,10,2,16,15,700.0,56.0,4.6,15.5,262.5,72.71,36.8
2016,10,2,16,30,652.0,51.0,4.4,15.0,210.0,37.39,27.72
2016,10,2,16,45,572.5,44.0,4.25,15.0,159.0,30.78,21.64
2016,10,2,17,0,493.0,37.0,4.1,15.0,108.0,27.33,18.16
2016,10,2,17,15,347.5,26.5,3.8,14.0,66.0,20.38,10.78
2016,10,2,17,30,202.0,16.0,3.5,13.0,24.0,15.73,0.0
2016,10,2,17,45,101.0,8.0,3.2,12.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,154.0,13.5,1.45,9.5,26.5,57.89,0.0
2016,10,3,6,30,308.0,27.0,1.6,10.0,53.0,151.53,102.64
2016,10,3,6,45,427.0,35.5,1.8,10.5,99.5,220.52,171.82
2016,10,3,7,0,546.0,44.0,2.0,11.0,146.0,298.87,240.99
2016,10,3,7,15,609.5,50.5,2.0,11.5,197.0,358.26,293.38
2016,10,3,7,30,673.0,57.0,2.0,12.0,248.0,419.38,345.3
2016,10,3,7,45,718.0,60.0,2.05,13.0,299.5,472.28,388.23
2016,10,3,8,0,763.0,63.0,2.1,14.0,351.0,526.53,430.52
2016,10,3,8,15,790.5,66.5,2.15,14.5,399.5,571.57,464.98
2016,10,3,8,30,818.0,70.0,2.2,15.0,448.0,616.04,498.03
2016,10,3,8,45,839.0,72.0,2.25,15.5,493.0,649.85,522.06
2016,10,3,9,0,860.0,74.0,2.3,16.0,538.0,685.84,546.28
2016,10,3,9,15,609.0,163.0,2.35,16.5,503.5,625.6,496.31
2016,10,3,9,30,358.0,252.0,2.4,17.0,469.0,535.44,422.57
2016,10,3,9,45,261.5,283.0,2.5,17.5,446.5,499.08,392.3
2016,10,3,10,0,165.0,314.0,2.6,18.0,424.0,452.36,353.7
2016,10,3,10,15,270.5,309.0,2.7,18.5,496.5,532.76,415.59
2016,10,3,10,30,376.0,304.0,2.8,19.0,569.0,607.11,471.08
2016,10,3,10,45,191.0,247.0,2.95,19.5,382.0,403.18,315.32
2016,10,3,11,0,6.0,190.0,3.1,20.0,195.0,189.63,145.88
2016,10,3,11,15,87.5,280.5,3.15,20.0,346.5,344.05,267.94
2016,10,3,11,30,169.0,371.0,3.2,20.0,498.0,496.44,382.95
2016,10,3,11,45,336.0,326.5,3.3,20.5,580.5,573.57,442.48
2016,10,3,12,0,503.0,282.0,3.4,21.0,663.0,644.22,496.13
2016,10,3,12,15,456.5,298.5,3.4,21.0,642.0,614.08,472.4
2016,10,3,12,30,410.0,315.0,3.4,21.0,621.0,583.31,448.76
2016,10,3,12,45,328.5,330.0,3.45,21.0,572.5,530.54,408.49
2016,10,3,13,0,247.0,345.0,3.5,21.0,524.0,481.27,370.64
2016,10,3,13,15,156.0,326.5,3.5,20.5,438.0,399.86,309.21
2016,10,3,13,30,65.0,308.0,3.5,20.0,352.0,325.89,252.61
2016,10,3,13,45,36.5,254.0,3.5,20.0,278.5,257.89,200.34
2016,10,3,14,0,8.0,200.0,3.5,20.0,205.0,194.5,150.94
2016,10,3,14,15,15.5,208.5,3.45,20.0,217.5,204.48,159.2
2016,10,3,14,30,23.0,217.0,3.4,20.0,230.0,213.37,166.4
2016,10,3,14,45,16.0,193.5,3.4,20.0,202.5,187.62,146.36
2016,10,3,15,0,9.0,170.0,3.4,20.0,175.0,162.65,126.91
2016,10,3,15,15,4.5,128.0,3.3,19.5,130.5,122.61,95.24
2016,10,3,15,30,0.0,86.0,3.2,19.0,86.0,82.79,63.24
2016,10,3,15,45,361.0,72.5,3.15,18.5,193.0,107.76,68.63
2016,10,3,16,0,722.0,59.0,3.1,18.0,300.0,112.08,58.92
2016,10,3,16,15,673.5,54.0,2.9,17.5,249.0,66.34,33.37
2016,10,3,16,30,625.0,49.0,2.7,17.0,198.0,35.83,26.1
2016,10,3,16,45,547.0,42.0,2.55,16.5,149.0,29.32,20.19
2016,10,3,17,0,469.0,35.0,2.4,16.0,100.0,25.78,16.68
2016,10,3,17,15,324.0,24.5,2.2,15.5,60.0,18.75,8.98
2016,10,3,17,30,179.0,14.0,2.0,15.0,20.0,13.76,0.0
2016,10,3,17,45,89.5,7.0,1.85,15.0,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,6,15,138.0,13.5,1.15,11.5,25.0,52.86,0.0
2016,10,4,6,30,276.0,27.0,1.4,12.0,50.0,138.97,90.81
2016,10,4,6,45,382.5,38.5,1.65,12.5,95.0,205.68,158.58
2016,10,4,7,0,489.0,50.0,1.9,13.0,140.0,279.92,223.79
2016,10,4,7,15,557.0,57.5,1.95,13.5,190.5,340.13,276.38
2016,10,4,7,30,625.0,65.0,2.0,14.0,241.0,404.64,330.67
2016,10,4,7,45,667.5,71.0,2.1,14.5,291.5,457.33,373.93
2016,10,4,8,0,710.0,77.0,2.2,15.0,342.0,511.39,416.83
2016,10,4,8,15,563.5,120.0,2.25,15.5,348.0,491.89,399.4
2016,10,4,8,30,417.0,163.0,2.3,16.0,354.0,458.3,370.54
2016,10,4,8,45,622.5,125.5,2.35,16.5,443.0,567.55,456.69
2016,10,4,9,0,828.0,88.0,2.4,17.0,532.0,679.85,541.18
2016,10,4,9,15,844.5,90.5,2.4,17.5,572.0,710.41,560.2
2016,10,4,9,30,861.0,93.0,2.4,18.0,612.0,738.76,578.06
2016,10,4,9,45,884.5,89.5,2.45,18.5,648.0,759.92,590.97
2016,10,4,10,0,908.0,86.0,2.5,19.0,684.0,782.33,604.8
2016,10,4,10,15,916.5,87.5,2.5,19.5,711.0,796.02,612.14
2016,10,4,10,30,925.0,89.0,2.5,20.0,738.0,806.61,617.43
2016,10,4,10,45,932.5,89.0,2.55,20.5,757.5,811.63,619.32
2016,10,4,11,0,940.0,89.0,2.6,21.0,777.0,813.39,619.12
2016,10,4,11,15,943.5,89.5,2.65,21.0,788.0,809.29,616.19
2016,10,4,11,30,947.0,90.0,2.7,21.0,799.0,801.88,611.12
2016,10,4,11,45,947.5,90.5,2.8,21.5,801.5,788.96,601.48
2016,10,4,12,0,948.0,91.0,2.9,22.0,804.0,772.85,589.73
2016,10,4,12,15,947.0,90.5,3.0,22.0,798.0,751.59,575.52
2016,10,4,12,30,946.0,90.0,3.1,22.0,792.0,727.36,559.21
2016,10,4,12,45,932.0,95.0,3.25,22.5,775.5,697.2,536.42
2016,10,4,13,0,918.0,100.0,3.4,23.0,759.0,664.93,511.42
2016,10,4,13,15,912.0,98.5,3.5,23.0,737.0,629.34,484.53
2016,10,4,13,30,906.0,97.0,3.6,23.0,715.0,591.7,455.48
2016,10,4,13,45,897.5,95.5,3.75,23.0,685.0,550.9,423.43
2016,10,4,14,0,889.0,94.0,3.9,23.0,655.0,508.6,389.34
2016,10,4,14,15,876.0,91.5,4.0,22.5,618.5,462.15,351.79
2016,10,4,14,30,863.0,89.0,4.1,22.0,582.0,411.92,310.22
2016,10,4,14,45,845.5,86.0,4.25,22.0,539.5,362.14,267.38
2016,10,4,15,0,828.0,83.0,4.4,22.0,497.0,312.64,224.01
2016,10,4,15,15,803.5,79.5,4.4,21.5,449.5,261.51,179.48
2016,10,4,15,30,779.0,76.0,4.4,21.0,402.0,211.87,136.6
2016,10,4,15,45,744.5,71.5,4.45,20.5,351.5,161.68,95.65
2016,10,4,16,0,710.0,67.0,4.5,20.0,301.0,114.55,61.56
2016,10,4,16,15,657.0,61.0,4.35,19.0,249.0,65.1,34.1
2016,10,4,16,30,604.0,55.0,4.2,18.0,197.0,37.97,27.83
2016,10,4,16,45,520.0,46.5,4.05,17.5,147.0,33.53,23.73
2016,10,4,17,0,436.0,38.0,3.9,17.0,97.0,28.88,19.16
2016,10,4,17,15,285.5,25.5,3.65,16.0,57.0,20.0,9.3
2016,10,4,17,30,135.0,13.0,3.4,15.0,17.0,12.78,0.0
2016,10,4,17,45,67.5,6.5,3.2,14.5,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,138.5,13.5,2.1,9.0,24.5,52.62,0.0
2016,10,5,6,30,277.0,27.0,2.3,9.0,49.0,137.5,88.04
2016,10,5,6,45,402.5,37.5,2.5,9.5,96.0,210.88,164.15
2016,10,5,7,0,528.0,48.0,2.7,10.0,143.0,292.45,236.48
2016,10,5,7,15,598.0,55.0,2.8,10.5,195.5,354.32,291.64
2016,10,5,7,30,668.0,62.0,2.9,11.0,248.0,420.59,348.62
2016,10,5,7,45,716.5,66.5,3.05,12.0,301.0,473.8,392.72
2016,10,5,8,0,765.0,71.0,3.2,13.0,354.0,531.4,438.63
2016,10,5,8,15,795.5,74.5,3.2,14.0,404.0,578.05,474.0
2016,10,5,8,30,826.0,78.0,3.2,15.0,454.0,624.25,507.82
2016,10,5,8,45,850.0,80.0,3.25,16.0,500.5,663.64,535.63
2016,10,5,9,0,874.0,82.0,3.3,17.0,547.0,701.58,560.85
2016,10,5,9,15,889.5,84.5,3.3,17.5,588.0,728.69,578.09
2016,10,5,9,30,905.0,87.0,3.3,18.0,629.0,757.12,596.2
2016,10,5,9,45,921.5,86.5,3.35,18.5,664.0,780.46,610.72
2016,10,5,10,0,938.0,86.0,3.4,19.0,699.0,801.11,623.32
2016,10,5,10,15,946.0,87.5,3.45,19.5,726.5,814.53,630.81
2016,10,5,10,30,954.0,89.0,3.5,20.0,754.0,824.74,636.14
2016,10,5,10,45,960.5,89.0,3.6,20.5,773.5,828.92,637.6
2016,10,5,11,0,967.0,89.0,3.7,21.0,793.0,829.73,636.86
2016,10,5,11,15,970.5,89.5,3.75,21.0,804.0,825.38,633.62
2016,10,5,11,30,974.0,90.0,3.8,21.0,815.0,817.62,628.13
2016,10,5,11,45,977.0,89.0,3.9,21.5,818.0,804.58,618.08
2016,10,5,12,0,980.0,88.0,4.0,22.0,821.0,788.21,605.8
2016,10,5,12,15,979.0,87.5,4.1,22.0,815.0,766.28,590.79
2016,10,5,12,30,978.0,87.0,4.2,22.0,809.0,741.29,573.6
2016,10,5,12,45,974.5,87.0,4.35,22.0,794.5,712.23,552.31
2016,10,5,13,0,971.0,87.0,4.5,22.0,780.0,680.47,528.53
2016,10,5,13,15,965.5,86.0,4.55,22.0,757.5,644.04,500.38
2016,10,5,13,30,960.0,85.0,4.6,22.0,735.0,605.38,469.92
2016,10,5,13,45,953.0,83.0,4.7,22.5,704.5,562.96,435.18
2016,10,5,14,0,946.0,81.0,4.8,23.0,674.0,518.81,398.31
2016,10,5,14,15,934.0,79.5,4.8,22.5,637.0,471.45,359.36
2016,10,5,14,30,922.0,78.0,4.8,22.0,600.0,423.2,318.56
2016,10,5,14,45,906.5,75.0,4.8,22.0,556.5,371.77,273.72
2016,10,5,15,0,891.0,72.0,4.8,22.0,513.0,320.25,228.07
2016,10,5,15,15,868.0,69.5,4.7,21.5,464.5,267.56,181.76
2016,10,5,15,30,845.0,67.0,4.6,21.0,416.0,212.23,133.98
2016,10,5,15,45,811.5,63.0,4.6,21.0,363.5,159.4,90.78
2016,10,5,16,0,778.0,59.0,4.6,21.0,311.0,109.42,55.15
2016,10,5,16,15,726.0,54.0,4.15,20.0,257.0,61.14,30.98
2016,10,5,16,30,674.0,49.0,3.7,19.0,203.0,36.45,26.37
2016,10,5,16,45,585.0,42.0,3.3,18.0,150.5,32.69,22.91
2016,10,5,17,0,496.0,35.0,2.9,17.0,98.0,26.38,16.95
2016,10,5,17,15,327.5,23.5,2.6,16.0,57.0,18.34,7.29
2016,10,5,17,30,159.0,12.0,2.3,15.0,16.0,11.8,0.0
2016,10,5,17,45,79.5,6.0,2.0,14.0,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,159.5,12.0,1.3,9.5,24.0,56.66,0.0
2016,10,6,6,30,319.0,24.0,1.4,10.0,48.0,146.56,89.54
2016,10,6,6,45,439.0,33.5,1.55,11.0,95.0,218.71,167.99
2016,10,6,7,0,559.0,43.0,1.7,12.0,142.0,297.86,237.44
2016,10,6,7,15,625.5,49.5,1.85,13.0,194.0,355.7,288.33
2016,10,6,7,30,692.0,56.0,2.0,14.0,246.0,420.8,343.03
2016,10,6,7,45,736.5,60.0,2.15,15.0,298.0,474.69,386.9
2016,10,6,8,0,781.0,64.0,2.3,16.0,350.0,529.84,430.09
2016,10,6,8,15,809.5,67.5,2.4,17.0,399.5,575.6,464.39
2016,10,6,8,30,838.0,71.0,2.5,18.0,449.0,620.78,497.15
2016,10,6,8,45,859.0,73.0,2.7,19.0,495.0,654.76,521.22
2016,10,6,9,0,880.0,75.0,2.9,20.0,541.0,690.77,545.1
2016,10,6,9,15,894.5,77.5,2.95,20.5,581.0,720.9,564.54
2016,10,6,9,30,909.0,80.0,3.0,21.0,621.0,748.65,582.13
2016,10,6,9,45,925.5,79.0,3.05,22.0,655.5,771.42,594.93
2016,10,6,10,0,942.0,78.0,3.1,23.0,690.0,791.5,605.77
2016,10,6,10,15,949.0,79.0,3.1,23.5,716.5,803.65,611.98
2016,10,6,10,30,956.0,80.0,3.1,24.0,743.0,812.58,616.09
2016,10,6,10,45,960.5,81.0,3.1,24.5,761.5,816.29,616.71
2016,10,6,11,0,965.0,82.0,3.1,25.0,780.0,816.63,615.17
2016,10,6,11,15,967.5,82.0,3.1,25.0,790.0,811.02,610.9
2016,10,6,11,30,970.0,82.0,3.1,25.0,800.0,802.05,604.49
2016,10,6,11,45,970.5,82.0,3.15,25.5,802.0,788.28,594.0
2016,10,6,12,0,971.0,82.0,3.2,26.0,804.0,771.25,581.39
2016,10,6,12,15,969.0,82.0,3.2,26.0,797.5,749.33,566.37
2016,10,6,12,30,967.0,82.0,3.2,26.0,791.0,724.42,549.3
2016,10,6,12,45,964.0,81.0,3.2,26.0,776.0,695.02,527.73
2016,10,6,13,0,961.0,80.0,3.2,26.0,761.0,662.94,503.73
2016,10,6,13,15,955.0,79.0,3.2,26.0,738.0,626.6,476.18
2016,10,6,13,30,949.0,78.0,3.2,26.0,715.0,588.1,446.45
2016,10,6,13,45,939.5,77.0,3.2,26.0,684.5,545.85,413.25
2016,10,6,14,0,930.0,76.0,3.2,26.0,654.0,502.08,378.07
2016,10,6,14,15,917.5,74.0,3.15,26.0,617.0,454.83,339.31
2016,10,6,14,30,905.0,72.0,3.1,26.0,580.0,406.77,298.97
2016,10,6,14,45,887.0,70.0,3.1,26.0,537.0,356.32,256.04
2016,10,6,15,0,869.0,68.0,3.1,26.0,494.0,306.05,212.53
2016,10,6,15,15,845.5,65.5,3.0,25.5,446.0,254.49,168.28
2016,10,6,15,30,822.0,63.0,2.9,25.0,398.0,200.3,122.63
2016,10,6,15,45,787.0,59.5,2.85,24.5,347.0,149.08,82.14
2016,10,6,16,0,752.0,56.0,2.8,24.0,296.0,100.89,49.21
2016,10,6,16,15,701.0,51.0,2.4,23.0,243.5,54.26,27.31
2016,10,6,16,30,650.0,46.0,2.0,22.0,191.0,33.94,23.83
2016,10,6,16,45,563.5,39.0,1.6,21.0,140.5,30.05,20.3
2016,10,6,17,0,477.0,32.0,1.2,20.0,90.0,26.07,16.37
2016,10,6,17,15,316.0,21.0,1.15,19.0,51.5,16.19,4.69
2016,10,6,17,30,155.0,10.0,1.1,18.0,13.0,9.83,0.0
2016,10,6,17,45,77.5,5.0,1.1,17.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,115.0,12.0,1.1,11.0,20.0,43.81,0.0
2016,10,7,6,30,230.0,24.0,1.2,12.0,40.0,115.9,66.09
2016,10,7,6,45,310.0,38.0,1.35,13.0,80.0,174.59,132.66
2016,10,7,7,0,390.0,52.0,1.5,14.0,120.0,236.21,187.04
2016,10,7,7,15,441.0,64.0,1.65,15.0,164.5,288.83,232.82
2016,10,7,7,30,492.0,76.0,1.8,16.0,209.0,344.6,279.54
2016,10,7,7,45,527.5,85.0,2.0,17.0,253.5,391.51,317.79
2016,10,7,8,0,563.0,94.0,2.2,18.0,298.0,439.5,355.56
2016,10,7,8,15,679.5,80.5,2.25,18.5,361.0,511.38,411.9
2016,10,7,8,30,796.0,67.0,2.3,19.0,424.0,586.54,469.17
2016,10,7,8,45,830.0,71.5,2.35,20.0,477.0,634.29,502.55
2016,10,7,9,0,864.0,76.0,2.4,21.0,530.0,677.59,531.31
2016,10,7,9,15,878.5,78.5,2.35,21.5,569.5,707.25,549.69
2016,10,7,9,30,893.0,81.0,2.3,22.0,609.0,734.58,566.24
2016,10,7,9,45,900.5,84.0,2.25,23.0,641.5,754.78,576.51
2016,10,7,10,0,908.0,87.0,2.2,24.0,674.0,772.05,584.68
2016,10,7,10,15,915.5,88.5,2.15,24.5,700.0,784.68,590.79
2016,10,7,10,30,923.0,90.0,2.1,25.0,726.0,794.19,594.85
2016,10,7,10,45,890.5,106.5,2.1,26.0,733.0,785.96,586.19
2016,10,7,11,0,858.0,123.0,2.1,27.0,740.0,776.78,577.24
2016,10,7,11,15,897.5,108.0,2.0,27.5,761.0,781.24,578.06
2016,10,7,11,30,937.0,93.0,1.9,28.0,782.0,784.63,578.12
2016,10,7,11,45,936.5,93.5,1.8,28.5,784.0,770.93,566.84
2016,10,7,12,0,936.0,94.0,1.7,29.0,786.0,754.12,553.77
2016,10,7,12,15,820.5,143.0,1.55,29.0,746.0,703.93,517.52
2016,10,7,12,30,705.0,192.0,1.4,29.0,706.0,653.7,479.93
2016,10,7,12,45,700.5,188.0,1.3,29.0,690.5,625.72,459.81
2016,10,7,13,0,696.0,184.0,1.2,29.0,675.0,596.0,438.05
2016,10,7,13,15,694.0,178.0,1.1,29.0,654.0,564.23,414.61
2016,10,7,13,30,692.0,172.0,1.0,29.0,633.0,530.85,389.64
2016,10,7,13,45,780.5,134.0,0.9,29.0,632.5,511.28,374.23
2016,10,7,14,0,869.0,96.0,0.8,29.0,632.0,485.52,353.11
2016,10,7,14,15,855.0,93.5,0.75,28.5,595.5,439.33,317.5
2016,10,7,14,30,841.0,91.0,0.7,28.0,559.0,392.65,280.62
2016,10,7,14,45,736.0,104.5,0.7,28.0,491.5,327.98,230.98
2016,10,7,15,0,631.0,118.0,0.7,28.0,424.0,274.14,189.53
2016,10,7,15,15,507.5,130.5,0.75,27.5,361.0,224.61,153.1
2016,10,7,15,30,384.0,143.0,0.8,27.0,298.0,185.52,126.11
2016,10,7,15,45,357.0,129.0,0.85,27.0,258.0,148.17,97.99
2016,10,7,16,0,330.0,115.0,0.9,27.0,218.0,117.5,77.32
2016,10,7,16,15,441.5,85.0,0.85,26.0,197.0,71.27,46.24
2016,10,7,16,30,553.0,55.0,0.8,25.0,176.0,38.9,27.72
2016,10,7,16,45,459.0,45.5,0.8,24.0,128.0,33.57,22.96
2016,10,7,17,0,365.0,36.0,0.8,23.0,80.0,27.96,17.58
2016,10,7,17,15,182.5,18.0,0.85,22.0,40.0,13.56,1.78
2016,10,7,17,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,106.0,12.5,1.05,15.5,19.5,41.48,0.0
2016,10,8,6,30,212.0,25.0,1.0,16.0,39.0,109.39,56.96
2016,10,8,6,45,336.0,37.0,1.0,17.0,83.0,181.98,135.38
2016,10,8,7,0,460.0,49.0,1.0,18.0,127.0,260.34,201.72
2016,10,8,7,15,534.0,57.0,1.15,19.0,177.5,321.61,253.53
2016,10,8,7,30,608.0,65.0,1.3,20.0,228.0,387.65,307.37
2016,10,8,7,45,656.5,70.5,1.45,21.0,279.0,441.53,350.06
2016,10,8,8,0,705.0,76.0,1.6,22.0,330.0,497.19,392.56
2016,10,8,8,15,738.0,80.5,1.75,23.0,379.0,541.55,425.29
2016,10,8,8,30,771.0,85.0,1.9,24.0,428.0,588.23,458.67
2016,10,8,8,45,794.5,88.5,2.05,25.0,473.0,627.07,485.41
2016,10,8,9,0,818.0,92.0,2.2,26.0,518.0,664.53,510.54
2016,10,8,9,15,835.0,94.5,2.3,26.5,558.0,694.71,530.25
2016,10,8,9,30,852.0,97.0,2.4,27.0,598.0,722.72,547.91
2016,10,8,9,45,898.5,84.5,2.5,28.0,638.5,750.13,563.94
2016,10,8,10,0,945.0,72.0,2.6,29.0,679.0,779.24,580.97
2016,10,8,10,15,952.5,73.5,2.6,29.5,705.5,792.21,587.46
2016,10,8,10,30,960.0,75.0,2.6,30.0,732.0,801.93,591.95
2016,10,8,10,45,965.5,75.0,2.6,30.5,750.5,805.22,592.25
2016,10,8,11,0,971.0,75.0,2.6,31.0,769.0,805.14,590.46
2016,10,8,11,15,973.5,75.5,2.55,31.0,779.5,799.95,586.29
2016,10,8,11,30,976.0,76.0,2.5,31.0,790.0,791.37,580.02
2016,10,8,11,45,977.0,76.0,2.45,31.5,792.0,777.83,569.43
2016,10,8,12,0,978.0,76.0,2.4,32.0,794.0,761.0,556.81
2016,10,8,12,15,977.0,75.5,2.3,32.0,787.5,739.1,541.74
2016,10,8,12,30,976.0,75.0,2.2,32.0,781.0,714.16,524.6
2016,10,8,12,45,969.5,76.0,2.1,32.5,766.0,684.3,501.68
2016,10,8,13,0,963.0,77.0,2.0,33.0,751.0,651.92,476.82
2016,10,8,13,15,957.5,76.5,1.9,32.5,728.5,616.31,451.31
2016,10,8,13,30,952.0,76.0,1.8,32.0,706.0,578.49,423.62
2016,10,8,13,45,942.5,75.0,1.75,32.0,675.5,536.19,391.46
2016,10,8,14,0,933.0,74.0,1.7,32.0,645.0,492.38,357.41
2016,10,8,14,15,921.0,72.0,1.65,32.0,608.0,445.32,320.16
2016,10,8,14,30,909.0,70.0,1.6,32.0,571.0,397.41,281.3
2016,10,8,14,45,891.5,68.0,1.6,32.0,528.0,347.12,239.98
2016,10,8,15,0,874.0,66.0,1.6,32.0,485.0,296.97,198.04
2016,10,8,15,15,850.0,63.5,1.6,31.5,437.5,245.29,155.33
2016,10,8,15,30,826.0,61.0,1.6,31.0,390.0,191.06,111.4
2016,10,8,15,45,790.5,57.5,1.6,30.5,338.5,139.95,72.9
2016,10,8,16,0,755.0,54.0,1.6,30.0,287.0,91.91,42.39
2016,10,8,16,15,701.5,49.0,1.4,28.5,234.5,45.62,23.94
2016,10,8,16,30,648.0,44.0,1.2,27.0,182.0,32.64,22.14
2016,10,8,16,45,556.5,37.0,1.05,26.0,132.5,28.67,18.57
2016,10,8,17,0,465.0,30.0,0.9,25.0,83.0,24.63,14.53
2016,10,8,17,15,232.5,15.0,0.9,24.0,41.5,11.04,0.0
2016,10,8,17,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,164.0,10.5,0.95,17.5,21.5,55.02,0.0
2016,10,9,6,30,328.0,21.0,0.9,18.0,43.0,140.81,66.54
