Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,45,448.0,30.0,0.9,18.5,88.5,210.12,153.97
2016,10,9,7,0,568.0,39.0,0.9,19.0,134.0,288.21,221.01
2016,10,9,7,15,635.0,45.0,1.05,20.0,185.5,348.5,272.33
2016,10,9,7,30,702.0,51.0,1.2,21.0,237.0,412.74,324.76
2016,10,9,7,45,743.5,55.5,1.35,22.0,289.0,465.31,366.38
2016,10,9,8,0,785.0,60.0,1.5,23.0,341.0,518.93,407.15
2016,10,9,8,15,813.5,63.5,1.5,24.0,390.0,564.32,439.6
2016,10,9,8,30,842.0,67.0,1.5,25.0,439.0,609.12,470.38
2016,10,9,8,45,861.5,70.0,1.55,26.0,483.5,643.06,492.8
2016,10,9,9,0,881.0,73.0,1.6,27.0,528.0,678.84,515.31
2016,10,9,9,15,895.0,75.0,1.65,27.5,567.5,707.73,533.03
2016,10,9,9,30,909.0,77.0,1.7,28.0,607.0,734.22,549.01
2016,10,9,9,45,921.0,78.0,1.75,29.0,640.5,755.56,560.3
2016,10,9,10,0,933.0,79.0,1.8,30.0,674.0,774.06,569.65
2016,10,9,10,15,940.0,80.0,1.8,30.0,700.0,785.86,576.44
2016,10,9,10,30,947.0,81.0,1.8,30.0,726.0,794.46,581.26
2016,10,9,10,45,951.5,82.0,1.85,30.5,744.0,797.92,582.09
2016,10,9,11,0,956.0,83.0,1.9,31.0,762.0,798.04,580.88
2016,10,9,11,15,569.5,219.5,1.9,31.0,625.5,646.1,474.26
2016,10,9,11,30,183.0,356.0,1.9,31.0,489.0,486.68,355.89
2016,10,9,11,45,572.0,220.0,1.95,31.5,637.0,629.45,463.65
2016,10,9,12,0,961.0,84.0,2.0,32.0,785.0,752.67,550.01
2016,10,9,12,15,959.0,83.5,2.0,32.0,778.0,730.34,534.15
2016,10,9,12,30,957.0,83.0,2.0,32.0,771.0,705.06,516.86
2016,10,9,12,45,940.5,88.0,2.0,32.0,753.0,673.29,494.12
2016,10,9,13,0,924.0,93.0,2.0,32.0,735.0,639.54,469.68
2016,10,9,13,15,917.0,92.0,2.05,32.0,712.0,603.73,443.74
2016,10,9,13,30,910.0,91.0,2.1,32.0,689.0,565.93,415.72
2016,10,9,13,45,899.0,90.0,2.15,32.0,658.5,524.37,384.28
2016,10,9,14,0,888.0,89.0,2.2,32.0,628.0,481.51,351.02
2016,10,9,14,15,873.5,86.5,2.25,31.5,590.5,434.79,314.71
2016,10,9,14,30,859.0,84.0,2.3,31.0,553.0,384.4,274.6
2016,10,9,14,45,839.5,81.5,2.4,31.0,510.5,335.08,233.81
2016,10,9,15,0,820.0,79.0,2.5,31.0,468.0,286.25,192.72
2016,10,9,15,15,793.0,75.5,2.5,30.5,420.5,235.62,150.73
2016,10,9,15,30,766.0,72.0,2.5,30.0,373.0,186.76,111.03
2016,10,9,15,45,727.5,67.5,2.55,29.5,322.5,137.7,74.38
2016,10,9,16,0,689.0,63.0,2.6,29.0,272.0,92.14,45.97
2016,10,9,16,15,630.5,56.5,2.4,27.5,220.5,44.67,26.16
2016,10,9,16,30,572.0,50.0,2.2,26.0,169.0,35.16,24.36
2016,10,9,16,45,475.5,41.0,2.0,25.0,121.0,30.07,19.78
2016,10,9,17,0,379.0,32.0,1.8,24.0,73.0,24.72,14.5
2016,10,9,17,15,189.5,16.0,1.75,23.0,36.5,12.11,0.0
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,45.5,11.0,1.0,12.5,14.0,23.09,0.0
2016,10,10,6,30,91.0,22.0,1.1,13.0,28.0,60.01,23.12
2016,10,10,6,45,144.0,40.5,1.25,14.0,59.5,108.52,80.3
2016,10,10,7,0,197.0,59.0,1.4,15.0,91.0,155.94,122.09
2016,10,10,7,15,225.5,78.5,1.45,15.5,127.5,197.71,158.55
2016,10,10,7,30,254.0,98.0,1.5,16.0,164.0,241.07,195.32
2016,10,10,7,45,275.0,115.0,1.6,17.0,200.5,278.91,226.22
2016,10,10,8,0,296.0,132.0,1.7,18.0,237.0,317.52,256.72
2016,10,10,8,15,272.0,156.5,1.8,19.0,263.5,338.8,272.09
2016,10,10,8,30,248.0,181.0,1.9,20.0,290.0,357.41,284.82
2016,10,10,8,45,311.0,190.5,2.05,21.0,341.0,412.84,326.97
2016,10,10,9,0,374.0,200.0,2.2,22.0,392.0,470.51,369.67
2016,10,10,9,15,617.5,141.5,2.3,22.5,487.5,591.2,462.14
2016,10,10,9,30,861.0,83.0,2.4,23.0,583.0,703.23,543.79
2016,10,10,9,45,816.0,105.5,2.55,24.0,600.0,709.36,544.82
2016,10,10,10,0,771.0,128.0,2.7,25.0,617.0,709.19,542.3
2016,10,10,10,15,851.0,108.0,2.75,25.0,667.5,749.07,569.76
2016,10,10,10,30,931.0,88.0,2.8,25.0,718.0,785.91,594.62
2016,10,10,10,45,882.5,108.5,2.9,25.5,718.0,770.27,582.23
2016,10,10,11,0,834.0,129.0,3.0,26.0,718.0,753.61,569.63
2016,10,10,11,15,888.5,110.0,3.05,26.0,745.5,764.46,577.19
2016,10,10,11,30,943.0,91.0,3.1,26.0,773.0,773.99,583.74
2016,10,10,11,45,942.5,91.5,3.15,26.5,774.0,760.1,573.02
2016,10,10,12,0,942.0,92.0,3.2,27.0,775.0,743.08,560.39
2016,10,10,12,15,940.0,91.5,3.25,27.0,768.0,721.03,545.4
2016,10,10,12,30,938.0,91.0,3.3,27.0,761.0,696.11,527.17
2016,10,10,12,45,928.0,93.0,3.35,27.0,744.5,665.9,504.77
2016,10,10,13,0,918.0,95.0,3.4,27.0,728.0,633.47,480.37
2016,10,10,13,15,911.0,93.5,3.4,27.0,705.0,597.37,452.78
2016,10,10,13,30,904.0,92.0,3.4,27.0,682.0,559.31,423.16
2016,10,10,13,45,889.5,92.0,3.4,27.0,651.0,517.25,389.87
2016,10,10,14,0,875.0,92.0,3.4,27.0,620.0,471.61,353.2
2016,10,10,14,15,860.5,90.0,3.4,26.5,583.0,425.65,316.01
2016,10,10,14,30,846.0,88.0,3.4,26.0,546.0,379.22,277.41
2016,10,10,14,45,819.0,80.5,3.4,26.0,495.5,323.72,230.79
2016,10,10,15,0,792.0,73.0,3.4,26.0,445.0,269.51,184.67
2016,10,10,15,15,448.5,117.5,3.35,25.5,324.0,193.27,132.95
2016,10,10,15,30,105.0,162.0,3.3,25.0,203.0,157.02,116.9
2016,10,10,15,45,95.5,141.5,3.25,24.5,175.0,131.01,97.03
2016,10,10,16,0,86.0,121.0,3.2,24.0,147.0,109.86,81.54
2016,10,10,16,15,75.0,99.0,2.9,23.0,118.5,85.03,67.66
2016,10,10,16,30,64.0,77.0,2.6,22.0,90.0,66.81,51.95
2016,10,10,16,45,45.0,56.0,2.35,21.0,64.0,49.49,36.64
2016,10,10,17,0,26.0,35.0,2.1,20.0,38.0,31.8,20.38
2016,10,10,17,15,13.0,17.5,2.0,19.0,19.0,16.43,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,114.5,10.5,1.1,10.0,17.5,40.9,0.0
2016,10,11,6,30,229.0,21.0,1.2,10.0,35.0,106.44,36.78
2016,10,11,6,45,357.5,32.0,1.3,10.5,78.0,180.99,135.72
2016,10,11,7,0,486.0,43.0,1.4,11.0,121.0,259.42,205.29
2016,10,11,7,15,559.0,50.5,1.4,11.5,171.0,319.66,258.53
2016,10,11,7,30,632.0,58.0,1.4,12.0,221.0,384.63,313.79
2016,10,11,7,45,316.0,82.5,1.4,13.0,164.0,268.35,220.63
2016,10,11,8,0,0.0,107.0,1.4,14.0,107.0,106.7,84.48
2016,10,11,8,15,5.0,129.0,1.45,14.5,131.5,131.9,105.44
2016,10,11,8,30,10.0,151.0,1.5,15.0,156.0,157.27,125.82
2016,10,11,8,45,31.5,181.5,1.55,16.0,197.5,208.61,166.88
2016,10,11,9,0,53.0,212.0,1.6,17.0,239.0,255.26,203.14
2016,10,11,9,15,119.0,238.0,1.6,17.5,305.0,334.53,265.34
2016,10,11,9,30,185.0,264.0,1.6,18.0,371.0,408.76,321.84
2016,10,11,9,45,430.5,213.0,1.65,18.5,479.0,543.17,426.13
2016,10,11,10,0,676.0,162.0,1.7,19.0,587.0,673.0,522.58
2016,10,11,10,15,802.0,123.0,1.65,19.5,647.5,725.29,558.21
2016,10,11,10,30,928.0,84.0,1.6,20.0,708.0,775.36,590.3
2016,10,11,10,45,933.0,85.0,1.6,20.5,726.0,779.01,590.51
2016,10,11,11,0,938.0,86.0,1.6,21.0,744.0,779.38,589.09
2016,10,11,11,15,941.0,86.5,1.55,21.5,754.0,774.47,583.74
2016,10,11,11,30,944.0,87.0,1.5,22.0,764.0,766.29,576.36
2016,10,11,11,45,942.0,88.0,1.5,22.5,765.5,751.84,565.35
2016,10,11,12,0,940.0,89.0,1.5,23.0,767.0,734.3,552.42
2016,10,11,12,15,938.5,89.0,1.55,23.0,760.5,713.12,538.37
2016,10,11,12,30,937.0,89.0,1.6,23.0,754.0,689.04,521.2
2016,10,11,12,45,785.5,145.5,1.7,23.0,695.5,624.31,473.29
2016,10,11,13,0,634.0,202.0,1.8,23.0,637.0,563.31,427.67
2016,10,11,13,15,623.0,197.0,1.9,23.0,612.5,529.43,402.88
2016,10,11,13,30,612.0,192.0,2.0,23.0,588.0,494.75,376.71
2016,10,11,13,45,727.5,147.5,2.1,23.0,597.5,483.1,367.17
2016,10,11,14,0,843.0,103.0,2.2,23.0,607.0,463.6,350.07
2016,10,11,14,15,795.0,103.5,2.3,22.5,555.5,408.07,306.07
2016,10,11,14,30,747.0,104.0,2.4,22.0,504.0,352.48,261.23
2016,10,11,14,45,641.5,121.5,2.5,22.0,446.0,299.88,218.7
2016,10,11,15,0,536.0,139.0,2.6,22.0,388.0,256.07,183.75
2016,10,11,15,15,622.5,110.5,2.65,21.5,371.0,220.59,149.93
2016,10,11,15,30,709.0,82.0,2.7,21.0,354.0,176.05,108.63
2016,10,11,15,45,665.5,76.5,2.8,20.5,304.0,128.66,72.98
2016,10,11,16,0,622.0,71.0,2.9,20.0,254.0,85.32,46.34
2016,10,11,16,15,556.5,63.5,2.85,19.0,204.0,44.53,33.5
2016,10,11,16,30,491.0,56.0,2.8,18.0,154.0,41.19,30.48
2016,10,11,16,45,385.0,45.0,2.75,17.5,108.0,34.48,24.19
2016,10,11,17,0,279.0,34.0,2.7,17.0,62.0,27.42,16.76
2016,10,11,17,15,139.5,17.0,2.65,16.0,31.0,13.34,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,15,75.5,11.0,1.2,10.5,15.5,30.76,0.0
2016,10,12,6,30,151.0,22.0,1.2,11.0,31.0,82.03,19.31
2016,10,12,6,45,283.0,35.5,1.3,11.5,72.5,157.0,116.58
2016,10,12,7,0,415.0,49.0,1.4,12.0,114.0,235.94,185.89
2016,10,12,7,15,492.5,57.5,1.3,12.5,162.5,296.45,238.75
2016,10,12,7,30,570.0,66.0,1.2,13.0,211.0,361.94,293.86
2016,10,12,7,45,631.0,70.0,1.2,13.5,262.5,418.31,340.17
2016,10,12,8,0,692.0,74.0,1.2,14.0,314.0,477.3,386.86
2016,10,12,8,15,726.0,78.5,1.1,14.5,362.0,523.31,421.33
2016,10,12,8,30,760.0,83.0,1.0,15.0,410.0,567.33,453.04
2016,10,12,8,45,791.0,84.0,0.95,16.0,455.5,607.3,480.15
2016,10,12,9,0,822.0,85.0,0.9,17.0,501.0,646.27,505.57
2016,10,12,9,15,839.0,87.5,0.95,18.0,540.0,676.04,524.56
2016,10,12,9,30,856.0,90.0,1.0,19.0,579.0,703.64,540.96
2016,10,12,9,45,871.5,90.5,1.05,20.0,612.5,722.39,551.05
2016,10,12,10,0,887.0,91.0,1.1,21.0,646.0,741.91,561.73
2016,10,12,10,15,895.5,92.5,1.25,21.5,672.0,754.62,569.92
2016,10,12,10,30,904.0,94.0,1.4,22.0,698.0,764.3,576.12
2016,10,12,10,45,910.0,94.5,1.55,23.0,716.5,767.97,577.16
2016,10,12,11,0,916.0,95.0,1.7,24.0,735.0,768.46,576.1
2016,10,12,11,15,919.5,95.5,1.85,24.0,745.0,763.92,573.9
2016,10,12,11,30,923.0,96.0,2.0,24.0,755.0,756.17,569.55
2016,10,12,11,45,923.5,96.5,2.2,24.5,756.5,743.13,560.81
2016,10,12,12,0,924.0,97.0,2.4,25.0,758.0,727.0,549.89
2016,10,12,12,15,922.5,96.5,2.45,25.0,751.5,705.55,534.67
2016,10,12,12,30,921.0,96.0,2.5,25.0,745.0,681.27,516.96
2016,10,12,12,45,920.5,93.5,2.65,25.0,731.0,652.93,496.52
2016,10,12,13,0,920.0,91.0,2.8,25.0,717.0,621.96,473.65
2016,10,12,13,15,913.5,89.5,2.8,25.0,694.5,586.14,446.08
2016,10,12,13,30,907.0,88.0,2.8,25.0,672.0,548.33,416.44
2016,10,12,13,45,902.0,85.0,2.85,25.0,642.5,508.01,384.34
2016,10,12,14,0,897.0,82.0,2.9,25.0,613.0,465.97,350.04
2016,10,12,14,15,883.0,79.5,2.9,24.5,576.0,419.32,311.91
2016,10,12,14,30,869.0,77.0,2.9,24.0,539.0,372.1,272.27
2016,10,12,14,45,860.5,69.0,2.95,24.0,496.0,321.27,228.38
2016,10,12,15,0,852.0,61.0,3.0,24.0,453.0,269.92,183.42
2016,10,12,15,15,467.5,108.5,3.15,23.5,320.0,185.01,126.28
2016,10,12,15,30,83.0,156.0,3.3,23.0,187.0,151.02,113.98
2016,10,12,15,45,390.5,106.5,3.5,22.5,223.0,123.59,79.92
2016,10,12,16,0,698.0,57.0,3.7,22.0,259.0,77.33,38.31
2016,10,12,16,15,637.0,51.0,3.45,21.0,208.0,37.47,27.06
2016,10,12,16,30,576.0,45.0,3.2,20.0,157.0,31.66,21.92
2016,10,12,16,45,476.5,36.0,2.95,19.0,110.0,26.36,17.0
2016,10,12,17,0,377.0,27.0,2.7,18.0,63.0,20.77,10.99
2016,10,12,17,15,188.5,13.5,2.4,17.0,31.5,13.27,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,137.5,9.0,0.5,10.5,16.5,44.79,0.0
2016,10,13,6,30,275.0,18.0,0.5,11.0,33.0,114.48,14.6
2016,10,13,6,45,398.5,28.0,0.5,11.5,75.5,188.46,137.89
2016,10,13,7,0,522.0,38.0,0.5,12.0,118.0,264.45,205.57
2016,10,13,7,15,593.5,44.5,0.55,12.5,168.0,320.97,255.34
2016,10,13,7,30,665.0,51.0,0.6,13.0,218.0,385.15,309.36
2016,10,13,7,45,409.5,95.5,0.7,13.5,205.5,329.15,266.85
2016,10,13,8,0,154.0,140.0,0.8,14.0,193.0,239.97,194.75
2016,10,13,8,15,77.0,102.0,0.8,14.5,128.5,154.13,124.52
2016,10,13,8,30,0.0,64.0,0.8,15.0,64.0,61.86,46.59
2016,10,13,8,45,4.0,116.5,0.85,15.5,119.0,116.75,92.04
2016,10,13,9,0,8.0,169.0,0.9,16.0,174.0,173.11,137.19
2016,10,13,9,15,201.0,196.5,0.95,16.5,311.0,343.71,274.96
2016,10,13,9,30,394.0,224.0,1.0,17.0,448.0,515.51,405.06
2016,10,13,9,45,542.0,189.0,1.05,17.5,515.5,592.87,461.61
2016,10,13,10,0,690.0,154.0,1.1,18.0,583.0,668.7,516.52
2016,10,13,10,15,702.5,158.0,1.1,18.5,609.5,684.64,525.36
2016,10,13,10,30,715.0,162.0,1.1,19.0,636.0,698.14,533.05
2016,10,13,10,45,700.0,174.0,1.15,19.5,648.5,697.27,530.72
2016,10,13,11,0,685.0,186.0,1.2,20.0,661.0,693.7,526.7
2016,10,13,11,15,685.0,190.0,1.25,20.0,670.0,690.39,524.25
2016,10,13,11,30,685.0,194.0,1.3,20.0,679.0,684.61,520.06
2016,10,13,11,45,692.0,189.5,1.4,20.5,680.5,672.89,511.42
2016,10,13,12,0,699.0,185.0,1.5,21.0,682.0,658.68,500.95
2016,10,13,12,15,559.0,237.5,1.55,21.5,633.0,600.04,455.88
2016,10,13,12,30,419.0,290.0,1.6,22.0,584.0,544.78,413.27
2016,10,13,12,45,473.5,262.0,1.65,22.5,587.0,537.71,408.48
2016,10,13,13,0,528.0,234.0,1.7,23.0,590.0,525.73,399.4
2016,10,13,13,15,456.0,250.0,1.7,23.0,550.5,481.62,365.83
2016,10,13,13,30,384.0,266.0,1.7,23.0,511.0,441.84,335.48
2016,10,13,13,45,496.0,216.5,1.75,23.5,517.5,430.82,326.41
2016,10,13,14,0,608.0,167.0,1.8,24.0,524.0,411.78,309.81
2016,10,13,14,15,441.5,196.5,1.85,24.0,447.5,345.82,259.5
2016,10,13,14,30,275.0,226.0,1.9,24.0,371.0,295.05,221.74
2016,10,13,14,45,318.5,199.0,1.95,24.0,354.0,269.31,199.91
2016,10,13,15,0,362.0,172.0,2.0,24.0,337.0,239.4,173.81
2016,10,13,15,15,268.5,163.0,2.0,23.5,278.5,192.81,139.44
2016,10,13,15,30,175.0,154.0,2.0,23.0,220.0,158.72,116.02
2016,10,13,15,45,163.5,134.0,2.0,22.5,188.5,129.52,93.91
2016,10,13,16,0,152.0,114.0,2.0,22.0,157.0,101.52,73.99
2016,10,13,16,15,136.0,92.5,1.8,21.0,125.5,75.65,60.03
2016,10,13,16,30,120.0,71.0,1.6,20.0,94.0,59.23,45.67
2016,10,13,16,45,91.5,50.5,1.45,19.0,65.0,43.0,31.14
2016,10,13,17,0,63.0,30.0,1.3,18.0,36.0,26.31,14.96
2016,10,13,17,15,31.5,15.0,1.25,17.5,18.0,14.74,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.5,1.2,11.5,11.5,11.3,0.0
2016,10,14,6,30,0.0,23.0,1.5,12.0,23.0,25.12,0.0
2016,10,14,6,45,121.0,37.0,1.8,12.5,55.0,95.25,68.56
2016,10,14,7,0,242.0,51.0,2.1,13.0,87.0,167.79,131.42
2016,10,14,7,15,277.5,68.0,2.2,13.5,125.0,211.18,170.13
2016,10,14,7,30,313.0,85.0,2.3,14.0,163.0,256.78,209.68
2016,10,14,7,45,335.5,101.5,2.4,14.5,201.5,297.07,243.76
2016,10,14,8,0,358.0,118.0,2.5,15.0,240.0,337.95,277.29
2016,10,14,8,15,223.5,148.5,2.6,15.5,228.5,297.95,243.41
2016,10,14,8,30,89.0,179.0,2.7,16.0,217.0,242.41,196.06
2016,10,14,8,45,149.0,199.0,2.85,16.5,270.0,308.94,249.82
2016,10,14,9,0,209.0,219.0,3.0,17.0,323.0,371.27,298.93
2016,10,14,9,15,480.0,165.5,3.1,17.5,429.0,510.99,411.17
2016,10,14,9,30,751.0,112.0,3.2,18.0,535.0,649.71,518.45
2016,10,14,9,45,492.0,198.5,3.3,18.5,482.0,565.43,448.16
2016,10,14,10,0,233.0,285.0,3.4,19.0,429.0,462.63,363.9
2016,10,14,10,15,236.0,295.0,3.45,19.0,446.0,474.42,372.81
2016,10,14,10,30,239.0,305.0,3.5,19.0,463.0,485.34,380.54
2016,10,14,10,45,196.5,319.0,3.6,19.5,451.0,466.53,364.23
2016,10,14,11,0,154.0,333.0,3.7,20.0,439.0,446.97,347.52
2016,10,14,11,15,151.5,338.0,3.75,20.0,443.5,446.5,346.91
2016,10,14,11,30,149.0,343.0,3.8,20.0,448.0,445.47,345.84
2016,10,14,11,45,79.5,281.0,3.85,20.0,337.0,329.6,256.59
2016,10,14,12,0,10.0,219.0,3.9,20.0,226.0,218.72,169.36
2016,10,14,12,15,109.5,277.0,3.95,20.0,353.5,340.8,266.43
2016,10,14,12,30,209.0,335.0,4.0,20.0,481.0,453.32,352.86
2016,10,14,12,45,138.5,319.0,4.05,20.5,415.0,387.86,301.17
2016,10,14,13,0,68.0,303.0,4.1,21.0,349.0,326.67,253.14
2016,10,14,13,15,184.5,293.0,4.1,21.0,411.0,374.82,291.49
2016,10,14,13,30,301.0,283.0,4.1,21.0,473.0,413.72,321.25
2016,10,14,13,45,320.0,264.5,4.1,21.0,458.5,391.62,303.54
2016,10,14,14,0,339.0,246.0,4.1,21.0,444.0,367.57,284.05
2016,10,14,14,15,301.5,235.5,4.1,21.0,403.5,326.95,251.74
2016,10,14,14,30,264.0,225.0,4.1,21.0,363.0,289.02,221.51
2016,10,14,14,45,199.5,210.0,4.1,21.0,309.5,245.48,187.61
2016,10,14,15,0,135.0,195.0,4.1,21.0,256.0,204.81,156.54
2016,10,14,15,15,156.5,173.5,4.05,20.5,236.5,181.7,137.09
2016,10,14,15,30,178.0,152.0,4.0,20.0,217.0,156.48,115.85
2016,10,14,15,45,167.0,131.0,3.95,20.0,185.0,126.5,92.57
2016,10,14,16,0,156.0,110.0,3.9,20.0,153.0,97.74,71.78
2016,10,14,16,15,137.5,89.0,3.65,19.5,121.5,73.12,58.22
2016,10,14,16,30,119.0,68.0,3.4,19.0,90.0,56.96,43.86
2016,10,14,16,45,85.0,48.0,3.15,18.5,61.5,41.04,29.41
2016,10,14,17,0,51.0,28.0,2.9,18.0,33.0,24.65,13.06
2016,10,14,17,15,25.5,14.0,2.75,17.5,16.5,13.76,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,100.5,9.0,1.5,12.5,13.5,34.55,0.0
2016,10,15,6,30,201.0,18.0,1.8,13.0,27.0,89.24,0.0
2016,10,15,6,45,336.0,28.5,2.15,14.0,68.0,165.06,118.06
2016,10,15,7,0,471.0,39.0,2.5,15.0,109.0,242.38,187.66
2016,10,15,7,15,547.0,46.0,2.7,15.0,157.0,301.39,240.69
2016,10,15,7,30,623.0,53.0,2.9,15.0,205.0,365.43,296.6
2016,10,15,7,45,671.0,58.0,3.1,15.5,254.5,415.24,339.23
2016,10,15,8,0,719.0,63.0,3.3,16.0,304.0,469.2,383.7
2016,10,15,8,15,380.5,115.0,3.5,16.5,244.0,355.8,291.3
2016,10,15,8,30,42.0,167.0,3.7,17.0,184.0,200.29,160.74
2016,10,15,8,45,187.0,183.0,3.9,18.0,274.0,314.12,254.3
2016,10,15,9,0,332.0,199.0,4.1,19.0,364.0,434.81,349.67
2016,10,15,9,15,173.5,199.0,4.25,19.5,285.5,326.51,261.09
2016,10,15,9,30,15.0,199.0,4.4,20.0,207.0,207.48,162.67
2016,10,15,9,45,20.0,217.5,4.6,20.5,229.5,229.3,179.65
2016,10,15,10,0,25.0,236.0,4.8,21.0,252.0,251.07,196.21
2016,10,15,10,15,26.0,245.0,4.95,21.0,262.0,260.2,203.08
2016,10,15,10,30,27.0,254.0,5.1,21.0,272.0,269.25,209.92
2016,10,15,10,45,27.5,260.5,5.25,21.5,279.0,279.66,217.41
2016,10,15,11,0,28.0,267.0,5.4,22.0,286.0,285.15,221.08
2016,10,15,11,15,46.0,290.0,5.5,22.0,322.0,319.36,247.82
2016,10,15,11,30,64.0,313.0,5.6,22.0,358.0,352.71,273.67
2016,10,15,11,45,64.0,313.5,5.7,22.0,358.5,350.55,271.9
2016,10,15,12,0,64.0,314.0,5.8,22.0,359.0,348.18,270.07
2016,10,15,12,15,62.0,312.0,5.85,22.0,355.5,341.87,265.19
2016,10,15,12,30,60.0,310.0,5.9,22.0,352.0,335.45,260.26
2016,10,15,12,45,93.5,314.0,6.0,22.0,377.5,355.61,276.45
2016,10,15,13,0,127.0,318.0,6.1,22.0,403.0,372.89,290.18
2016,10,15,13,15,500.5,202.5,6.1,22.0,519.5,456.78,358.36
2016,10,15,13,30,874.0,87.0,6.1,22.0,636.0,517.99,405.25
2016,10,15,13,45,862.5,85.5,6.15,22.0,606.0,477.4,370.91
2016,10,15,14,0,851.0,84.0,6.2,22.0,576.0,435.67,335.17
2016,10,15,14,15,837.0,81.5,6.15,21.5,540.0,388.24,294.76
2016,10,15,14,30,823.0,79.0,6.1,21.0,504.0,343.02,255.12
2016,10,15,14,45,485.0,136.5,6.1,21.0,382.0,256.53,189.88
2016,10,15,15,0,147.0,194.0,6.1,21.0,260.0,205.96,157.56
2016,10,15,15,15,146.0,172.5,5.95,20.5,232.0,177.91,134.79
2016,10,15,15,30,145.0,151.0,5.8,20.0,204.0,149.99,112.24
2016,10,15,15,45,135.5,130.0,5.7,19.5,174.0,121.88,90.48
2016,10,15,16,0,126.0,109.0,5.6,19.0,144.0,94.86,70.76
2016,10,15,16,15,111.0,88.0,5.2,18.5,114.0,72.26,57.69
2016,10,15,16,30,96.0,67.0,4.8,18.0,84.0,56.09,43.22
2016,10,15,16,45,66.5,47.0,4.4,17.5,57.0,40.15,28.66
2016,10,15,17,0,37.0,27.0,4.0,17.0,30.0,23.77,11.68
2016,10,15,17,15,18.5,13.5,3.8,16.5,15.0,13.27,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,14.5,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,5.0,4.95,15.0,5.0,4.82,0.0
2016,10,16,7,30,0.0,7.0,5.1,15.0,7.0,6.75,0.1
2016,10,16,7,45,0.0,9.0,5.3,15.5,9.0,8.68,1.75
2016,10,16,8,0,0.0,11.0,5.5,16.0,11.0,10.61,3.38
2016,10,16,8,15,0.0,51.0,5.7,16.5,51.0,49.27,36.04
2016,10,16,8,30,0.0,91.0,5.9,17.0,91.0,88.65,68.77
2016,10,16,8,45,0.0,110.0,6.15,17.5,110.0,107.66,84.15
2016,10,16,9,0,0.0,129.0,6.4,18.0,129.0,126.63,99.32
2016,10,16,9,15,0.0,99.5,6.55,18.0,99.5,96.58,74.39
2016,10,16,9,30,0.0,70.0,6.7,18.0,70.0,67.69,50.47
2016,10,16,9,45,1.5,121.5,6.9,18.5,122.5,119.27,92.5
2016,10,16,10,0,3.0,173.0,7.1,19.0,175.0,171.6,134.44
2016,10,16,10,15,29.0,229.0,7.2,19.0,248.0,250.79,198.26
2016,10,16,10,30,55.0,285.0,7.3,19.0,321.0,325.99,257.96
2016,10,16,10,45,30.5,237.0,7.4,19.0,257.5,257.77,203.21
2016,10,16,11,0,6.0,189.0,7.5,19.0,194.0,188.32,147.16
2016,10,16,11,15,3.0,112.5,7.55,19.0,115.0,111.12,85.01
2016,10,16,11,30,0.0,36.0,7.6,19.0,36.0,34.81,22.88
2016,10,16,11,45,0.0,43.0,7.65,19.5,43.0,41.59,28.37
2016,10,16,12,0,0.0,50.0,7.7,20.0,50.0,48.37,33.82
2016,10,16,12,15,0.0,41.0,7.65,20.0,41.0,39.65,26.73
2016,10,16,12,30,0.0,32.0,7.6,20.0,32.0,30.94,19.65
2016,10,16,12,45,0.0,49.5,7.6,20.0,49.5,47.88,33.48
2016,10,16,13,0,0.0,67.0,7.6,20.0,67.0,64.82,47.31
2016,10,16,13,15,2.5,126.0,7.5,19.5,127.5,122.92,94.67
2016,10,16,13,30,5.0,185.0,7.4,19.0,188.0,179.61,140.71
2016,10,16,13,45,2.5,116.0,7.35,19.0,117.5,113.0,87.03
2016,10,16,14,0,0.0,47.0,7.3,19.0,47.0,45.43,31.88
2016,10,16,14,15,8.0,116.0,7.2,18.5,120.0,114.53,88.81
2016,10,16,14,30,16.0,185.0,7.1,18.0,193.0,179.41,141.96
2016,10,16,14,45,8.0,151.0,7.0,18.0,155.0,144.95,114.23
2016,10,16,15,0,0.0,117.0,6.9,18.0,117.0,111.32,87.1
2016,10,16,15,15,0.0,64.5,6.7,17.5,64.5,62.34,46.74
2016,10,16,15,30,0.0,12.0,6.5,17.0,12.0,11.57,4.15
2016,10,16,15,45,0.0,10.0,6.35,17.0,10.0,9.64,2.52
2016,10,16,16,0,0.0,8.0,6.2,17.0,8.0,7.71,0.88
2016,10,16,16,15,272.0,24.0,5.85,16.5,71.5,14.42,7.14
2016,10,16,16,30,544.0,40.0,5.5,16.0,135.0,30.94,21.53
2016,10,16,16,45,441.5,31.5,5.15,16.0,91.5,23.27,14.29
2016,10,16,17,0,339.0,23.0,4.8,16.0,48.0,17.94,6.7
2016,10,16,17,15,169.5,11.5,4.6,15.5,24.0,11.3,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,108.0,8.0,1.15,10.5,12.0,7.86,0.0
2016,10,17,6,30,216.0,16.0,1.3,11.0,24.0,78.7,0.0
2016,10,17,6,45,356.0,26.0,1.45,11.5,65.0,166.8,116.91
2016,10,17,7,0,496.0,36.0,1.6,12.0,106.0,245.12,189.91
2016,10,17,7,15,573.5,42.5,1.7,12.5,155.0,301.74,241.07
2016,10,17,7,30,651.0,49.0,1.8,13.0,204.0,366.67,297.32
2016,10,17,7,45,699.5,53.5,1.95,13.5,254.0,419.22,342.16
2016,10,17,8,0,748.0,58.0,2.1,14.0,304.0,473.36,386.72
2016,10,17,8,15,780.0,61.5,2.2,14.5,352.0,518.21,422.49
2016,10,17,8,30,812.0,65.0,2.3,15.0,400.0,562.74,456.95
2016,10,17,8,45,835.0,67.5,2.45,15.5,444.0,599.89,485.09
2016,10,17,9,0,858.0,70.0,2.6,16.0,488.0,632.31,509.17
2016,10,17,9,15,874.0,72.0,2.65,16.5,526.5,661.14,529.54
2016,10,17,9,30,890.0,74.0,2.7,17.0,565.0,687.71,547.12
2016,10,17,9,45,890.5,80.0,2.75,17.5,595.5,705.5,558.04
2016,10,17,10,0,891.0,86.0,2.8,18.0,626.0,720.16,566.76
2016,10,17,10,15,899.5,87.5,2.85,18.0,651.0,732.52,574.96
2016,10,17,10,30,908.0,89.0,2.9,18.0,676.0,741.84,581.09
2016,10,17,10,45,914.5,89.5,2.95,18.5,694.0,745.56,582.22
2016,10,17,11,0,921.0,90.0,3.0,19.0,712.0,746.1,581.22
2016,10,17,11,15,923.5,90.5,3.05,19.0,721.5,740.6,577.14
2016,10,17,11,30,926.0,91.0,3.1,19.0,731.0,731.92,570.92
2016,10,17,11,45,927.0,90.5,3.15,19.5,732.5,718.04,560.0
2016,10,17,12,0,928.0,90.0,3.2,20.0,734.0,701.1,546.3
2016,10,17,12,15,926.0,90.0,3.25,20.0,727.0,679.73,530.02
2016,10,17,12,30,924.0,90.0,3.3,20.0,720.0,655.54,511.42
2016,10,17,12,45,924.0,87.0,3.4,20.0,705.5,626.92,489.44
2016,10,17,13,0,924.0,84.0,3.5,20.0,691.0,595.65,464.98
2016,10,17,13,15,917.0,83.0,3.55,20.0,668.0,560.09,436.51
2016,10,17,13,30,910.0,82.0,3.6,20.0,645.0,522.57,405.88
2016,10,17,13,45,899.5,80.5,3.7,20.0,614.5,481.24,371.66
2016,10,17,14,0,889.0,79.0,3.8,20.0,584.0,438.6,335.52
2016,10,17,14,15,874.5,77.0,3.8,19.5,547.0,392.96,296.62
2016,10,17,14,30,860.0,75.0,3.8,19.0,510.0,346.79,256.34
2016,10,17,14,45,839.0,72.5,3.85,19.0,467.5,294.75,210.45
2016,10,17,15,0,818.0,70.0,3.9,19.0,425.0,246.51,167.42
2016,10,17,15,15,789.0,66.5,3.85,18.5,378.5,196.84,124.59
2016,10,17,15,30,760.0,63.0,3.8,18.0,332.0,149.13,85.68
2016,10,17,15,45,718.0,58.5,3.8,18.0,282.5,101.75,52.34
2016,10,17,16,0,676.0,54.0,3.8,18.0,233.0,58.22,30.87
2016,10,17,16,15,608.5,48.0,3.4,17.0,183.5,36.06,26.22
2016,10,17,16,30,541.0,42.0,3.0,16.0,134.0,30.33,20.97
2016,10,17,16,45,423.5,32.5,2.6,15.5,89.0,24.43,15.26
2016,10,17,17,0,306.0,23.0,2.2,15.0,44.0,18.2,5.86
2016,10,17,17,15,153.0,11.5,2.05,14.0,22.0,11.3,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,88.5,8.0,2.35,8.5,11.5,0.0,0.0
2016,10,18,6,30,177.0,16.0,2.5,9.0,23.0,66.77,0.0
2016,10,18,6,45,330.0,27.0,2.7,9.5,64.0,158.1,109.91
2016,10,18,7,0,483.0,38.0,2.9,10.0,105.0,240.79,188.14
2016,10,18,7,15,563.5,45.0,3.2,10.5,154.0,301.24,243.42
2016,10,18,7,30,644.0,52.0,3.5,11.0,203.0,364.31,299.5
2016,10,18,7,45,700.5,55.5,3.8,12.0,254.0,419.32,346.95
2016,10,18,8,0,757.0,59.0,4.1,13.0,305.0,476.36,394.39
2016,10,18,8,15,788.5,62.5,4.25,13.5,353.0,521.04,431.11
2016,10,18,8,30,820.0,66.0,4.4,14.0,401.0,565.35,466.51
2016,10,18,8,45,844.0,68.5,4.6,14.5,445.5,603.17,496.14
2016,10,18,9,0,868.0,71.0,4.8,15.0,490.0,636.3,521.64
2016,10,18,9,15,883.5,73.0,4.85,15.5,528.5,664.86,542.5
2016,10,18,9,30,899.0,75.0,4.9,16.0,567.0,691.12,560.68
2016,10,18,9,45,910.5,76.0,5.0,16.5,599.0,711.01,573.8
2016,10,18,10,0,922.0,77.0,5.1,17.0,631.0,728.1,584.85
2016,10,18,10,15,929.5,78.5,5.1,17.0,656.0,739.97,592.73
2016,10,18,10,30,937.0,80.0,5.1,17.0,681.0,748.7,598.4
2016,10,18,10,45,942.0,80.5,5.15,17.5,698.5,751.38,598.76
2016,10,18,11,0,947.0,81.0,5.2,18.0,716.0,750.79,596.85
2016,10,18,11,15,949.5,81.0,5.2,18.0,725.5,744.64,591.89
2016,10,18,11,30,952.0,81.0,5.2,18.0,735.0,735.22,584.67
2016,10,18,11,45,951.5,81.5,5.2,18.5,735.5,721.06,572.93
2016,10,18,12,0,951.0,82.0,5.2,19.0,736.0,703.78,558.4
2016,10,18,12,15,948.5,81.5,5.15,19.0,729.0,681.19,540.29
2016,10,18,12,30,946.0,81.0,5.1,19.0,722.0,655.76,519.82
2016,10,18,12,45,936.5,82.5,5.1,19.5,705.0,625.49,494.51
2016,10,18,13,0,927.0,84.0,5.1,20.0,688.0,592.99,467.18
2016,10,18,13,15,919.0,83.0,5.05,19.5,665.0,556.85,438.31
2016,10,18,13,30,911.0,82.0,5.0,19.0,642.0,518.81,407.23
2016,10,18,13,45,901.5,80.0,4.95,19.0,611.5,477.48,372.07
2016,10,18,14,0,892.0,78.0,4.9,19.0,581.0,434.77,335.03
2016,10,18,14,15,877.5,76.0,4.85,18.5,544.0,389.09,295.45
2016,10,18,14,30,863.0,74.0,4.8,18.0,507.0,342.88,254.55
2016,10,18,14,45,816.5,71.5,4.8,18.0,454.0,283.89,203.32
2016,10,18,15,0,770.0,69.0,4.8,18.0,401.0,231.13,157.29
2016,10,18,15,15,735.0,68.5,4.7,17.5,356.5,185.61,118.07
2016,10,18,15,30,700.0,68.0,4.6,17.0,312.0,142.74,83.51
2016,10,18,15,45,698.0,59.0,4.5,17.0,272.0,97.55,50.53
2016,10,18,16,0,696.0,50.0,4.4,17.0,232.0,52.11,27.28
2016,10,18,16,15,630.0,44.5,3.9,16.0,182.0,33.06,23.66
2016,10,18,16,30,564.0,39.0,3.4,15.0,132.0,30.53,21.2
2016,10,18,16,45,444.5,30.0,2.9,14.5,87.0,24.41,15.2
2016,10,18,17,0,325.0,21.0,2.4,14.0,42.0,16.47,3.47
2016,10,18,17,15,162.5,10.5,2.25,13.5,21.0,10.32,0.0
2016,10,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,113.0,7.0,1.45,7.5,10.5,0.0,0.0
