Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,30,226.0,14.0,1.6,8.0,21.0,78.21,0.0
2016,10,19,6,45,371.0,23.5,1.8,9.0,61.5,161.99,109.78
2016,10,19,7,0,516.0,33.0,2.0,10.0,102.0,242.32,187.85
2016,10,19,7,15,593.0,39.0,2.2,11.0,151.0,301.73,241.85
2016,10,19,7,30,670.0,45.0,2.4,12.0,200.0,365.88,297.92
2016,10,19,7,45,716.5,49.5,2.65,13.0,249.5,417.61,342.36
2016,10,19,8,0,763.0,54.0,2.9,14.0,299.0,470.79,386.27
2016,10,19,8,15,794.0,57.0,3.1,14.5,346.5,514.6,422.0
2016,10,19,8,30,825.0,60.0,3.3,15.0,394.0,554.76,453.94
2016,10,19,8,45,847.0,62.5,3.5,16.0,438.0,591.39,481.34
2016,10,19,9,0,869.0,65.0,3.7,17.0,482.0,626.53,506.84
2016,10,19,9,15,884.5,67.0,3.75,17.5,520.0,655.06,527.27
2016,10,19,9,30,900.0,69.0,3.8,18.0,558.0,681.29,545.04
2016,10,19,9,45,913.0,69.5,3.85,19.0,590.5,701.64,556.94
2016,10,19,10,0,926.0,70.0,3.9,20.0,623.0,719.22,566.78
2016,10,19,10,15,933.5,71.0,3.85,20.0,648.0,730.58,573.89
2016,10,19,10,30,941.0,72.0,3.8,20.0,673.0,738.8,578.83
2016,10,19,10,45,945.5,73.0,3.8,20.5,690.0,741.68,579.12
2016,10,19,11,0,950.0,74.0,3.8,21.0,707.0,741.27,577.2
2016,10,19,11,15,952.5,74.0,3.75,21.5,716.5,735.13,571.11
2016,10,19,11,30,955.0,74.0,3.7,22.0,726.0,725.72,562.84
2016,10,19,11,45,955.0,74.5,3.7,22.5,727.0,711.91,551.76
2016,10,19,12,0,955.0,75.0,3.7,23.0,728.0,694.94,537.94
2016,10,19,12,15,953.0,74.5,3.7,23.0,721.0,672.66,520.79
2016,10,19,12,30,951.0,74.0,3.7,23.0,714.0,647.49,501.29
2016,10,19,12,45,944.5,75.0,3.7,23.0,698.5,618.44,478.54
2016,10,19,13,0,938.0,76.0,3.7,23.0,683.0,586.98,453.58
2016,10,19,13,15,931.0,75.0,3.65,23.0,660.0,551.11,424.73
2016,10,19,13,30,924.0,74.0,3.6,23.0,637.0,513.26,393.76
2016,10,19,13,45,914.0,72.5,3.6,23.0,606.5,471.81,359.44
2016,10,19,14,0,904.0,71.0,3.6,23.0,576.0,429.0,323.21
2016,10,19,14,15,890.0,69.0,3.55,23.0,539.5,383.15,283.78
2016,10,19,14,30,876.0,67.0,3.5,23.0,503.0,336.71,243.11
2016,10,19,14,45,856.0,65.0,3.45,23.0,461.0,288.32,200.53
2016,10,19,15,0,836.0,63.0,3.4,23.0,419.0,240.36,158.33
2016,10,19,15,15,808.0,60.0,3.15,22.5,372.0,187.24,113.58
2016,10,19,15,30,780.0,57.0,2.9,22.0,325.0,139.48,75.8
2016,10,19,15,45,739.0,52.5,2.65,21.5,276.0,91.58,43.93
2016,10,19,16,0,698.0,48.0,2.4,21.0,227.0,47.37,24.68
2016,10,19,16,15,631.5,42.5,2.1,19.5,177.5,31.45,21.88
2016,10,19,16,30,565.0,37.0,1.8,18.0,128.0,28.82,19.41
2016,10,19,16,45,446.0,28.5,1.5,17.0,84.0,23.13,13.84
2016,10,19,17,0,327.0,20.0,1.2,16.0,40.0,17.17,1.9
2016,10,19,17,15,163.5,10.0,1.2,15.5,20.0,9.83,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,111.0,6.5,1.2,9.5,10.0,0.0,0.0
2016,10,20,6,30,222.0,13.0,1.2,10.0,20.0,75.36,0.0
2016,10,20,6,45,370.0,22.5,1.25,11.0,60.0,158.61,103.48
2016,10,20,7,0,518.0,32.0,1.3,12.0,100.0,240.12,183.43
2016,10,20,7,15,596.5,38.5,1.55,13.0,149.0,300.4,237.64
2016,10,20,7,30,675.0,45.0,1.8,14.0,198.0,365.6,294.0
2016,10,20,7,45,723.0,49.5,2.1,15.0,248.5,418.02,338.67
2016,10,20,8,0,771.0,54.0,2.4,16.0,299.0,471.97,382.89
2016,10,20,8,15,802.5,57.0,2.45,16.5,347.0,516.15,418.11
2016,10,20,8,30,834.0,60.0,2.5,17.0,395.0,556.69,449.51
2016,10,20,8,45,856.0,62.5,2.55,18.0,439.0,593.4,476.09
2016,10,20,9,0,878.0,65.0,2.6,19.0,483.0,628.6,500.71
2016,10,20,9,15,893.5,67.0,2.6,19.5,521.5,657.19,520.53
2016,10,20,9,30,909.0,69.0,2.6,20.0,560.0,683.45,537.88
2016,10,20,9,45,923.0,69.5,2.6,21.0,592.5,704.49,549.73
2016,10,20,10,0,937.0,70.0,2.6,22.0,625.0,722.76,559.53
2016,10,20,10,15,944.5,71.0,2.55,22.5,650.0,734.11,565.21
2016,10,20,10,30,952.0,72.0,2.5,23.0,675.0,742.29,568.74
2016,10,20,10,45,956.5,72.5,2.45,23.5,692.5,744.58,568.25
2016,10,20,11,0,961.0,73.0,2.4,24.0,710.0,743.56,565.62
2016,10,20,11,15,963.5,73.5,2.4,24.5,719.0,737.83,560.17
2016,10,20,11,30,966.0,74.0,2.4,25.0,728.0,728.78,552.59
2016,10,20,11,45,966.0,74.0,2.4,25.5,729.0,714.28,541.36
2016,10,20,12,0,966.0,74.0,2.4,26.0,730.0,696.62,527.26
2016,10,20,12,15,964.0,74.0,2.45,26.0,723.0,674.61,511.06
2016,10,20,12,30,962.0,74.0,2.5,26.0,716.0,649.69,492.49
2016,10,20,12,45,950.0,77.0,2.55,26.5,699.5,619.18,468.53
2016,10,20,13,0,938.0,80.0,2.6,27.0,683.0,586.52,442.65
2016,10,20,13,15,931.0,79.0,2.65,27.0,659.5,550.65,414.87
2016,10,20,13,30,924.0,78.0,2.7,27.0,636.0,512.8,384.91
2016,10,20,13,45,913.5,76.5,2.75,27.0,605.5,471.15,351.36
2016,10,20,14,0,903.0,75.0,2.8,27.0,575.0,428.18,315.91
2016,10,20,14,15,888.0,73.0,2.8,26.5,538.0,382.06,277.72
2016,10,20,14,30,873.0,71.0,2.8,26.0,501.0,335.44,238.2
2016,10,20,14,45,852.5,68.5,2.8,26.0,458.5,286.66,196.09
2016,10,20,15,0,832.0,66.0,2.8,26.0,416.0,234.93,151.73
2016,10,20,15,15,802.5,62.5,2.5,25.5,369.0,184.99,110.31
2016,10,20,15,30,773.0,59.0,2.2,25.0,322.0,137.04,73.31
2016,10,20,15,45,729.5,54.5,1.9,24.5,272.0,89.54,42.85
2016,10,20,16,0,686.0,50.0,1.6,24.0,222.0,46.02,25.47
2016,10,20,16,15,616.0,44.0,1.45,22.5,172.5,33.08,22.96
2016,10,20,16,30,546.0,38.0,1.3,21.0,123.0,30.08,20.17
2016,10,20,16,45,419.5,28.5,1.2,19.5,79.5,21.44,12.12
2016,10,20,17,0,293.0,19.0,1.1,18.0,36.0,14.97,0.0
2016,10,20,17,15,146.5,9.5,1.1,17.5,18.0,9.34,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,96.5,6.0,0.85,12.5,9.0,0.0,0.0
2016,10,21,6,30,193.0,12.0,0.8,13.0,18.0,65.57,0.0
2016,10,21,6,45,345.0,22.5,0.75,13.5,57.0,151.9,94.64
2016,10,21,7,0,497.0,33.0,0.7,14.0,96.0,231.46,174.13
2016,10,21,7,15,577.5,39.5,0.85,14.5,144.5,291.56,227.69
2016,10,21,7,30,658.0,46.0,1.0,15.0,193.0,356.62,283.51
2016,10,21,7,45,707.0,50.5,1.2,16.0,243.0,408.72,327.25
2016,10,21,8,0,756.0,55.0,1.4,17.0,293.0,462.41,370.59
2016,10,21,8,15,788.5,58.5,1.45,17.5,340.5,507.07,405.59
2016,10,21,8,30,821.0,62.0,1.5,18.0,388.0,551.42,439.22
2016,10,21,8,45,843.5,64.5,1.6,19.0,431.5,584.73,463.16
2016,10,21,9,0,866.0,67.0,1.7,20.0,475.0,619.77,487.63
2016,10,21,9,15,882.0,69.5,1.75,20.5,513.5,648.87,507.74
2016,10,21,9,30,898.0,72.0,1.8,21.0,552.0,675.69,525.82
2016,10,21,9,45,909.0,73.5,1.85,22.0,584.0,695.52,536.97
2016,10,21,10,0,920.0,75.0,1.9,23.0,616.0,712.55,546.09
2016,10,21,10,15,927.5,76.0,1.9,23.5,641.0,723.67,551.79
2016,10,21,10,30,935.0,77.0,1.9,24.0,666.0,731.67,555.44
2016,10,21,10,45,940.0,78.0,1.9,24.5,683.5,734.74,555.8
2016,10,21,11,0,945.0,79.0,1.9,25.0,701.0,734.55,554.07
2016,10,21,11,15,947.5,79.5,1.85,25.0,710.5,728.84,549.4
2016,10,21,11,30,950.0,80.0,1.8,25.0,720.0,719.87,542.66
2016,10,21,11,45,950.0,80.0,1.8,25.5,720.5,705.52,531.34
2016,10,21,12,0,950.0,80.0,1.8,26.0,721.0,688.06,517.37
2016,10,21,12,15,948.0,80.0,1.85,26.0,714.0,666.33,501.6
2016,10,21,12,30,946.0,80.0,1.9,26.0,707.0,641.73,483.51
2016,10,21,12,45,940.0,79.5,2.0,26.5,691.0,611.63,460.48
2016,10,21,13,0,934.0,79.0,2.1,27.0,675.0,579.14,435.27
2016,10,21,13,15,926.5,78.0,2.2,27.0,652.0,543.2,407.79
2016,10,21,13,30,919.0,77.0,2.3,27.0,629.0,505.32,378.1
2016,10,21,13,45,907.0,76.0,2.45,27.5,598.0,463.76,344.28
2016,10,21,14,0,895.0,75.0,2.6,28.0,567.0,420.99,308.69
2016,10,21,14,15,880.0,73.0,2.7,27.5,530.0,375.29,271.11
2016,10,21,14,30,865.0,71.0,2.8,27.0,493.0,329.11,232.17
2016,10,21,14,45,841.5,69.0,2.9,27.0,450.5,277.16,187.96
2016,10,21,15,0,818.0,67.0,3.0,27.0,408.0,229.24,146.9
2016,10,21,15,15,788.0,63.5,2.8,26.0,361.0,180.05,106.68
2016,10,21,15,30,758.0,60.0,2.6,25.0,314.0,132.94,70.91
2016,10,21,15,45,710.5,56.0,2.45,24.5,264.5,86.64,42.02
2016,10,21,16,0,663.0,52.0,2.3,24.0,215.0,44.78,26.64
2016,10,21,16,15,590.5,45.0,2.05,22.5,166.0,34.28,23.96
2016,10,21,16,30,518.0,38.0,1.8,21.0,117.0,27.74,18.11
2016,10,21,16,45,387.5,28.5,1.6,20.0,74.5,21.66,12.11
2016,10,21,17,0,257.0,19.0,1.4,19.0,32.0,15.2,0.0
2016,10,21,17,15,128.5,9.5,1.4,18.5,16.0,9.34,0.0
2016,10,21,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,92.5,5.5,0.8,12.5,8.0,0.0,0.0
2016,10,22,6,30,185.0,11.0,0.8,13.0,16.0,61.76,0.0
2016,10,22,6,45,337.5,22.0,0.8,13.5,55.0,146.92,87.33
2016,10,22,7,0,490.0,33.0,0.8,14.0,94.0,226.99,170.13
2016,10,22,7,15,572.0,39.5,1.0,14.5,142.5,287.16,224.07
2016,10,22,7,30,654.0,46.0,1.2,15.0,191.0,352.35,280.32
2016,10,22,7,45,701.5,51.5,1.4,16.0,240.0,404.51,324.3
2016,10,22,8,0,749.0,57.0,1.6,17.0,289.0,458.17,367.77
2016,10,22,8,15,781.5,60.5,1.65,18.0,336.5,502.45,401.95
2016,10,22,8,30,814.0,64.0,1.7,19.0,384.0,546.42,434.61
2016,10,22,8,45,832.5,64.0,1.8,20.0,422.5,574.15,454.55
2016,10,22,9,0,851.0,64.0,1.9,21.0,461.0,603.48,475.01
2016,10,22,9,15,869.5,69.5,1.95,21.5,504.0,637.19,498.55
2016,10,22,9,30,888.0,75.0,2.0,22.0,547.0,668.66,519.93
2016,10,22,9,45,898.0,77.5,2.15,23.0,578.5,688.67,532.17
2016,10,22,10,0,908.0,80.0,2.3,24.0,610.0,705.86,542.04
2016,10,22,10,15,916.0,81.0,2.25,24.5,635.0,717.12,547.61
2016,10,22,10,30,924.0,82.0,2.2,25.0,660.0,725.31,551.13
2016,10,22,10,45,927.0,84.0,2.2,25.5,676.5,727.96,551.22
2016,10,22,11,0,930.0,86.0,2.2,26.0,693.0,727.38,549.23
2016,10,22,11,15,932.5,86.5,2.15,26.0,702.5,721.68,544.61
2016,10,22,11,30,935.0,87.0,2.1,26.0,712.0,712.77,537.82
2016,10,22,11,45,933.0,87.5,2.05,26.5,712.5,697.76,525.23
2016,10,22,12,0,931.0,88.0,2.0,27.0,713.0,679.75,510.52
2016,10,22,12,15,929.0,88.0,2.0,27.0,705.5,658.33,494.6
2016,10,22,12,30,927.0,88.0,2.0,27.0,698.0,634.11,476.47
2016,10,22,12,45,903.0,95.0,2.0,27.0,678.5,601.61,451.92
2016,10,22,13,0,879.0,102.0,2.0,27.0,659.0,566.54,425.21
2016,10,22,13,15,870.0,100.5,2.05,26.5,635.5,530.62,398.49
2016,10,22,13,30,861.0,99.0,2.1,26.0,612.0,493.06,369.72
2016,10,22,13,45,848.5,97.0,2.15,26.0,581.5,452.09,336.88
2016,10,22,14,0,836.0,95.0,2.2,26.0,551.0,410.15,302.46
2016,10,22,14,15,813.5,87.0,2.25,25.5,506.0,358.47,260.6
2016,10,22,14,30,791.0,79.0,2.3,25.0,461.0,307.24,218.1
2016,10,22,14,45,746.0,85.0,2.35,25.0,420.0,263.8,181.2
2016,10,22,15,0,701.0,91.0,2.4,25.0,379.0,220.14,144.64
2016,10,22,15,15,666.0,86.0,2.35,24.0,334.5,174.39,107.83
2016,10,22,15,30,631.0,81.0,2.3,23.0,290.0,131.39,75.71
2016,10,22,15,45,583.5,73.5,2.25,22.5,243.0,88.48,48.83
2016,10,22,16,0,536.0,66.0,2.2,22.0,196.0,50.13,37.89
2016,10,22,16,15,462.0,56.0,1.95,21.0,149.5,41.37,30.22
2016,10,22,16,30,388.0,46.0,1.7,20.0,103.0,35.54,24.82
2016,10,22,16,45,194.0,36.0,1.5,19.0,64.5,28.06,17.16
2016,10,22,17,0,0.0,26.0,1.3,18.0,26.0,23.19,0.0
2016,10,22,17,15,0.0,13.0,1.25,17.0,13.0,12.78,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,9.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,10.0,14.0,13.76,0.0
2016,10,23,6,45,219.0,24.5,1.25,11.0,51.0,110.16,61.93
2016,10,23,7,0,438.0,35.0,1.3,12.0,88.0,212.69,160.7
2016,10,23,7,15,524.5,43.0,1.65,13.0,136.0,273.12,215.01
2016,10,23,7,30,611.0,51.0,2.0,14.0,184.0,339.4,272.43
2016,10,23,7,45,664.5,56.5,2.35,15.0,233.0,389.81,315.85
2016,10,23,8,0,718.0,62.0,2.7,16.0,282.0,445.1,361.57
2016,10,23,8,15,752.0,66.0,2.9,16.5,329.0,489.67,397.86
2016,10,23,8,30,786.0,70.0,3.1,17.0,376.0,534.05,432.96
2016,10,23,8,45,807.5,73.5,3.3,18.0,419.0,569.91,459.73
2016,10,23,9,0,829.0,77.0,3.5,19.0,462.0,604.28,484.64
2016,10,23,9,15,845.0,79.5,3.65,19.5,499.0,632.26,504.96
2016,10,23,9,30,861.0,82.0,3.8,20.0,536.0,658.03,523.27
2016,10,23,9,45,848.0,87.5,4.0,21.0,556.5,665.4,526.54
2016,10,23,10,0,835.0,93.0,4.2,22.0,577.0,669.51,527.33
2016,10,23,10,15,869.0,89.5,4.3,22.5,612.0,690.26,541.43
2016,10,23,10,30,903.0,86.0,4.4,23.0,647.0,711.16,555.11
2016,10,23,10,45,903.0,89.0,4.5,23.5,662.5,712.73,554.9
2016,10,23,11,0,903.0,92.0,4.6,24.0,678.0,711.16,552.62
2016,10,23,11,15,905.0,92.5,4.65,24.0,686.5,705.23,548.08
2016,10,23,11,30,907.0,93.0,4.7,24.0,695.0,696.21,540.97
2016,10,23,11,45,900.0,96.0,4.8,24.0,694.5,680.8,529.17
2016,10,23,12,0,893.0,99.0,4.9,24.0,694.0,662.62,515.19
2016,10,23,12,15,890.0,98.5,4.9,24.0,686.0,640.79,498.07
2016,10,23,12,30,887.0,98.0,4.9,24.0,678.0,616.34,478.75
2016,10,23,12,45,798.5,125.0,4.9,24.0,638.0,567.66,440.29
2016,10,23,13,0,710.0,152.0,4.9,24.0,598.0,520.05,402.49
2016,10,23,13,15,704.0,148.0,4.9,23.5,577.0,488.11,377.52
2016,10,23,13,30,698.0,144.0,4.9,23.0,556.0,454.82,350.83
2016,10,23,13,45,771.5,115.0,4.9,23.0,549.0,430.67,329.47
2016,10,23,14,0,845.0,86.0,4.9,23.0,542.0,401.52,302.81
2016,10,23,14,15,828.0,83.5,4.85,23.0,506.0,356.62,263.76
2016,10,23,14,30,811.0,81.0,4.8,23.0,470.0,311.58,224.07
2016,10,23,14,45,789.0,77.5,4.8,23.0,428.0,264.5,182.67
2016,10,23,15,0,767.0,74.0,4.8,23.0,386.0,218.25,142.29
2016,10,23,15,15,734.0,70.0,4.6,22.5,340.5,170.96,103.18
2016,10,23,15,30,701.0,66.0,4.4,22.0,295.0,126.13,69.29
2016,10,23,15,45,649.5,61.0,4.2,21.5,246.5,78.77,39.9
2016,10,23,16,0,598.0,56.0,4.0,21.0,198.0,39.29,28.63
2016,10,23,16,15,520.5,48.5,3.6,20.0,151.0,34.82,24.64
2016,10,23,16,30,443.0,41.0,3.2,19.0,104.0,31.02,20.98
2016,10,23,16,45,221.5,33.0,2.8,18.0,64.5,25.67,15.0
2016,10,23,17,0,0.0,25.0,2.4,17.0,25.0,22.23,0.0
2016,10,23,17,15,0.0,12.5,2.3,16.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,11.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,11.0,7.0,6.88,0.0
2016,10,24,6,45,40.5,24.5,2.75,11.5,29.0,43.56,19.98
2016,10,24,7,0,81.0,42.0,3.0,12.0,51.0,81.14,59.89
2016,10,24,7,15,102.0,62.5,3.25,12.0,80.0,115.1,90.53
2016,10,24,7,30,123.0,83.0,3.5,12.0,109.0,149.86,121.37
2016,10,24,7,45,135.5,103.5,3.75,12.5,139.0,181.58,148.93
2016,10,24,8,0,148.0,124.0,4.0,13.0,169.0,213.59,176.09
2016,10,24,8,15,158.5,143.0,4.05,13.0,198.0,242.97,200.76
2016,10,24,8,30,169.0,162.0,4.1,13.0,227.0,272.41,225.04
2016,10,24,8,45,219.0,176.5,4.15,13.5,271.0,319.9,263.78
2016,10,24,9,0,269.0,191.0,4.2,14.0,315.0,375.56,308.31
2016,10,24,9,15,151.0,199.5,4.15,14.5,270.0,307.01,250.19
2016,10,24,9,30,33.0,208.0,4.1,15.0,225.0,234.33,188.29
2016,10,24,9,45,37.5,223.0,4.05,15.5,244.0,252.05,201.99
2016,10,24,10,0,42.0,238.0,4.0,16.0,263.0,269.63,215.27
2016,10,24,10,15,89.0,264.5,3.9,16.0,319.0,327.78,261.91
2016,10,24,10,30,136.0,291.0,3.8,16.0,375.0,390.5,311.18
2016,10,24,10,45,121.0,297.0,3.75,16.5,373.5,384.02,304.55
2016,10,24,11,0,106.0,303.0,3.7,17.0,372.0,373.24,294.94
2016,10,24,11,15,60.5,267.0,3.6,17.5,306.5,304.15,239.67
2016,10,24,11,30,15.0,231.0,3.5,18.0,241.0,234.39,183.59
2016,10,24,11,45,37.0,262.0,3.4,18.5,287.0,279.9,219.37
2016,10,24,12,0,59.0,293.0,3.3,19.0,333.0,321.74,251.45
2016,10,24,12,15,122.5,301.5,3.25,19.0,382.0,366.47,286.68
2016,10,24,12,30,186.0,310.0,3.2,19.0,431.0,405.94,317.25
2016,10,24,12,45,376.5,254.0,3.2,19.5,491.5,451.4,353.04
2016,10,24,13,0,567.0,198.0,3.2,20.0,552.0,484.94,378.13
2016,10,24,13,15,398.0,233.0,3.25,20.0,477.5,414.2,322.34
2016,10,24,13,30,229.0,268.0,3.3,20.0,403.0,353.77,275.09
2016,10,24,13,45,193.5,256.0,3.35,20.5,366.0,317.08,246.07
2016,10,24,14,0,158.0,244.0,3.4,21.0,329.0,282.75,218.86
2016,10,24,14,15,242.5,217.5,3.4,20.5,337.5,276.53,212.54
2016,10,24,14,30,327.0,191.0,3.4,20.0,346.0,264.97,200.59
2016,10,24,14,45,380.5,163.5,3.45,20.0,328.5,237.19,175.11
2016,10,24,15,0,434.0,136.0,3.5,20.0,311.0,200.76,142.03
2016,10,24,15,15,409.0,124.0,3.35,19.5,273.5,163.31,111.75
2016,10,24,15,30,384.0,112.0,3.2,19.0,236.0,127.94,84.92
2016,10,24,15,45,491.0,84.0,3.05,19.0,215.5,88.87,54.28
2016,10,24,16,0,598.0,56.0,2.9,19.0,195.0,38.78,28.42
2016,10,24,16,15,517.5,48.0,2.45,18.0,148.0,34.64,24.68
2016,10,24,16,30,437.0,40.0,2.0,17.0,101.0,30.35,20.55
2016,10,24,16,45,295.5,28.5,1.6,16.0,62.0,22.4,12.2
2016,10,24,17,0,154.0,17.0,1.2,15.0,23.0,16.71,0.0
2016,10,24,17,15,77.0,8.5,1.15,14.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,30.5,20.0,2.05,11.5,23.5,33.69,12.26
2016,10,25,7,0,61.0,40.0,2.3,12.0,47.0,71.36,51.93
2016,10,25,7,15,81.0,60.0,2.4,12.5,74.0,103.49,80.67
2016,10,25,7,30,101.0,80.0,2.5,13.0,101.0,136.39,109.49
2016,10,25,7,45,113.5,100.5,2.65,13.5,130.0,167.34,136.19
2016,10,25,8,0,126.0,121.0,2.8,14.0,159.0,198.62,162.53
2016,10,25,8,15,132.0,141.0,2.9,14.5,186.5,226.12,185.1
2016,10,25,8,30,138.0,161.0,3.0,15.0,214.0,253.42,206.99
2016,10,25,8,45,90.0,172.0,3.1,16.0,208.5,232.5,188.31
2016,10,25,9,0,42.0,183.0,3.2,17.0,203.0,215.27,172.5
2016,10,25,9,15,34.5,192.0,3.2,17.5,209.5,219.2,174.81
2016,10,25,9,30,27.0,201.0,3.2,18.0,216.0,217.38,172.44
2016,10,25,9,45,97.0,233.0,3.25,19.0,288.5,301.71,239.55
2016,10,25,10,0,167.0,265.0,3.3,20.0,361.0,386.87,305.09
2016,10,25,10,15,400.5,218.0,3.2,20.5,460.5,503.83,397.15
2016,10,25,10,30,634.0,171.0,3.1,21.0,560.0,613.98,480.82
2016,10,25,10,45,479.5,227.5,3.05,21.5,526.0,562.8,437.82
2016,10,25,11,0,325.0,284.0,3.0,22.0,492.0,508.01,392.98
2016,10,25,11,15,223.0,298.0,2.9,22.0,441.5,445.93,344.67
2016,10,25,11,30,121.0,312.0,2.8,22.0,391.0,388.69,299.55
2016,10,25,11,45,123.5,310.5,2.75,22.5,391.5,384.66,295.99
2016,10,25,12,0,126.0,309.0,2.7,23.0,392.0,380.17,291.89
2016,10,25,12,15,512.5,194.0,2.65,23.0,525.5,498.68,386.1
2016,10,25,12,30,899.0,79.0,2.6,23.0,659.0,596.79,460.55
2016,10,25,12,45,892.5,79.0,2.55,23.5,643.5,568.31,436.4
2016,10,25,13,0,886.0,79.0,2.5,24.0,628.0,537.62,411.09
2016,10,25,13,15,878.0,78.0,2.45,24.0,605.5,503.19,383.37
2016,10,25,13,30,870.0,77.0,2.4,24.0,583.0,467.0,353.71
2016,10,25,13,45,857.0,76.0,2.4,24.0,553.5,427.16,320.76
2016,10,25,14,0,844.0,75.0,2.4,24.0,524.0,386.32,286.26
2016,10,25,14,15,828.0,73.0,2.35,23.5,488.5,339.88,247.23
2016,10,25,14,30,812.0,71.0,2.3,23.0,453.0,295.87,209.25
2016,10,25,14,45,788.0,68.5,2.25,23.0,411.5,249.48,168.91
2016,10,25,15,0,764.0,66.0,2.2,23.0,370.0,204.1,129.81
2016,10,25,15,15,731.5,62.5,2.15,22.5,325.5,157.84,92.2
2016,10,25,15,30,699.0,59.0,2.1,22.0,281.0,113.96,59.96
2016,10,25,15,45,650.5,54.0,2.05,21.5,234.0,70.66,35.11
2016,10,25,16,0,602.0,49.0,2.0,21.0,187.0,33.14,23.26
2016,10,25,16,15,523.5,42.0,1.75,20.0,141.0,29.59,20.07
2016,10,25,16,30,445.0,35.0,1.5,19.0,95.0,25.92,16.53
2016,10,25,16,45,309.5,24.5,1.25,18.0,57.5,18.74,8.85
2016,10,25,17,0,174.0,14.0,1.0,17.0,20.0,13.76,0.0
2016,10,25,17,15,87.0,7.0,1.0,16.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,240.0,14.5,0.8,12.5,41.0,98.92,37.22
2016,10,26,7,0,480.0,29.0,0.8,13.0,82.0,212.18,155.96
2016,10,26,7,15,566.5,35.5,0.95,13.5,129.0,272.07,210.7
2016,10,26,7,30,653.0,42.0,1.1,14.0,176.0,337.45,267.5
2016,10,26,7,45,703.0,46.5,1.25,15.0,225.0,388.61,311.17
2016,10,26,8,0,753.0,51.0,1.4,16.0,274.0,441.46,354.45
2016,10,26,8,15,787.0,54.5,1.55,17.0,321.0,485.92,389.7
2016,10,26,8,30,821.0,58.0,1.7,18.0,368.0,530.18,423.54
2016,10,26,8,45,842.5,60.5,1.9,19.0,411.0,562.35,447.57
2016,10,26,9,0,864.0,63.0,2.1,20.0,454.0,596.11,472.03
2016,10,26,9,15,881.0,65.0,2.3,20.5,492.0,624.71,492.98
2016,10,26,9,30,898.0,67.0,2.5,21.0,530.0,651.1,511.92
2016,10,26,9,45,905.0,70.5,2.7,22.0,561.0,670.16,524.12
2016,10,26,10,0,912.0,74.0,2.9,23.0,592.0,686.31,533.95
2016,10,26,10,15,921.5,75.5,2.95,23.0,617.5,698.94,542.3
2016,10,26,10,30,931.0,77.0,3.0,23.0,643.0,708.5,548.57
2016,10,26,10,45,935.0,78.5,3.15,23.5,660.0,711.2,549.42
2016,10,26,11,0,939.0,80.0,3.3,24.0,677.0,710.67,548.1
2016,10,26,11,15,942.0,80.5,3.4,24.0,686.5,705.2,543.96
2016,10,26,11,30,945.0,81.0,3.5,24.0,696.0,696.49,537.28
2016,10,26,11,45,945.0,81.5,3.6,24.5,697.0,682.68,525.76
2016,10,26,12,0,945.0,82.0,3.7,25.0,698.0,665.78,511.88
2016,10,26,12,15,943.0,81.5,3.7,25.0,690.5,643.69,494.74
2016,10,26,12,30,941.0,81.0,3.7,25.0,683.0,618.78,475.27
2016,10,26,12,45,938.0,80.0,3.75,25.5,668.0,590.13,451.94
2016,10,26,13,0,935.0,79.0,3.8,26.0,653.0,558.96,426.33
2016,10,26,13,15,927.0,77.5,3.75,25.5,630.0,522.53,397.73
2016,10,26,13,30,919.0,76.0,3.7,25.0,607.0,484.21,366.94
2016,10,26,13,45,906.5,75.0,3.7,25.0,576.0,442.83,332.41
2016,10,26,14,0,894.0,74.0,3.7,25.0,545.0,400.31,296.2
2016,10,26,14,15,878.0,72.0,3.65,24.5,508.0,354.8,257.45
2016,10,26,14,30,862.0,70.0,3.6,24.0,471.0,308.9,217.66
2016,10,26,14,45,838.5,67.5,3.55,24.0,428.5,257.38,172.98
2016,10,26,15,0,815.0,65.0,3.5,24.0,386.0,209.85,131.98
2016,10,26,15,15,782.5,61.5,3.2,23.5,339.5,161.29,92.58
2016,10,26,15,30,750.0,58.0,2.9,23.0,293.0,115.05,59.01
2016,10,26,15,45,702.5,53.0,2.6,22.5,244.5,69.43,33.67
2016,10,26,16,0,655.0,48.0,2.3,22.0,196.0,35.66,25.32
2016,10,26,16,15,574.5,41.5,2.05,20.5,147.5,32.16,22.2
2016,10,26,16,30,494.0,35.0,1.8,19.0,99.0,26.17,16.67
2016,10,26,16,45,346.0,24.5,1.6,18.0,59.5,18.97,8.59
2016,10,26,17,0,198.0,14.0,1.4,17.0,20.0,13.76,0.0
2016,10,26,17,15,99.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,1.1,13.0,8.0,7.71,0.0
2016,10,27,7,0,0.0,16.0,1.1,14.0,16.0,15.43,6.86
2016,10,27,7,15,0.0,26.0,1.45,14.5,26.0,25.09,15.43
2016,10,27,7,30,0.0,36.0,1.8,15.0,36.0,34.76,23.85
2016,10,27,7,45,0.0,46.0,2.2,16.0,46.0,44.43,32.09
2016,10,27,8,0,0.0,56.0,2.6,17.0,56.0,54.11,40.15
2016,10,27,8,15,0.0,66.0,2.7,17.5,66.0,63.8,48.16
2016,10,27,8,30,0.0,76.0,2.8,18.0,76.0,73.69,56.19
2016,10,27,8,45,10.0,121.5,2.9,19.0,126.0,125.88,98.92
2016,10,27,9,0,20.0,167.0,3.0,20.0,176.0,178.99,141.31
2016,10,27,9,15,84.0,198.5,2.9,20.0,241.5,256.91,204.11
2016,10,27,9,30,148.0,230.0,2.8,20.0,307.0,337.01,267.12
2016,10,27,9,45,74.0,161.5,2.7,20.0,200.0,210.4,166.2
2016,10,27,10,0,0.0,93.0,2.6,20.0,93.0,90.03,68.03
2016,10,27,10,15,1.0,131.0,2.7,20.0,131.5,128.14,98.81
2016,10,27,10,30,2.0,169.0,2.8,20.0,170.0,166.32,129.1
2016,10,27,10,45,1.0,116.5,2.9,20.5,117.0,113.66,86.67
2016,10,27,11,0,0.0,64.0,3.0,21.0,64.0,61.9,44.81
2016,10,27,11,15,0.0,41.0,3.2,21.0,41.0,39.64,26.74
2016,10,27,11,30,0.0,18.0,3.4,21.0,18.0,17.39,8.59
2016,10,27,11,45,0.0,18.0,3.6,21.0,18.0,17.39,8.59
2016,10,27,12,0,0.0,18.0,3.8,21.0,18.0,17.39,8.59
2016,10,27,12,15,0.0,33.0,3.9,20.5,33.0,31.9,20.49
2016,10,27,12,30,0.0,48.0,4.0,20.0,48.0,46.41,32.41
2016,10,27,12,45,0.0,96.5,4.1,19.5,96.5,93.38,70.76
2016,10,27,13,0,0.0,145.0,4.2,19.0,145.0,139.72,108.4
2016,10,27,13,15,0.0,125.0,4.0,18.5,125.0,120.53,93.18
2016,10,27,13,30,0.0,105.0,3.8,18.0,105.0,101.4,77.95
2016,10,27,13,45,0.0,80.0,3.65,18.0,80.0,77.38,58.44
2016,10,27,14,0,0.0,55.0,3.5,18.0,55.0,53.16,38.59
2016,10,27,14,15,0.0,39.0,3.1,17.5,39.0,37.67,25.89
2016,10,27,14,30,0.0,23.0,2.7,17.0,23.0,22.2,13.05
2016,10,27,14,45,0.0,54.5,2.3,17.0,54.5,52.66,38.7
2016,10,27,15,0,0.0,86.0,1.9,17.0,86.0,82.58,63.77
2016,10,27,15,15,0.0,75.5,1.7,16.5,75.5,72.6,55.66
2016,10,27,15,30,0.0,65.0,1.5,16.0,65.0,62.65,47.5
2016,10,27,15,45,0.0,54.0,1.35,16.0,54.0,52.18,38.66
2016,10,27,16,0,0.0,43.0,1.2,16.0,43.0,41.53,31.22
2016,10,27,16,15,0.0,32.0,1.05,15.5,32.0,30.89,21.6
2016,10,27,16,30,0.0,21.0,0.9,15.0,21.0,20.26,11.87
2016,10,27,16,45,0.0,12.5,0.8,15.0,12.5,12.05,3.16
2016,10,27,17,0,0.0,4.0,0.7,15.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,6,45,86.5,17.5,2.35,13.5,26.5,54.27,6.82
2016,10,28,7,0,173.0,35.0,2.6,14.0,53.0,114.6,82.85
2016,10,28,7,15,214.5,52.5,2.75,14.0,87.0,155.89,121.25
2016,10,28,7,30,256.0,70.0,2.9,14.0,121.0,199.95,160.38
2016,10,28,7,45,281.5,87.0,3.1,14.5,156.5,232.1,188.85
2016,10,28,8,0,307.0,104.0,3.3,15.0,192.0,271.54,222.41
2016,10,28,8,15,322.0,120.5,3.4,15.0,227.0,305.64,251.1
2016,10,28,8,30,337.0,137.0,3.5,15.0,262.0,339.58,279.03
2016,10,28,8,45,251.5,165.0,3.65,15.5,264.5,328.69,268.69
2016,10,28,9,0,166.0,193.0,3.8,16.0,267.0,306.19,248.68
2016,10,28,9,15,512.0,131.5,3.8,16.5,386.0,465.11,379.31
2016,10,28,9,30,858.0,70.0,3.8,17.0,505.0,621.7,502.77
2016,10,28,9,45,609.0,150.5,3.85,17.5,468.5,562.25,451.24
2016,10,28,10,0,360.0,231.0,3.9,18.0,432.0,480.18,382.99
2016,10,28,10,15,237.0,255.0,3.9,18.0,389.5,419.08,333.53
2016,10,28,10,30,114.0,279.0,3.9,18.0,347.0,356.55,282.2
2016,10,28,10,45,62.5,245.0,3.95,18.5,282.5,285.72,225.43
2016,10,28,11,0,11.0,211.0,4.0,19.0,218.0,213.13,166.69
2016,10,28,11,15,49.0,254.0,3.9,19.0,285.5,282.66,222.17
2016,10,28,11,30,87.0,297.0,3.8,19.0,353.0,347.7,272.87
2016,10,28,11,45,43.5,163.5,3.7,19.0,191.5,186.8,146.28
2016,10,28,12,0,0.0,30.0,3.6,19.0,30.0,29.0,18.2
2016,10,28,12,15,0.0,48.5,3.45,19.0,48.5,46.9,32.95
2016,10,28,12,30,0.0,67.0,3.3,19.0,67.0,64.81,47.61
2016,10,28,12,45,141.0,170.0,3.2,19.5,255.5,239.42,189.04
2016,10,28,13,0,282.0,273.0,3.1,20.0,444.0,400.81,312.81
2016,10,28,13,15,209.5,268.0,2.95,20.0,392.5,350.73,272.9
2016,10,28,13,30,137.0,263.0,2.8,20.0,341.0,304.61,237.0
2016,10,28,13,45,69.0,210.0,2.7,20.0,249.5,224.39,174.75
2016,10,28,14,0,1.0,157.0,2.6,20.0,158.0,149.92,116.56
2016,10,28,14,15,0.5,146.5,2.5,19.5,147.0,139.47,108.77
2016,10,28,14,30,0.0,136.0,2.4,19.0,136.0,129.08,100.84
2016,10,28,14,45,0.0,75.0,2.3,19.0,75.0,72.52,54.74
2016,10,28,15,0,0.0,14.0,2.2,19.0,14.0,13.51,5.7
2016,10,28,15,15,0.0,12.0,2.0,18.5,12.0,11.57,4.13
2016,10,28,15,30,0.0,10.0,1.8,18.0,10.0,9.64,2.52
2016,10,28,15,45,303.0,29.0,1.65,18.0,95.0,29.07,12.02
2016,10,28,16,0,606.0,48.0,1.5,18.0,180.0,36.1,26.17
2016,10,28,16,15,521.5,41.0,1.3,17.5,133.5,29.36,20.03
2016,10,28,16,30,437.0,34.0,1.1,17.0,87.0,25.67,16.29
2016,10,28,16,45,218.5,24.5,0.9,16.5,51.0,19.4,7.72
2016,10,28,17,0,0.0,15.0,0.7,16.0,15.0,14.74,0.0
2016,10,28,17,15,0.0,7.5,0.7,15.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,206.5,14.0,1.5,12.5,35.0,85.8,0.55
