Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,0,413.0,28.0,1.7,13.0,70.0,187.1,134.5
2016,10,29,7,15,506.0,35.5,1.95,13.5,115.0,242.81,187.56
2016,10,29,7,30,599.0,43.0,2.2,14.0,160.0,308.64,245.42
2016,10,29,7,45,655.0,48.0,2.45,14.5,207.5,360.53,291.1
2016,10,29,8,0,711.0,53.0,2.7,15.0,255.0,414.55,337.08
2016,10,29,8,15,358.5,90.5,2.8,15.5,193.0,295.67,242.05
2016,10,29,8,30,6.0,128.0,2.9,16.0,131.0,131.69,104.74
2016,10,29,8,45,3.0,92.5,3.05,16.5,94.0,91.93,71.62
2016,10,29,9,0,0.0,57.0,3.2,17.0,57.0,55.08,40.63
2016,10,29,9,15,5.0,115.5,3.2,17.0,118.0,115.96,91.06
2016,10,29,9,30,10.0,174.0,3.2,17.0,179.0,178.53,141.82
2016,10,29,9,45,62.5,214.0,3.2,17.5,248.0,258.06,205.93
2016,10,29,10,0,115.0,254.0,3.2,18.0,317.0,333.52,265.22
2016,10,29,10,15,66.5,235.5,3.15,18.5,272.5,281.1,222.15
2016,10,29,10,30,18.0,217.0,3.1,19.0,228.0,224.9,176.29
2016,10,29,10,45,19.0,224.5,3.1,19.5,236.5,232.4,181.77
2016,10,29,11,0,20.0,232.0,3.1,20.0,245.0,239.79,187.03
2016,10,29,11,15,83.5,268.5,3.05,20.0,321.5,319.22,249.82
2016,10,29,11,30,147.0,305.0,3.0,20.0,398.0,396.05,308.99
2016,10,29,11,45,411.0,237.5,2.95,20.0,499.5,493.71,386.69
2016,10,29,12,0,675.0,170.0,2.9,20.0,601.0,578.29,451.96
2016,10,29,12,15,793.0,126.5,2.85,20.0,627.5,588.66,459.49
2016,10,29,12,30,911.0,83.0,2.8,20.0,654.0,591.94,461.56
2016,10,29,12,45,907.0,82.0,2.75,20.5,639.0,563.64,437.73
2016,10,29,13,0,903.0,81.0,2.7,21.0,624.0,532.98,411.93
2016,10,29,13,15,781.5,112.5,2.65,21.0,570.0,474.37,365.43
2016,10,29,13,30,660.0,144.0,2.6,21.0,516.0,420.5,322.54
2016,10,29,13,45,725.5,116.0,2.6,21.0,505.0,393.79,299.23
2016,10,29,14,0,791.0,88.0,2.6,21.0,494.0,362.96,271.22
2016,10,29,14,15,716.0,98.0,2.6,21.0,446.5,311.77,228.76
2016,10,29,14,30,641.0,108.0,2.6,21.0,399.0,267.5,191.95
2016,10,29,14,45,611.5,105.0,2.6,21.0,361.5,227.32,157.49
2016,10,29,15,0,582.0,102.0,2.6,21.0,324.0,189.02,125.24
2016,10,29,15,15,559.0,92.0,2.4,20.5,283.5,147.34,91.84
2016,10,29,15,30,536.0,82.0,2.2,20.0,243.0,107.4,63.04
2016,10,29,15,45,492.0,72.5,2.0,19.5,200.5,69.19,41.96
2016,10,29,16,0,448.0,63.0,1.8,19.0,158.0,46.49,35.07
2016,10,29,16,15,386.0,50.0,1.6,18.0,117.0,37.87,27.31
2016,10,29,16,30,324.0,37.0,1.4,17.0,76.0,28.79,18.84
2016,10,29,16,45,162.0,24.5,1.2,16.5,44.0,19.14,6.63
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,11.8,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,159.5,16.0,2.9,12.5,31.5,73.28,0.0
2016,10,30,7,0,319.0,32.0,3.1,13.0,63.0,158.55,112.97
2016,10,30,7,15,419.5,41.5,3.4,13.0,106.5,218.6,169.57
2016,10,30,7,30,520.0,51.0,3.7,13.0,150.0,285.77,229.02
2016,10,30,7,45,581.0,57.5,4.05,13.5,197.0,338.21,275.52
2016,10,30,8,0,642.0,64.0,4.4,14.0,244.0,393.35,323.17
2016,10,30,8,15,364.0,107.0,4.6,14.0,212.5,315.95,261.1
2016,10,30,8,30,86.0,150.0,4.8,14.0,181.0,204.9,167.76
2016,10,30,8,45,433.5,114.0,5.05,14.5,300.0,379.18,314.75
2016,10,30,9,0,781.0,78.0,5.3,15.0,419.0,553.08,456.59
2016,10,30,9,15,800.0,81.0,5.45,15.5,455.5,581.81,478.21
2016,10,30,9,30,819.0,84.0,5.6,16.0,492.0,608.57,498.4
2016,10,30,9,45,685.0,128.5,5.8,16.5,484.0,582.16,474.69
2016,10,30,10,0,551.0,173.0,6.0,17.0,476.0,544.7,442.33
2016,10,30,10,15,275.5,152.5,6.0,17.0,304.0,339.67,276.8
2016,10,30,10,30,0.0,132.0,6.0,17.0,132.0,128.35,100.12
2016,10,30,10,45,0.0,110.5,6.0,17.0,110.5,107.12,82.82
2016,10,30,11,0,0.0,89.0,6.0,17.0,89.0,86.13,65.56
2016,10,30,11,15,0.0,71.5,5.95,17.0,71.5,69.17,51.59
2016,10,30,11,30,0.0,54.0,5.9,17.0,54.0,52.22,37.61
2016,10,30,11,45,0.0,52.5,5.85,17.0,52.5,50.77,36.41
2016,10,30,12,0,0.0,51.0,5.8,17.0,51.0,49.32,35.22
2016,10,30,12,15,0.0,40.0,5.7,17.0,40.0,38.67,26.43
2016,10,30,12,30,0.0,29.0,5.6,17.0,29.0,28.03,17.63
2016,10,30,12,45,17.0,135.5,5.5,17.5,145.5,139.75,109.46
2016,10,30,13,0,34.0,242.0,5.4,18.0,262.0,247.11,195.45
2016,10,30,13,15,168.0,242.5,5.25,17.5,337.0,306.4,243.17
2016,10,30,13,30,302.0,243.0,5.1,17.0,412.0,355.14,280.99
2016,10,30,13,45,586.0,159.0,5.0,17.0,465.0,375.6,293.48
2016,10,30,14,0,870.0,75.0,4.9,17.0,518.0,378.27,288.3
2016,10,30,14,15,854.0,73.0,4.7,17.0,482.0,331.3,246.02
2016,10,30,14,30,838.0,71.0,4.5,17.0,446.0,286.69,205.31
2016,10,30,14,45,419.0,87.5,4.3,17.0,275.0,166.45,117.6
2016,10,30,15,0,0.0,104.0,4.1,17.0,104.0,98.68,77.17
2016,10,30,15,15,0.0,91.0,3.75,16.5,91.0,86.32,67.2
2016,10,30,15,30,0.0,78.0,3.4,16.0,78.0,74.0,57.05
2016,10,30,15,45,303.0,63.5,3.1,15.5,126.5,55.23,35.47
2016,10,30,16,0,606.0,49.0,2.8,15.0,175.0,34.22,24.78
2016,10,30,16,15,514.5,41.5,2.35,14.0,129.0,30.24,21.04
2016,10,30,16,30,423.0,34.0,1.9,13.0,83.0,26.14,16.82
2016,10,30,16,45,211.5,17.0,1.5,12.5,41.5,12.61,1.8
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,15.0,0.9,9.5,31.5,75.46,0.0
2016,10,31,7,0,350.0,30.0,1.0,10.0,63.0,165.56,117.08
2016,10,31,7,15,453.0,39.0,1.05,10.0,107.5,226.61,175.64
2016,10,31,7,30,556.0,48.0,1.1,10.0,152.0,295.03,235.74
2016,10,31,7,45,616.5,54.0,1.15,10.5,199.5,347.62,281.7
2016,10,31,8,0,677.0,60.0,1.2,11.0,247.0,402.84,328.24
2016,10,31,8,15,716.5,64.0,1.2,11.5,293.5,445.24,363.02
2016,10,31,8,30,756.0,68.0,1.2,12.0,340.0,490.18,398.51
2016,10,31,8,45,791.5,69.0,1.25,12.5,383.5,529.35,428.77
2016,10,31,9,0,827.0,70.0,1.3,13.0,427.0,567.72,457.63
2016,10,31,9,15,422.0,125.5,1.2,13.5,308.5,398.0,322.4
2016,10,31,9,30,17.0,181.0,1.1,14.0,190.0,190.19,151.34
2016,10,31,9,45,455.0,129.5,1.05,14.5,378.0,432.01,349.67
2016,10,31,10,0,893.0,78.0,1.0,15.0,566.0,659.18,519.75
2016,10,31,10,15,902.5,79.0,0.9,15.5,590.5,670.81,522.9
2016,10,31,10,30,912.0,80.0,0.8,16.0,615.0,679.47,526.19
2016,10,31,10,45,920.5,79.5,0.75,16.5,632.5,682.82,526.26
2016,10,31,11,0,929.0,79.0,0.7,17.0,650.0,683.04,524.1
2016,10,31,11,15,932.0,79.5,0.8,17.0,659.0,677.58,520.73
2016,10,31,11,30,935.0,80.0,0.9,17.0,668.0,668.95,515.01
2016,10,31,11,45,936.0,80.0,1.0,17.5,669.0,655.43,504.67
2016,10,31,12,0,937.0,80.0,1.1,18.0,670.0,638.87,491.92
2016,10,31,12,15,934.0,79.5,1.3,18.0,662.5,616.51,476.39
2016,10,31,12,30,931.0,79.0,1.5,18.0,655.0,591.43,458.2
2016,10,31,12,45,914.0,83.0,1.75,18.0,637.0,560.8,435.31
2016,10,31,13,0,897.0,87.0,2.0,18.0,619.0,528.4,410.23
2016,10,31,13,15,887.5,85.5,2.2,18.0,595.0,492.74,381.68
2016,10,31,13,30,878.0,84.0,2.4,18.0,571.0,455.42,350.9
2016,10,31,13,45,862.0,83.0,2.6,18.0,540.0,412.27,314.77
2016,10,31,14,0,846.0,82.0,2.8,18.0,509.0,370.4,278.62
2016,10,31,14,15,828.0,79.5,2.85,17.5,473.0,326.05,240.03
2016,10,31,14,30,810.0,77.0,2.9,17.0,437.0,281.65,200.77
2016,10,31,14,45,789.5,72.5,3.0,17.0,396.0,235.09,159.4
2016,10,31,15,0,769.0,68.0,3.1,17.0,355.0,189.24,119.45
2016,10,31,15,15,734.0,64.0,3.0,16.5,310.0,143.0,82.36
2016,10,31,15,30,699.0,60.0,2.9,16.0,265.0,99.41,52.19
2016,10,31,15,45,648.0,54.0,2.85,16.0,218.0,56.52,31.17
2016,10,31,16,0,597.0,48.0,2.8,16.0,171.0,33.56,24.07
2016,10,31,16,15,505.5,40.5,2.45,15.0,125.0,29.54,20.3
2016,10,31,16,30,414.0,33.0,2.1,14.0,79.0,25.41,16.0
2016,10,31,16,45,207.0,16.5,1.8,13.0,39.5,12.29,0.64
2016,10,31,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,164.5,15.0,1.55,9.5,29.5,61.33,0.0
2016,11,1,7,0,329.0,30.0,1.7,10.0,59.0,157.37,109.57
2016,11,1,7,15,435.0,39.0,1.8,10.0,103.0,218.34,169.22
2016,11,1,7,30,541.0,48.0,1.9,10.0,147.0,286.86,229.94
2016,11,1,7,45,607.5,53.0,2.0,10.5,195.0,340.14,277.1
2016,11,1,8,0,674.0,58.0,2.1,11.0,243.0,394.2,323.56
2016,11,1,8,15,714.5,62.5,2.1,11.5,288.5,439.71,361.51
2016,11,1,8,30,755.0,67.0,2.1,12.0,334.0,485.48,398.39
2016,11,1,8,45,791.0,68.0,2.15,12.5,378.0,524.72,429.28
2016,11,1,9,0,827.0,69.0,2.2,13.0,422.0,563.2,458.78
2016,11,1,9,15,846.0,71.0,2.2,13.5,459.5,591.53,479.53
2016,11,1,9,30,865.0,73.0,2.2,14.0,497.0,615.07,496.29
2016,11,1,9,45,615.0,147.0,2.25,14.5,458.0,551.85,443.56
2016,11,1,10,0,365.0,221.0,2.3,15.0,419.0,466.75,373.87
2016,11,1,10,15,214.5,238.5,2.3,15.0,356.5,383.49,307.16
2016,11,1,10,30,64.0,256.0,2.3,15.0,294.0,298.76,237.79
2016,11,1,10,45,233.0,252.5,2.35,15.5,394.0,406.39,324.62
2016,11,1,11,0,402.0,249.0,2.4,16.0,494.0,511.81,406.03
2016,11,1,11,15,267.5,272.5,2.45,16.0,436.5,445.11,352.23
2016,11,1,11,30,133.0,296.0,2.5,16.0,379.0,376.55,297.35
2016,11,1,11,45,535.0,187.5,2.6,16.5,522.0,514.54,409.04
2016,11,1,12,0,937.0,79.0,2.7,17.0,665.0,634.0,500.92
2016,11,1,12,15,935.0,78.5,2.75,17.0,658.0,612.26,482.73
2016,11,1,12,30,933.0,78.0,2.8,17.0,651.0,587.76,463.08
2016,11,1,12,45,922.0,80.0,2.9,17.0,634.5,558.35,439.39
2016,11,1,13,0,911.0,82.0,3.0,17.0,618.0,526.88,413.58
2016,11,1,13,15,903.0,81.0,3.0,17.0,595.0,492.06,384.37
2016,11,1,13,30,895.0,80.0,3.0,17.0,572.0,455.42,353.06
2016,11,1,13,45,883.5,78.0,3.05,17.0,542.5,414.88,318.07
2016,11,1,14,0,872.0,76.0,3.1,17.0,513.0,370.59,279.34
2016,11,1,14,15,855.0,73.5,3.05,17.0,476.5,325.62,239.3
2016,11,1,14,30,838.0,71.0,3.0,17.0,440.0,280.47,198.65
2016,11,1,14,45,813.0,68.5,3.0,17.0,398.0,233.65,157.05
2016,11,1,15,0,788.0,66.0,3.0,17.0,356.0,187.9,117.37
2016,11,1,15,15,752.0,62.0,2.8,16.5,310.5,140.8,79.85
2016,11,1,15,30,716.0,58.0,2.6,16.0,265.0,96.41,49.64
2016,11,1,15,45,657.5,53.0,2.45,15.5,217.0,53.65,29.98
2016,11,1,16,0,599.0,48.0,2.3,15.0,169.0,33.78,24.36
2016,11,1,16,15,505.0,40.0,2.0,14.0,123.0,29.3,20.15
2016,11,1,16,30,411.0,32.0,1.7,13.0,77.0,24.66,15.34
2016,11,1,16,45,205.5,16.0,1.4,12.0,38.5,11.96,0.0
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,174.0,14.0,1.05,6.5,29.0,62.45,0.0
2016,11,2,7,0,348.0,28.0,1.1,7.0,58.0,159.92,109.96
2016,11,2,7,15,455.0,36.5,1.35,8.0,102.5,221.16,171.52
2016,11,2,7,30,562.0,45.0,1.6,9.0,147.0,289.76,232.05
2016,11,2,7,45,624.5,51.0,1.9,10.0,194.5,342.85,279.09
2016,11,2,8,0,687.0,57.0,2.2,11.0,242.0,396.51,325.19
2016,11,2,8,15,727.5,61.5,2.2,11.5,288.5,442.22,363.45
2016,11,2,8,30,768.0,66.0,2.2,12.0,335.0,488.17,400.57
2016,11,2,8,45,796.5,69.0,2.25,13.0,378.0,525.67,429.34
2016,11,2,9,0,825.0,72.0,2.3,14.0,421.0,562.04,456.32
2016,11,2,9,15,844.0,74.0,2.35,14.5,458.5,590.22,477.17
2016,11,2,9,30,863.0,76.0,2.4,15.0,496.0,616.33,496.02
2016,11,2,9,45,885.0,75.0,2.5,16.0,529.0,636.12,509.25
2016,11,2,10,0,907.0,74.0,2.6,17.0,562.0,656.24,522.35
2016,11,2,10,15,916.0,75.5,2.55,17.5,586.5,668.12,529.26
2016,11,2,10,30,925.0,77.0,2.5,18.0,611.0,676.98,533.84
2016,11,2,10,45,930.5,77.5,2.45,18.5,628.0,679.42,533.65
2016,11,2,11,0,936.0,78.0,2.4,19.0,645.0,678.69,531.11
2016,11,2,11,15,939.0,78.5,2.3,19.5,654.0,673.19,524.77
2016,11,2,11,30,942.0,79.0,2.2,20.0,663.0,664.5,516.08
2016,11,2,11,45,942.5,79.0,2.1,20.5,664.0,650.62,503.58
2016,11,2,12,0,943.0,79.0,2.0,21.0,665.0,633.69,488.79
2016,11,2,12,15,941.0,78.5,1.85,21.0,657.5,611.87,470.95
2016,11,2,12,30,939.0,78.0,1.7,21.0,650.0,587.26,450.83
2016,11,2,12,45,936.5,76.0,1.6,21.5,635.0,558.26,426.65
2016,11,2,13,0,934.0,74.0,1.5,22.0,620.0,526.76,400.28
2016,11,2,13,15,926.0,73.0,1.4,22.0,597.0,491.35,371.3
2016,11,2,13,30,918.0,72.0,1.3,22.0,574.0,454.08,340.3
2016,11,2,13,45,906.0,70.5,1.2,22.0,543.5,413.13,305.91
2016,11,2,14,0,894.0,69.0,1.1,22.0,513.0,371.02,269.89
2016,11,2,14,15,877.5,67.0,1.1,21.5,476.5,326.16,231.92
2016,11,2,14,30,861.0,65.0,1.1,21.0,440.0,280.95,192.99
2016,11,2,14,45,836.0,62.5,1.15,21.0,398.0,230.21,149.59
2016,11,2,15,0,811.0,60.0,1.2,21.0,356.0,183.54,110.32
2016,11,2,15,15,776.0,56.5,1.15,20.5,310.0,136.1,73.6
2016,11,2,15,30,741.0,53.0,1.1,20.0,264.0,91.2,44.18
2016,11,2,15,45,685.0,48.5,1.1,19.5,216.0,47.86,25.67
2016,11,2,16,0,629.0,44.0,1.1,19.0,168.0,33.43,23.62
2016,11,2,16,15,537.5,36.5,1.1,17.5,122.0,28.8,19.37
2016,11,2,16,30,446.0,29.0,1.1,16.0,76.0,24.05,14.48
2016,11,2,16,45,223.0,14.5,1.15,15.0,38.0,10.73,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,198.5,12.5,1.0,8.5,29.0,67.14,0.0
2016,11,3,7,0,397.0,25.0,1.0,9.0,58.0,165.92,109.74
2016,11,3,7,15,503.0,33.0,1.2,10.0,103.5,229.31,175.24
2016,11,3,7,30,609.0,41.0,1.4,11.0,149.0,298.76,236.25
2016,11,3,7,45,669.5,46.5,1.65,12.5,197.5,352.3,282.91
2016,11,3,8,0,730.0,52.0,1.9,14.0,246.0,408.22,329.71
2016,11,3,8,15,768.5,55.5,1.9,14.5,292.5,452.87,366.66
2016,11,3,8,30,807.0,59.0,1.9,15.0,339.0,497.58,402.31
2016,11,3,8,45,833.0,62.0,1.95,15.5,382.0,534.54,431.02
2016,11,3,9,0,859.0,65.0,2.0,16.0,425.0,570.18,457.92
2016,11,3,9,15,877.0,67.5,2.0,17.0,463.0,596.14,475.79
2016,11,3,9,30,895.0,70.0,2.0,18.0,501.0,622.79,493.56
2016,11,3,9,45,908.0,71.5,2.05,19.0,532.5,642.85,506.28
2016,11,3,10,0,921.0,73.0,2.1,20.0,564.0,660.2,516.75
2016,11,3,10,15,929.5,74.0,2.1,20.5,589.0,671.28,523.17
2016,11,3,10,30,938.0,75.0,2.1,21.0,614.0,679.3,527.28
2016,11,3,10,45,942.5,76.0,2.1,21.5,630.5,681.63,527.21
2016,11,3,11,0,947.0,77.0,2.1,22.0,647.0,680.74,524.81
2016,11,3,11,15,949.5,77.5,2.05,22.5,656.0,674.86,518.51
2016,11,3,11,30,952.0,78.0,2.0,23.0,665.0,665.76,509.87
2016,11,3,11,45,952.0,78.0,1.95,23.5,665.5,651.48,497.48
2016,11,3,12,0,952.0,78.0,1.9,24.0,666.0,634.13,482.81
2016,11,3,12,15,949.5,78.0,1.8,24.0,658.5,612.39,465.47
2016,11,3,12,30,947.0,78.0,1.7,24.0,651.0,587.86,445.86
2016,11,3,12,45,939.0,78.5,1.6,24.5,635.0,558.32,421.47
2016,11,3,13,0,931.0,79.0,1.5,25.0,619.0,526.53,395.12
2016,11,3,13,15,922.5,77.5,1.4,25.0,595.5,490.54,366.05
2016,11,3,13,30,914.0,76.0,1.3,25.0,572.0,452.74,335.02
2016,11,3,13,45,900.5,75.0,1.2,25.0,541.5,411.89,301.09
2016,11,3,14,0,887.0,74.0,1.1,25.0,511.0,369.98,265.67
2016,11,3,14,15,869.5,72.0,1.0,24.5,474.0,322.35,225.88
2016,11,3,14,30,852.0,70.0,0.9,24.0,437.0,277.14,187.34
2016,11,3,14,45,825.5,67.0,0.85,24.0,395.0,229.21,146.78
2016,11,3,15,0,799.0,64.0,0.8,24.0,353.0,182.47,108.23
2016,11,3,15,15,762.5,60.0,0.75,23.0,306.5,135.15,72.68
2016,11,3,15,30,726.0,56.0,0.7,22.0,260.0,90.55,44.39
2016,11,3,15,45,669.0,51.0,0.65,21.5,212.0,47.78,27.08
2016,11,3,16,0,612.0,46.0,0.6,21.0,164.0,35.57,25.25
2016,11,3,16,15,515.0,38.0,0.7,20.0,118.0,27.89,18.33
2016,11,3,16,30,418.0,30.0,0.8,19.0,72.0,23.16,13.39
2016,11,3,16,45,209.0,15.0,0.9,18.0,36.0,11.29,0.0
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,163.5,13.5,1.1,11.5,26.5,57.89,0.0
2016,11,4,7,0,327.0,27.0,1.1,12.0,53.0,147.67,93.52
2016,11,4,7,15,437.5,36.0,1.05,12.5,96.5,211.02,159.3
2016,11,4,7,30,548.0,45.0,1.0,13.0,140.0,280.02,219.03
2016,11,4,7,45,612.5,51.5,1.0,14.0,187.5,333.52,264.88
2016,11,4,8,0,677.0,58.0,1.0,15.0,235.0,387.52,309.41
2016,11,4,8,15,718.0,62.5,1.15,15.5,281.5,432.85,346.84
2016,11,4,8,30,759.0,67.0,1.3,16.0,328.0,478.44,383.33
2016,11,4,8,45,788.0,70.5,1.45,17.0,370.5,516.28,412.15
2016,11,4,9,0,817.0,74.0,1.6,18.0,413.0,553.04,439.32
2016,11,4,9,15,836.0,76.5,1.5,18.5,450.5,581.43,458.99
2016,11,4,9,30,855.0,79.0,1.4,19.0,488.0,607.76,476.55
2016,11,4,9,45,868.5,81.0,1.3,19.5,519.5,627.89,489.05
2016,11,4,10,0,882.0,83.0,1.2,20.0,551.0,645.39,499.3
2016,11,4,10,15,891.0,84.5,1.2,20.5,575.0,654.55,504.29
2016,11,4,10,30,900.0,86.0,1.2,21.0,599.0,663.17,508.77
2016,11,4,10,45,905.0,87.5,1.3,22.0,615.5,666.24,509.13
2016,11,4,11,0,910.0,89.0,1.4,23.0,632.0,666.21,507.23
2016,11,4,11,15,801.0,121.0,1.3,23.0,604.5,624.83,475.15
2016,11,4,11,30,692.0,153.0,1.2,23.0,577.0,580.67,441.38
2016,11,4,11,45,700.0,150.5,1.2,23.0,579.5,571.07,434.26
2016,11,4,12,0,708.0,148.0,1.2,23.0,582.0,558.98,424.89
2016,11,4,12,15,708.5,145.5,1.15,23.0,576.0,540.23,410.22
2016,11,4,12,30,709.0,143.0,1.1,23.0,570.0,519.32,393.82
2016,11,4,12,45,714.5,136.5,1.1,23.0,557.5,495.03,375.03
2016,11,4,13,0,720.0,130.0,1.1,23.0,545.0,468.52,354.18
2016,11,4,13,15,761.0,111.0,1.1,23.0,534.5,443.84,334.09
2016,11,4,13,30,802.0,92.0,1.1,23.0,524.0,416.47,311.04
2016,11,4,13,45,830.0,86.0,1.15,23.0,511.5,390.26,287.98
2016,11,4,14,0,858.0,80.0,1.2,23.0,499.0,360.12,260.91
2016,11,4,14,15,847.5,70.0,1.2,22.5,458.5,311.02,219.71
2016,11,4,14,30,837.0,60.0,1.2,22.0,418.0,264.47,179.71
2016,11,4,14,45,674.5,81.5,1.2,21.5,352.0,206.02,135.76
2016,11,4,15,0,512.0,103.0,1.2,21.0,286.0,166.53,108.96
2016,11,4,15,15,476.0,95.5,1.1,20.0,248.0,129.53,81.33
2016,11,4,15,30,440.0,88.0,1.0,19.0,210.0,95.42,59.22
2016,11,4,15,45,399.0,75.5,0.95,18.5,170.5,60.29,41.57
2016,11,4,16,0,358.0,63.0,0.9,18.0,131.0,46.94,35.45
2016,11,4,16,15,298.0,48.0,0.9,17.0,93.5,36.48,25.96
2016,11,4,16,30,238.0,33.0,0.9,16.0,56.0,25.55,15.39
2016,11,4,16,45,119.0,16.5,0.95,15.5,28.0,12.86,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,176.0,12.5,0.7,9.5,25.5,59.73,0.0
2016,11,5,7,0,352.0,25.0,0.7,10.0,51.0,151.33,92.2
2016,11,5,7,15,462.5,33.5,0.85,11.0,95.5,215.36,162.29
2016,11,5,7,30,573.0,42.0,1.0,12.0,140.0,281.04,219.83
2016,11,5,7,45,638.5,47.5,1.15,13.0,187.5,335.05,266.87
2016,11,5,8,0,704.0,53.0,1.3,14.0,235.0,391.75,314.46
2016,11,5,8,15,743.5,57.0,1.35,14.5,281.0,436.34,351.36
2016,11,5,8,30,783.0,61.0,1.4,15.0,327.0,481.09,387.11
2016,11,5,8,45,810.5,64.0,1.45,15.5,369.5,518.01,415.75
2016,11,5,9,0,838.0,67.0,1.5,16.0,412.0,553.74,442.67
2016,11,5,9,15,856.0,69.5,1.65,17.0,449.0,581.88,462.92
2016,11,5,9,30,874.0,72.0,1.8,18.0,486.0,605.26,479.24
2016,11,5,9,45,888.0,73.0,1.95,19.0,517.5,624.96,492.42
2016,11,5,10,0,902.0,74.0,2.1,20.0,549.0,642.06,503.4
2016,11,5,10,15,910.5,75.5,2.15,20.5,572.5,653.48,510.41
2016,11,5,10,30,919.0,77.0,2.2,21.0,596.0,661.91,515.15
2016,11,5,10,45,924.0,77.5,2.25,21.5,612.5,663.99,515.24
2016,11,5,11,0,929.0,78.0,2.3,22.0,629.0,662.95,513.03
2016,11,5,11,15,931.0,78.5,2.35,22.0,637.5,656.89,508.12
2016,11,5,11,30,933.0,79.0,2.4,22.0,646.0,647.71,500.85
2016,11,5,11,45,933.5,79.0,2.5,22.5,646.5,634.03,489.46
2016,11,5,12,0,934.0,79.0,2.6,23.0,647.0,617.34,475.7
2016,11,5,12,15,931.0,78.5,2.7,23.0,639.5,595.28,458.67
2016,11,5,12,30,928.0,78.0,2.8,23.0,632.0,570.51,439.27
2016,11,5,12,45,915.5,80.0,2.9,23.0,615.0,540.82,415.7
2016,11,5,13,0,903.0,82.0,3.0,23.0,598.0,509.15,390.11
2016,11,5,13,15,894.0,80.5,3.05,22.5,575.0,473.97,361.89
2016,11,5,13,30,885.0,79.0,3.1,22.0,552.0,437.08,331.53
2016,11,5,13,45,871.5,77.5,3.15,22.0,522.0,394.7,295.58
2016,11,5,14,0,858.0,76.0,3.2,22.0,492.0,353.41,259.67
2016,11,5,14,15,839.5,73.5,3.15,21.5,455.5,309.04,221.2
2016,11,5,14,30,821.0,71.0,3.1,21.0,419.0,264.65,182.28
2016,11,5,14,45,794.5,68.0,3.1,20.5,377.5,218.42,142.36
2016,11,5,15,0,768.0,65.0,3.1,20.0,336.0,173.41,104.64
2016,11,5,15,15,729.5,61.0,2.9,19.5,291.0,127.71,69.81
2016,11,5,15,30,691.0,57.0,2.7,19.0,246.0,84.98,42.99
2016,11,5,15,45,631.5,51.5,2.5,18.5,199.5,43.96,33.02
2016,11,5,16,0,572.0,46.0,2.3,18.0,153.0,32.82,23.1
2016,11,5,16,15,472.5,37.5,2.0,16.5,108.5,27.8,18.45
2016,11,5,16,30,373.0,29.0,1.7,15.0,64.0,22.57,12.81
2016,11,5,16,45,186.5,14.5,1.4,14.0,32.0,11.06,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,154.5,11.5,0.7,10.5,23.0,52.44,0.0
2016,11,6,7,0,309.0,23.0,0.7,11.0,46.0,133.95,76.44
2016,11,6,7,15,418.0,32.0,0.7,11.0,87.0,196.6,147.31
2016,11,6,7,30,527.0,41.0,0.7,11.0,128.0,263.28,205.92
2016,11,6,7,45,589.5,46.5,0.75,11.5,173.0,310.97,248.1
2016,11,6,8,0,652.0,52.0,0.8,12.0,218.0,364.4,293.46
2016,11,6,8,15,557.0,77.5,0.85,12.0,238.0,368.43,298.96
2016,11,6,8,30,462.0,103.0,0.9,12.0,258.0,360.08,293.57
2016,11,6,8,45,365.5,134.0,1.0,12.5,266.5,352.71,287.39
2016,11,6,9,0,269.0,165.0,1.1,13.0,275.0,333.25,270.88
2016,11,6,9,15,311.5,175.0,1.15,14.0,313.5,371.69,300.52
2016,11,6,9,30,354.0,185.0,1.2,15.0,352.0,410.6,329.5
2016,11,6,9,45,483.0,164.0,1.3,16.0,407.0,474.7,378.56
2016,11,6,10,0,612.0,143.0,1.4,17.0,462.0,537.17,425.09
2016,11,6,10,15,418.0,199.5,1.25,17.5,422.0,474.88,373.23
2016,11,6,10,30,224.0,256.0,1.1,18.0,382.0,402.05,314.09
2016,11,6,10,45,447.5,203.5,1.0,19.0,464.5,493.76,384.25
2016,11,6,11,0,671.0,151.0,0.9,20.0,547.0,576.88,443.87
2016,11,6,11,15,484.0,210.5,0.75,20.0,498.0,513.3,392.84
2016,11,6,11,30,297.0,270.0,0.6,20.0,449.0,449.42,342.78
2016,11,6,11,45,476.0,216.5,0.5,20.5,504.0,497.62,378.77
2016,11,6,12,0,655.0,163.0,0.4,21.0,559.0,538.04,406.62
2016,11,6,12,15,768.5,121.5,0.5,21.0,581.0,544.16,411.58
2016,11,6,12,30,882.0,80.0,0.6,21.0,603.0,544.82,412.34
2016,11,6,12,45,660.0,149.0,0.75,21.5,534.5,474.5,359.38
2016,11,6,13,0,438.0,218.0,0.9,22.0,466.0,412.74,312.88
2016,11,6,13,15,637.5,150.0,1.0,22.0,496.0,421.11,318.34
2016,11,6,13,30,837.0,82.0,1.1,22.0,526.0,415.4,310.77
2016,11,6,13,45,825.5,79.5,1.2,22.0,497.5,376.69,278.56
2016,11,6,14,0,814.0,77.0,1.3,22.0,469.0,337.01,244.92
2016,11,6,14,15,581.5,118.5,1.35,21.5,388.0,271.32,196.26
2016,11,6,14,30,349.0,160.0,1.4,21.0,307.0,226.57,165.96
2016,11,6,14,45,426.0,131.0,1.5,21.0,292.5,196.14,137.52
2016,11,6,15,0,503.0,102.0,1.6,21.0,278.0,160.98,104.97
2016,11,6,15,15,475.5,92.0,1.4,20.5,240.5,123.5,76.64
2016,11,6,15,30,448.0,82.0,1.2,20.0,203.0,88.17,53.64
2016,11,6,15,45,408.0,69.5,1.0,19.5,164.0,53.06,40.78
2016,11,6,16,0,368.0,57.0,0.8,19.0,125.0,42.39,31.3
2016,11,6,16,15,300.5,43.5,0.8,18.0,88.0,33.01,22.77
2016,11,6,16,30,233.0,30.0,0.8,17.0,51.0,23.22,12.99
2016,11,6,16,45,116.5,15.0,0.8,16.5,25.5,11.71,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,160.5,11.0,0.55,12.0,22.0,53.01,0.0
2016,11,7,7,0,321.0,22.0,0.5,12.0,44.0,134.56,70.59
2016,11,7,7,15,430.5,30.0,0.6,12.5,85.0,197.05,145.7
2016,11,7,7,30,540.0,38.0,0.7,13.0,126.0,259.98,201.11
2016,11,7,7,45,603.5,43.5,0.85,14.0,171.0,311.24,245.78
2016,11,7,8,0,667.0,49.0,1.0,15.0,216.0,365.25,291.18
2016,11,7,8,15,707.0,52.5,0.9,15.5,260.0,407.97,325.95
2016,11,7,8,30,747.0,56.0,0.8,16.0,304.0,451.02,359.46
2016,11,7,8,45,776.5,58.5,0.75,16.5,345.0,487.26,386.78
2016,11,7,9,0,806.0,61.0,0.7,17.0,386.0,522.55,412.4
2016,11,7,9,15,825.0,63.0,0.6,18.0,422.0,547.28,428.21
2016,11,7,9,30,844.0,65.0,0.5,19.0,458.0,572.85,443.88
2016,11,7,9,45,737.5,100.5,0.4,20.0,460.0,560.96,430.67
2016,11,7,10,0,631.0,136.0,0.3,21.0,462.0,539.04,410.76
2016,11,7,10,15,605.5,151.5,0.35,21.5,476.5,541.41,411.5
2016,11,7,10,30,580.0,167.0,0.4,22.0,491.0,539.01,408.56
2016,11,7,10,45,499.0,199.5,0.45,22.5,484.0,519.78,392.83
2016,11,7,11,0,418.0,232.0,0.5,23.0,477.0,498.3,375.64
2016,11,7,11,15,506.5,206.0,0.55,23.0,507.0,520.57,392.89
2016,11,7,11,30,595.0,180.0,0.6,23.0,537.0,539.73,407.22
2016,11,7,11,45,738.0,132.0,0.65,23.5,575.0,566.58,426.55
2016,11,7,12,0,881.0,84.0,0.7,24.0,613.0,585.28,439.46
2016,11,7,12,15,879.0,83.5,0.75,24.0,606.0,564.88,424.05
2016,11,7,12,30,877.0,83.0,0.8,24.0,599.0,541.91,406.82
2016,11,7,12,45,871.5,82.0,0.9,24.0,584.5,514.25,386.13
2016,11,7,13,0,866.0,81.0,1.0,24.0,570.0,484.42,363.2
2016,11,7,13,15,857.5,80.0,1.05,24.0,548.0,451.28,336.85
2016,11,7,13,30,849.0,79.0,1.1,24.0,526.0,414.47,307.08
2016,11,7,13,45,836.0,77.0,1.15,24.0,497.0,375.37,274.8
2016,11,7,14,0,823.0,75.0,1.2,24.0,468.0,335.38,241.04
2016,11,7,14,15,804.5,73.0,1.2,23.5,433.0,293.16,205.35
2016,11,7,14,30,786.0,71.0,1.2,23.0,398.0,250.98,169.24
2016,11,7,14,45,759.5,67.5,1.2,23.0,358.0,206.14,131.23
2016,11,7,15,0,733.0,64.0,1.2,23.0,318.0,162.58,95.58
2016,11,7,15,15,694.0,60.0,1.05,22.5,274.5,118.85,63.44
2016,11,7,15,30,655.0,56.0,0.9,22.0,231.0,78.17,39.24
2016,11,7,15,45,594.5,50.5,0.8,21.5,186.0,36.06,25.75
2016,11,7,16,0,534.0,45.0,0.7,21.0,141.0,32.29,22.32
2016,11,7,16,15,432.5,36.5,0.7,20.0,99.0,27.23,17.6
2016,11,7,16,30,331.0,28.0,0.7,19.0,57.0,21.97,11.61
2016,11,7,16,45,165.5,14.0,0.75,18.5,28.5,13.76,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,150.0,11.0,0.5,13.0,20.5,49.75,0.0
2016,11,8,7,0,300.0,22.0,0.5,13.0,41.0,126.28,59.01
2016,11,8,7,15,413.0,30.5,0.55,13.5,82.0,190.2,139.21
2016,11,8,7,30,526.0,39.0,0.6,14.0,123.0,256.68,197.14
2016,11,8,7,45,589.0,45.5,0.65,14.5,168.0,305.12,239.54
2016,11,8,8,0,652.0,52.0,0.7,15.0,213.0,359.33,285.09
2016,11,8,8,15,693.5,56.5,0.65,15.5,257.5,403.33,320.78
2016,11,8,8,30,735.0,61.0,0.6,16.0,302.0,447.74,355.34
2016,11,8,8,45,762.5,64.5,0.55,17.0,342.5,483.65,381.48
2016,11,8,9,0,790.0,68.0,0.5,18.0,383.0,518.52,405.76
2016,11,8,9,15,809.5,70.0,0.55,19.0,419.5,545.79,424.61
2016,11,8,9,30,829.0,72.0,0.6,20.0,456.0,571.15,441.58
2016,11,8,9,45,839.5,75.0,0.7,21.0,485.5,590.08,453.99
2016,11,8,10,0,850.0,78.0,0.8,22.0,515.0,606.42,464.31
2016,11,8,10,15,859.5,79.5,0.75,22.5,538.5,615.73,468.95
2016,11,8,10,30,869.0,81.0,0.7,23.0,562.0,624.52,473.05
2016,11,8,10,45,872.5,82.5,0.7,23.5,577.5,626.71,472.95
2016,11,8,11,0,876.0,84.0,0.7,24.0,593.0,625.95,470.78
