Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,879.0,84.5,0.75,24.0,601.5,620.87,467.03
2016,11,8,11,30,882.0,85.0,0.8,24.0,610.0,612.84,461.13
2016,11,8,11,45,880.0,86.0,0.85,24.5,610.5,599.47,450.43
2016,11,8,12,0,878.0,87.0,0.9,25.0,611.0,583.33,437.64
2016,11,8,12,15,875.5,86.5,0.85,25.0,603.5,562.74,421.55
2016,11,8,12,30,873.0,86.0,0.8,25.0,596.0,539.62,403.39
2016,11,8,12,45,862.5,86.5,0.8,25.5,580.5,510.08,379.98
2016,11,8,13,0,852.0,87.0,0.8,26.0,565.0,479.34,355.31
2016,11,8,13,15,842.5,86.0,0.75,26.0,542.5,445.92,328.59
2016,11,8,13,30,833.0,85.0,0.7,26.0,520.0,410.98,300.16
2016,11,8,13,45,818.5,83.0,0.65,26.0,491.0,371.96,268.18
2016,11,8,14,0,804.0,81.0,0.6,26.0,462.0,332.23,235.04
2016,11,8,14,15,784.5,78.5,0.55,25.5,427.0,290.13,200.12
2016,11,8,14,30,765.0,76.0,0.5,25.0,392.0,248.2,164.97
2016,11,8,14,45,737.5,72.5,0.45,25.0,352.0,204.24,128.48
2016,11,8,15,0,710.0,69.0,0.4,25.0,312.0,161.69,94.47
2016,11,8,15,15,670.0,64.0,0.3,24.5,268.5,115.22,60.92
2016,11,8,15,30,630.0,59.0,0.2,24.0,225.0,74.64,37.3
2016,11,8,15,45,569.5,52.5,0.15,23.5,180.5,36.42,25.81
2016,11,8,16,0,509.0,46.0,0.1,23.0,136.0,33.36,23.05
2016,11,8,16,15,408.0,36.5,0.15,22.0,94.5,27.4,17.57
2016,11,8,16,30,307.0,27.0,0.2,21.0,53.0,21.16,10.6
2016,11,8,16,45,153.5,13.5,0.3,20.5,26.5,13.27,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,136.5,10.5,0.6,11.5,19.0,45.32,0.0
2016,11,9,7,0,273.0,21.0,0.6,12.0,38.0,115.41,45.95
2016,11,9,7,15,389.5,31.0,0.8,12.5,78.5,181.43,132.64
2016,11,9,7,30,506.0,41.0,1.0,13.0,119.0,249.6,192.68
2016,11,9,7,45,576.0,47.0,1.2,14.0,164.5,301.87,238.38
2016,11,9,8,0,646.0,53.0,1.4,15.0,210.0,355.25,283.71
2016,11,9,8,15,689.5,57.5,1.45,15.5,254.5,399.87,321.02
2016,11,9,8,30,733.0,62.0,1.5,16.0,299.0,445.01,357.46
2016,11,9,8,45,763.5,65.0,1.55,17.0,340.5,481.78,385.64
2016,11,9,9,0,794.0,68.0,1.6,18.0,382.0,517.63,412.19
2016,11,9,9,15,814.5,70.5,1.65,19.0,418.5,546.02,432.34
2016,11,9,9,30,835.0,73.0,1.7,20.0,455.0,572.52,450.52
2016,11,9,9,45,854.0,73.5,1.8,21.0,486.5,593.76,464.69
2016,11,9,10,0,873.0,74.0,1.9,22.0,518.0,610.38,475.24
2016,11,9,10,15,882.5,75.0,1.95,22.5,542.0,621.58,482.2
2016,11,9,10,30,892.0,76.0,2.0,23.0,566.0,629.93,486.97
2016,11,9,10,45,897.5,77.0,2.1,23.5,582.5,632.87,487.98
2016,11,9,11,0,903.0,78.0,2.2,24.0,599.0,632.77,486.73
2016,11,9,11,15,906.0,78.5,2.2,24.5,607.5,627.58,481.25
2016,11,9,11,30,909.0,79.0,2.2,25.0,616.0,619.34,473.52
2016,11,9,11,45,908.5,79.0,2.25,25.5,617.0,605.56,461.93
2016,11,9,12,0,908.0,79.0,2.3,26.0,618.0,588.89,448.11
2016,11,9,12,15,905.5,79.0,2.25,26.0,610.5,568.33,431.73
2016,11,9,12,30,903.0,79.0,2.2,26.0,603.0,545.13,413.13
2016,11,9,12,45,897.5,78.0,2.2,26.5,588.0,516.96,389.96
2016,11,9,13,0,892.0,77.0,2.2,27.0,573.0,486.56,364.75
2016,11,9,13,15,883.0,75.5,2.1,27.0,550.5,452.11,336.51
2016,11,9,13,30,874.0,74.0,2.0,27.0,528.0,416.0,306.42
2016,11,9,13,45,860.0,72.5,1.9,27.0,498.5,376.61,273.32
2016,11,9,14,0,846.0,71.0,1.8,27.0,469.0,333.75,237.01
2016,11,9,14,15,827.5,69.0,1.6,26.5,433.5,290.86,200.54
2016,11,9,14,30,809.0,67.0,1.4,26.0,398.0,247.95,163.81
2016,11,9,14,45,781.0,64.0,1.25,26.0,357.5,202.55,125.69
2016,11,9,15,0,753.0,61.0,1.1,26.0,317.0,158.52,90.27
2016,11,9,15,15,714.0,57.0,0.9,25.0,273.0,114.17,58.67
2016,11,9,15,30,675.0,53.0,0.7,24.0,229.0,72.82,35.3
2016,11,9,15,45,614.0,47.5,0.55,23.5,184.0,35.48,24.99
2016,11,9,16,0,553.0,42.0,0.4,23.0,139.0,29.99,20.11
2016,11,9,16,15,452.0,33.5,0.45,22.0,96.5,24.81,15.31
2016,11,9,16,30,351.0,25.0,0.5,21.0,54.0,19.38,8.93
2016,11,9,16,45,175.5,12.5,0.6,20.5,27.0,12.29,0.0
2016,11,9,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,132.5,10.0,0.75,16.0,18.0,43.36,0.0
2016,11,10,7,0,265.0,20.0,0.8,16.0,36.0,110.28,33.27
2016,11,10,7,15,382.5,30.0,0.9,16.5,76.0,176.61,126.12
2016,11,10,7,30,500.0,40.0,1.0,17.0,116.0,244.39,185.24
2016,11,10,7,45,567.5,46.5,1.1,18.0,160.5,295.71,229.43
2016,11,10,8,0,635.0,53.0,1.2,19.0,205.0,350.31,274.78
2016,11,10,8,15,679.5,57.5,1.45,19.5,249.5,392.55,310.27
2016,11,10,8,30,724.0,62.0,1.7,20.0,294.0,437.73,346.97
2016,11,10,8,45,753.5,65.5,2.0,20.5,335.0,474.19,376.2
2016,11,10,9,0,783.0,69.0,2.3,21.0,376.0,509.71,404.01
2016,11,10,9,15,804.0,72.0,2.5,21.5,412.5,538.65,425.91
2016,11,10,9,30,825.0,75.0,2.7,22.0,449.0,565.73,445.97
2016,11,10,9,45,845.0,75.0,2.9,23.0,481.0,586.82,460.4
2016,11,10,10,0,865.0,75.0,3.1,24.0,513.0,603.34,471.2
2016,11,10,10,15,875.0,76.5,3.25,24.5,537.0,615.3,479.05
2016,11,10,10,30,885.0,78.0,3.4,25.0,561.0,624.43,484.68
2016,11,10,10,45,890.0,79.5,3.55,25.5,577.0,627.58,485.79
2016,11,10,11,0,895.0,81.0,3.7,26.0,593.0,627.71,484.62
2016,11,10,11,15,898.0,81.0,3.65,26.0,602.0,622.05,479.56
2016,11,10,11,30,901.0,81.0,3.6,26.0,611.0,613.39,472.21
2016,11,10,11,45,900.5,81.5,3.55,26.5,611.5,600.24,460.53
2016,11,10,12,0,900.0,82.0,3.5,27.0,612.0,584.23,446.63
2016,11,10,12,15,897.0,82.0,3.35,27.0,605.0,563.59,429.79
2016,11,10,12,30,894.0,82.0,3.2,27.0,598.0,540.36,410.78
2016,11,10,12,45,793.5,106.5,3.05,27.0,556.0,490.21,371.48
2016,11,10,13,0,693.0,131.0,2.9,27.0,514.0,441.95,333.61
2016,11,10,13,15,668.5,131.5,2.7,26.5,489.0,408.16,306.8
2016,11,10,13,30,644.0,132.0,2.5,26.0,464.0,374.29,279.41
2016,11,10,13,45,419.0,168.5,2.3,26.0,380.0,302.08,224.96
2016,11,10,14,0,194.0,205.0,2.1,26.0,296.0,248.27,186.28
2016,11,10,14,15,314.0,172.0,1.85,25.5,306.0,240.16,176.33
2016,11,10,14,30,434.0,139.0,1.6,25.0,316.0,221.05,156.1
2016,11,10,14,45,414.0,128.5,1.4,25.0,283.5,186.55,127.86
2016,11,10,15,0,394.0,118.0,1.2,25.0,251.0,153.32,101.56
2016,11,10,15,15,375.5,103.0,1.05,24.0,215.5,117.83,75.52
2016,11,10,15,30,357.0,88.0,0.9,23.0,180.0,83.85,53.66
2016,11,10,15,45,323.0,73.5,0.8,22.5,144.0,54.22,41.18
2016,11,10,16,0,289.0,59.0,0.7,22.0,108.0,44.42,32.5
2016,11,10,16,15,229.5,43.0,0.75,21.5,74.5,32.95,22.12
2016,11,10,16,30,170.0,27.0,0.8,21.0,41.0,20.99,9.76
2016,11,10,16,45,85.0,13.5,0.85,20.5,20.5,13.27,0.0
2016,11,10,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,126.5,10.0,1.3,12.5,17.0,41.46,0.0
2016,11,11,7,0,253.0,20.0,1.3,13.0,34.0,105.13,20.25
2016,11,11,7,15,376.0,30.0,1.35,14.0,74.0,173.13,123.87
2016,11,11,7,30,499.0,40.0,1.4,15.0,114.0,242.2,184.8
2016,11,11,7,45,570.5,46.5,1.45,16.0,159.5,294.83,230.56
2016,11,11,8,0,642.0,53.0,1.5,17.0,205.0,350.99,277.64
2016,11,11,8,15,686.5,58.0,1.75,17.5,249.5,393.75,313.96
2016,11,11,8,30,731.0,63.0,2.0,18.0,294.0,439.51,351.51
2016,11,11,8,45,761.0,66.5,2.25,19.0,335.5,476.29,380.42
2016,11,11,9,0,791.0,70.0,2.5,20.0,377.0,512.14,407.76
2016,11,11,9,15,812.0,72.5,2.65,20.5,413.5,540.6,429.29
2016,11,11,9,30,833.0,75.0,2.8,21.0,450.0,567.18,448.95
2016,11,11,9,45,851.5,75.5,2.95,22.0,481.5,587.97,463.05
2016,11,11,10,0,870.0,76.0,3.1,23.0,513.0,606.36,475.06
2016,11,11,10,15,880.0,77.5,3.25,23.5,537.0,616.1,481.36
2016,11,11,10,30,890.0,79.0,3.4,24.0,561.0,625.22,487.02
2016,11,11,10,45,845.5,91.0,3.55,25.0,560.0,611.13,474.06
2016,11,11,11,0,801.0,103.0,3.7,26.0,559.0,592.26,457.72
2016,11,11,11,15,855.0,92.5,3.75,26.0,585.5,606.21,467.87
2016,11,11,11,30,909.0,82.0,3.8,26.0,612.0,615.84,474.48
2016,11,11,11,45,801.5,112.5,3.85,26.5,581.0,572.49,439.84
2016,11,11,12,0,694.0,143.0,3.9,27.0,550.0,527.94,404.51
2016,11,11,12,15,621.0,164.0,3.85,26.5,525.0,493.63,378.3
2016,11,11,12,30,548.0,185.0,3.8,26.0,500.0,458.97,351.62
2016,11,11,12,45,478.5,200.5,3.8,26.0,470.0,423.53,323.75
2016,11,11,13,0,409.0,216.0,3.8,26.0,440.0,390.22,297.5
2016,11,11,13,15,328.5,221.0,3.6,25.5,396.5,345.68,263.35
2016,11,11,13,30,248.0,226.0,3.4,25.0,353.0,305.31,232.56
2016,11,11,13,45,246.0,212.5,3.25,25.0,332.5,280.88,212.88
2016,11,11,14,0,244.0,199.0,3.1,25.0,312.0,256.19,192.75
2016,11,11,14,15,358.0,165.0,2.75,24.5,316.5,245.08,180.09
2016,11,11,14,30,472.0,131.0,2.4,24.0,321.0,221.48,156.1
2016,11,11,14,45,444.0,123.5,2.1,23.5,287.5,186.59,127.72
2016,11,11,15,0,416.0,116.0,1.8,23.0,254.0,153.57,101.87
2016,11,11,15,15,394.0,101.5,1.6,22.0,218.0,117.25,75.19
2016,11,11,15,30,372.0,87.0,1.4,21.0,182.0,82.72,53.21
2016,11,11,15,45,331.5,73.0,1.25,20.5,145.0,53.96,41.29
2016,11,11,16,0,291.0,59.0,1.1,20.0,108.0,44.54,32.84
2016,11,11,16,15,224.5,43.0,1.1,19.5,74.0,33.04,22.33
2016,11,11,16,30,158.0,27.0,1.1,19.0,40.0,21.05,9.48
2016,11,11,16,45,79.0,13.5,1.1,18.5,20.0,13.27,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,15.0,0.9,10.5,15.0,14.74,0.0
2016,11,12,7,0,0.0,30.0,0.9,11.0,30.0,35.45,0.0
2016,11,12,7,15,229.0,36.0,1.1,11.5,69.0,131.03,93.95
2016,11,12,7,30,458.0,42.0,1.3,12.0,108.0,227.72,175.36
2016,11,12,7,45,532.5,49.0,1.5,13.0,152.5,280.52,221.69
2016,11,12,8,0,607.0,56.0,1.7,14.0,197.0,337.05,269.91
2016,11,12,8,15,654.0,61.0,1.75,14.5,241.0,381.76,307.79
2016,11,12,8,30,701.0,66.0,1.8,15.0,285.0,427.37,345.15
2016,11,12,8,45,732.5,70.0,1.85,16.0,326.5,462.64,372.71
2016,11,12,9,0,764.0,74.0,1.9,17.0,368.0,499.1,400.21
2016,11,12,9,15,786.0,76.5,1.8,17.5,404.0,527.53,420.96
2016,11,12,9,30,808.0,79.0,1.7,18.0,440.0,554.18,439.74
2016,11,12,9,45,835.5,77.5,1.65,19.0,473.0,577.65,455.12
2016,11,12,10,0,863.0,76.0,1.6,20.0,506.0,598.98,468.47
2016,11,12,10,15,872.5,77.5,1.45,20.5,529.5,608.38,472.96
2016,11,12,10,30,882.0,79.0,1.3,21.0,553.0,617.16,476.73
2016,11,12,10,45,889.0,79.5,1.15,22.0,569.5,620.45,475.41
2016,11,12,11,0,896.0,80.0,1.0,23.0,586.0,620.76,471.8
2016,11,12,11,15,899.0,80.5,1.05,23.0,595.0,615.67,467.84
2016,11,12,11,30,902.0,81.0,1.1,23.0,604.0,607.58,461.65
2016,11,12,11,45,903.0,81.0,1.2,23.5,605.0,594.85,451.52
2016,11,12,12,0,904.0,81.0,1.3,24.0,606.0,579.22,439.07
2016,11,12,12,15,901.5,80.5,1.3,24.0,599.0,558.41,422.83
2016,11,12,12,30,899.0,80.0,1.3,24.0,592.0,534.98,404.39
2016,11,12,12,45,892.0,79.5,1.35,24.5,577.0,506.89,381.67
2016,11,12,13,0,885.0,79.0,1.4,25.0,562.0,476.67,356.92
2016,11,12,13,15,875.5,78.0,1.35,25.0,539.5,442.96,329.33
2016,11,12,13,30,866.0,77.0,1.3,25.0,517.0,405.62,298.47
2016,11,12,13,45,788.5,86.0,1.3,25.0,469.0,354.35,257.71
2016,11,12,14,0,711.0,95.0,1.3,25.0,421.0,304.72,218.06
2016,11,12,14,15,482.0,129.5,1.3,24.5,343.0,243.8,174.33
2016,11,12,14,30,253.0,164.0,1.3,24.0,265.0,201.66,147.26
2016,11,12,14,45,243.5,148.5,1.3,24.0,237.5,172.95,124.22
2016,11,12,15,0,234.0,133.0,1.3,24.0,210.0,144.86,102.05
2016,11,12,15,15,451.0,93.0,1.15,23.0,215.5,114.16,70.26
2016,11,12,15,30,668.0,53.0,1.0,22.0,221.0,67.61,33.62
2016,11,12,15,45,605.5,47.0,0.85,21.0,176.0,35.51,25.26
2016,11,12,16,0,543.0,41.0,0.7,20.0,131.0,29.56,19.95
2016,11,12,16,15,435.0,32.5,0.75,19.0,89.5,24.32,14.98
2016,11,12,16,30,327.0,24.0,0.8,18.0,48.0,18.85,7.52
2016,11,12,16,45,163.5,12.0,0.85,17.0,24.0,11.8,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,131.5,9.0,0.6,11.5,15.0,40.92,0.0
2016,11,13,7,0,263.0,18.0,0.6,12.0,30.0,102.79,0.0
2016,11,13,7,15,390.5,27.5,0.7,12.5,70.0,172.43,120.64
2016,11,13,7,30,518.0,37.0,0.8,13.0,110.0,242.02,183.81
2016,11,13,7,45,591.5,42.5,0.95,14.0,155.0,291.72,227.73
2016,11,13,8,0,665.0,48.0,1.1,15.0,200.0,348.14,275.57
2016,11,13,8,15,709.5,52.5,1.1,15.5,245.0,393.03,313.12
2016,11,13,8,30,754.0,57.0,1.1,16.0,290.0,438.5,349.73
2016,11,13,8,45,784.5,60.0,1.15,17.0,331.5,475.28,378.03
2016,11,13,9,0,815.0,63.0,1.2,18.0,373.0,511.13,404.64
2016,11,13,9,15,835.5,65.5,1.2,19.0,410.0,539.63,424.63
2016,11,13,9,30,856.0,68.0,1.2,20.0,447.0,566.2,442.54
2016,11,13,9,45,871.5,69.5,1.3,21.0,478.0,584.24,454.51
2016,11,13,10,0,887.0,71.0,1.4,22.0,509.0,602.28,466.12
2016,11,13,10,15,896.5,72.0,1.4,22.5,533.0,613.53,472.8
2016,11,13,10,30,906.0,73.0,1.4,23.0,557.0,621.89,477.28
2016,11,13,10,45,912.0,74.0,1.45,23.5,573.5,625.18,478.37
2016,11,13,11,0,918.0,75.0,1.5,24.0,590.0,625.41,477.19
2016,11,13,11,15,921.0,75.5,1.5,24.0,599.0,620.24,472.69
2016,11,13,11,30,924.0,76.0,1.5,24.0,608.0,612.01,465.91
2016,11,13,11,45,922.5,76.5,1.55,24.0,608.5,598.18,455.31
2016,11,13,12,0,921.0,77.0,1.6,24.0,609.0,581.46,442.41
2016,11,13,12,15,918.0,76.5,1.65,24.0,601.5,560.15,425.93
2016,11,13,12,30,915.0,76.0,1.7,24.0,594.0,536.2,407.14
2016,11,13,12,45,907.5,76.0,1.75,24.0,578.5,508.07,384.83
2016,11,13,13,0,900.0,76.0,1.8,24.0,563.0,477.78,360.36
2016,11,13,13,15,890.5,74.5,1.8,23.5,540.5,443.25,332.62
2016,11,13,13,30,881.0,73.0,1.8,23.0,518.0,407.06,302.84
2016,11,13,13,45,867.5,71.5,1.85,23.0,489.0,368.02,269.69
2016,11,13,14,0,854.0,70.0,1.9,23.0,460.0,325.49,233.17
2016,11,13,14,15,835.5,67.5,1.85,22.5,424.5,282.29,195.96
2016,11,13,14,30,817.0,65.0,1.8,22.0,389.0,239.06,158.5
2016,11,13,14,45,792.0,61.5,1.75,22.0,349.0,193.97,120.09
2016,11,13,15,0,767.0,58.0,1.7,22.0,309.0,149.93,84.45
2016,11,13,15,15,727.0,54.0,1.5,21.0,265.0,105.48,53.25
2016,11,13,15,30,687.0,50.0,1.3,20.0,221.0,64.07,31.24
2016,11,13,15,45,628.0,44.5,1.1,19.5,176.0,33.32,23.51
2016,11,13,16,0,569.0,39.0,0.9,19.0,131.0,30.54,20.87
2016,11,13,16,15,461.0,30.5,0.9,18.0,89.5,24.68,15.3
2016,11,13,16,30,353.0,22.0,0.9,17.0,48.0,18.58,6.89
2016,11,13,16,45,176.5,11.0,0.95,16.5,24.0,10.81,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,142.5,8.0,0.6,11.0,14.5,42.2,0.0
2016,11,14,7,0,285.0,16.0,0.6,11.0,29.0,103.27,0.0
2016,11,14,7,15,414.0,25.0,0.6,11.5,69.0,172.2,118.65
2016,11,14,7,30,543.0,34.0,0.6,12.0,109.0,242.57,183.57
2016,11,14,7,45,614.0,40.0,0.65,12.5,154.5,295.64,230.57
2016,11,14,8,0,685.0,46.0,0.7,13.0,200.0,351.93,278.64
2016,11,14,8,15,729.0,50.0,0.7,13.5,245.0,396.44,315.91
2016,11,14,8,30,773.0,54.0,0.7,14.0,290.0,441.46,352.14
2016,11,14,8,45,803.5,56.5,0.7,15.0,331.5,478.02,379.97
2016,11,14,9,0,834.0,59.0,0.7,16.0,373.0,513.61,406.0
2016,11,14,9,15,854.0,61.0,0.75,16.5,410.0,539.04,424.88
2016,11,14,9,30,874.0,63.0,0.8,17.0,447.0,565.14,443.74
2016,11,14,9,45,890.0,64.0,0.9,18.0,478.0,585.63,457.67
2016,11,14,10,0,906.0,65.0,1.0,19.0,509.0,603.6,469.44
2016,11,14,10,15,915.5,66.5,1.0,19.5,533.5,615.57,476.61
2016,11,14,10,30,925.0,68.0,1.0,20.0,558.0,624.59,481.53
2016,11,14,10,45,931.5,68.0,1.05,21.0,574.5,627.17,481.31
2016,11,14,11,0,938.0,68.0,1.1,22.0,591.0,626.65,478.82
2016,11,14,11,15,941.0,68.5,1.1,22.0,600.0,621.45,474.29
2016,11,14,11,30,944.0,69.0,1.1,22.0,609.0,613.12,467.44
2016,11,14,11,45,945.0,69.0,1.15,22.5,610.5,600.04,456.59
2016,11,14,12,0,946.0,69.0,1.2,23.0,612.0,583.93,443.39
2016,11,14,12,15,944.0,68.5,1.2,23.0,605.0,562.79,426.82
2016,11,14,12,30,942.0,68.0,1.2,23.0,598.0,538.9,407.91
2016,11,14,12,45,930.5,70.0,1.2,23.5,582.0,510.32,384.4
2016,11,14,13,0,919.0,72.0,1.2,24.0,566.0,479.69,358.98
2016,11,14,13,15,910.0,71.0,1.2,24.0,543.5,445.38,331.01
2016,11,14,13,30,901.0,70.0,1.2,24.0,521.0,409.32,301.04
2016,11,14,13,45,888.0,68.0,1.2,24.0,492.0,369.4,267.5
2016,11,14,14,0,875.0,66.0,1.2,24.0,463.0,328.44,232.46
2016,11,14,14,15,856.5,64.0,1.2,23.5,427.5,285.21,195.67
2016,11,14,14,30,838.0,62.0,1.2,23.0,392.0,238.92,156.25
2016,11,14,14,45,811.0,59.0,1.2,23.0,351.5,193.15,117.76
2016,11,14,15,0,784.0,56.0,1.2,23.0,311.0,148.57,82.19
2016,11,14,15,15,744.0,52.5,1.05,22.0,266.5,103.93,51.35
2016,11,14,15,30,704.0,49.0,0.9,21.0,222.0,62.29,29.94
2016,11,14,15,45,640.5,43.5,0.8,20.5,176.5,32.53,22.72
2016,11,14,16,0,577.0,38.0,0.7,20.0,131.0,29.7,20.03
2016,11,14,16,15,465.5,30.0,0.75,19.0,88.5,24.31,14.87
2016,11,14,16,30,354.0,22.0,0.8,18.0,46.0,18.73,6.39
2016,11,14,16,45,177.0,11.0,0.85,17.0,23.0,10.81,0.0
2016,11,14,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,128.0,8.0,0.95,8.5,13.5,38.34,0.0
2016,11,15,7,0,256.0,16.0,1.0,9.0,27.0,86.07,0.0
2016,11,15,7,15,392.5,26.0,1.05,9.5,67.0,168.78,115.6
2016,11,15,7,30,529.0,36.0,1.1,10.0,107.0,237.5,181.16
2016,11,15,7,45,605.0,42.0,1.2,10.5,152.5,292.02,230.19
2016,11,15,8,0,681.0,48.0,1.3,11.0,198.0,349.95,280.55
2016,11,15,8,15,726.0,52.0,1.4,11.5,243.5,394.69,319.21
2016,11,15,8,30,771.0,56.0,1.5,12.0,289.0,439.96,357.0
2016,11,15,8,45,424.0,105.5,1.65,13.0,236.5,338.24,276.21
2016,11,15,9,0,77.0,155.0,1.8,14.0,184.0,202.3,163.93
2016,11,15,9,15,217.5,161.0,1.9,14.5,253.5,295.25,240.64
2016,11,15,9,30,358.0,167.0,2.0,15.0,323.0,381.65,309.57
2016,11,15,9,45,631.0,118.0,2.1,16.0,416.0,496.51,399.77
2016,11,15,10,0,904.0,69.0,2.2,17.0,509.0,603.63,481.05
2016,11,15,10,15,912.5,70.0,2.25,17.5,532.5,614.4,487.26
2016,11,15,10,30,921.0,71.0,2.3,18.0,556.0,622.24,491.82
2016,11,15,10,45,927.5,71.0,2.35,18.5,572.5,624.81,492.37
2016,11,15,11,0,934.0,71.0,2.4,19.0,589.0,624.29,490.54
2016,11,15,11,15,935.5,71.5,2.45,19.0,597.0,618.26,485.44
2016,11,15,11,30,937.0,72.0,2.5,19.0,605.0,609.14,477.93
2016,11,15,11,45,936.5,71.5,2.6,19.5,605.0,594.83,465.72
2016,11,15,12,0,936.0,71.0,2.7,20.0,605.0,577.59,451.1
2016,11,15,12,15,931.5,71.0,2.75,20.0,597.0,555.9,433.56
2016,11,15,12,30,927.0,71.0,2.8,20.0,589.0,531.59,413.66
2016,11,15,12,45,917.0,71.0,2.9,20.5,572.5,502.21,388.87
2016,11,15,13,0,907.0,71.0,3.0,21.0,556.0,470.79,362.03
2016,11,15,13,15,896.0,70.0,3.05,20.5,533.0,436.14,333.39
2016,11,15,13,30,885.0,69.0,3.1,20.0,510.0,399.91,302.72
2016,11,15,13,45,869.0,67.5,3.15,20.0,480.0,360.13,268.04
2016,11,15,14,0,853.0,66.0,3.2,20.0,450.0,319.57,232.12
2016,11,15,14,15,832.5,64.0,3.2,19.5,414.5,274.08,192.36
2016,11,15,14,30,812.0,62.0,3.2,19.0,379.0,231.25,154.57
2016,11,15,14,45,782.0,59.5,3.25,19.0,338.5,186.69,116.23
2016,11,15,15,0,752.0,57.0,3.3,19.0,298.0,143.63,81.27
2016,11,15,15,15,710.5,53.0,3.25,18.5,255.0,100.07,50.66
2016,11,15,15,30,669.0,49.0,3.2,18.0,212.0,59.7,29.68
2016,11,15,15,45,596.0,44.5,3.15,17.5,167.0,33.58,23.91
2016,11,15,16,0,523.0,40.0,3.1,17.0,122.0,29.07,19.69
2016,11,15,16,15,411.0,31.0,3.0,16.0,82.0,23.32,14.15
2016,11,15,16,30,299.0,22.0,2.9,15.0,42.0,17.27,4.96
2016,11,15,16,45,149.5,11.0,2.8,14.5,21.0,10.81,0.0
2016,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,113.0,8.5,2.2,7.5,12.5,8.36,0.0
2016,11,16,7,0,226.0,17.0,2.4,8.0,25.0,78.07,0.0
2016,11,16,7,15,371.0,27.0,2.7,8.0,64.5,161.15,108.91
2016,11,16,7,30,516.0,37.0,3.0,8.0,104.0,235.83,181.86
2016,11,16,7,45,604.5,42.0,3.4,8.5,151.0,289.61,231.55
2016,11,16,8,0,693.0,47.0,3.8,9.0,198.0,351.38,286.64
2016,11,16,8,15,738.5,51.0,3.95,9.5,243.5,396.53,326.97
2016,11,16,8,30,784.0,55.0,4.1,10.0,289.0,442.21,366.53
2016,11,16,8,45,819.5,56.5,4.35,10.5,331.5,480.2,399.02
2016,11,16,9,0,855.0,58.0,4.6,11.0,374.0,514.82,428.02
2016,11,16,9,15,874.5,60.5,4.7,11.0,411.0,543.44,451.89
2016,11,16,9,30,894.0,63.0,4.8,11.0,448.0,570.04,473.66
2016,11,16,9,45,907.0,64.5,4.9,11.5,479.0,589.55,488.53
2016,11,16,10,0,920.0,66.0,5.0,12.0,510.0,606.43,501.0
2016,11,16,10,15,929.0,67.0,5.05,12.0,534.0,617.63,509.55
2016,11,16,10,30,938.0,68.0,5.1,12.0,558.0,625.86,515.61
2016,11,16,10,45,941.5,69.5,5.2,12.5,574.5,628.3,516.16
2016,11,16,11,0,945.0,71.0,5.3,13.0,591.0,627.6,514.13
2016,11,16,11,15,947.5,71.5,5.35,13.0,599.5,622.12,509.07
2016,11,16,11,30,950.0,72.0,5.4,13.0,608.0,613.49,501.39
2016,11,16,11,45,948.5,72.5,5.45,13.5,608.5,599.54,488.42
2016,11,16,12,0,947.0,73.0,5.5,14.0,609.0,582.62,472.94
2016,11,16,12,15,944.0,72.5,5.55,13.5,602.0,561.04,455.29
2016,11,16,12,30,941.0,72.0,5.6,13.0,595.0,536.76,435.04
2016,11,16,12,45,933.5,72.0,5.65,13.0,579.5,508.28,410.12
2016,11,16,13,0,926.0,72.0,5.7,13.0,564.0,477.56,382.88
2016,11,16,13,15,917.0,71.0,5.65,13.0,541.5,443.23,352.0
2016,11,16,13,30,908.0,70.0,5.6,13.0,519.0,407.13,319.06
2016,11,16,13,45,892.5,69.0,5.6,13.0,489.5,367.25,282.59
2016,11,16,14,0,877.0,68.0,5.6,13.0,460.0,326.49,244.82
2016,11,16,14,15,858.5,65.5,5.5,12.5,424.5,280.23,202.66
2016,11,16,14,30,840.0,63.0,5.4,12.0,389.0,236.38,162.46
2016,11,16,14,45,811.0,60.5,5.35,12.0,348.0,190.89,121.96
2016,11,16,15,0,782.0,58.0,5.3,12.0,307.0,146.77,85.08
2016,11,16,15,15,740.5,54.0,5.1,11.5,263.0,101.95,52.9
2016,11,16,15,30,699.0,50.0,4.9,11.0,219.0,60.3,31.13
2016,11,16,15,45,623.5,45.5,4.7,10.5,172.5,34.69,25.64
2016,11,16,16,0,548.0,41.0,4.5,10.0,126.0,30.12,21.24
2016,11,16,16,15,429.0,32.0,4.1,9.5,84.5,24.39,15.48
2016,11,16,16,30,310.0,23.0,3.7,9.0,43.0,18.39,5.22
2016,11,16,16,45,155.0,11.5,3.3,8.5,21.5,11.3,0.0
2016,11,16,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,115.5,7.5,0.85,3.0,11.5,0.0,0.0
2016,11,17,7,0,231.0,15.0,0.9,3.0,23.0,76.74,0.0
2016,11,17,7,15,370.0,25.0,0.95,3.5,61.0,156.6,104.15
2016,11,17,7,30,509.0,35.0,1.0,4.0,99.0,225.7,174.36
2016,11,17,7,45,592.0,40.5,1.1,5.0,144.5,281.15,224.85
2016,11,17,8,0,675.0,46.0,1.2,6.0,190.0,340.42,276.83
2016,11,17,8,15,721.0,50.0,1.35,7.0,235.0,385.06,315.85
2016,11,17,8,30,767.0,54.0,1.5,8.0,280.0,430.32,353.98
2016,11,17,8,45,801.0,56.0,1.7,9.0,322.0,467.59,384.71
2016,11,17,9,0,835.0,58.0,1.9,10.0,364.0,504.06,413.85
2016,11,17,9,15,855.5,60.5,1.95,10.5,401.0,530.22,434.34
2016,11,17,9,30,876.0,63.0,2.0,11.0,438.0,557.01,454.71
2016,11,17,9,45,893.0,63.5,2.15,12.0,469.0,577.41,469.33
2016,11,17,10,0,910.0,64.0,2.3,13.0,500.0,595.35,481.7
2016,11,17,10,15,920.0,65.5,2.3,13.0,524.5,607.64,490.56
2016,11,17,10,30,930.0,67.0,2.3,13.0,549.0,616.98,497.05
2016,11,17,10,45,936.0,67.5,2.35,13.5,566.0,619.87,497.85
2016,11,17,11,0,942.0,68.0,2.4,14.0,583.0,619.64,496.22
2016,11,17,11,15,945.0,68.5,2.35,14.0,592.0,614.54,491.25
2016,11,17,11,30,948.0,69.0,2.3,14.0,601.0,606.3,483.8
2016,11,17,11,45,948.5,69.0,2.3,14.5,602.5,593.06,471.77
2016,11,17,12,0,949.0,69.0,2.3,15.0,604.0,576.8,457.3
2016,11,17,12,15,946.5,69.0,2.3,15.0,597.0,556.07,440.02
2016,11,17,12,30,944.0,69.0,2.3,15.0,590.0,532.58,420.29
2016,11,17,12,45,937.5,68.5,2.3,15.5,575.0,504.12,395.59
2016,11,17,13,0,931.0,68.0,2.3,16.0,560.0,473.38,368.67
2016,11,17,13,15,922.0,67.0,2.3,16.0,537.5,439.03,339.1
2016,11,17,13,30,913.0,66.0,2.3,16.0,515.0,402.9,307.43
2016,11,17,13,45,899.5,64.5,2.35,16.0,485.5,363.22,272.39
2016,11,17,14,0,886.0,63.0,2.4,16.0,456.0,322.49,235.84
2016,11,17,14,15,867.5,61.0,2.35,15.5,421.0,279.2,197.22
2016,11,17,14,30,849.0,59.0,2.3,15.0,386.0,235.72,158.37
2016,11,17,14,45,821.0,56.5,2.3,15.0,345.5,187.26,116.4
2016,11,17,15,0,793.0,54.0,2.3,15.0,305.0,142.95,80.18
2016,11,17,15,15,753.0,50.5,2.0,14.0,261.0,98.33,49.04
2016,11,17,15,30,713.0,47.0,1.7,13.0,217.0,56.69,28.19
2016,11,17,15,45,649.0,41.5,1.4,12.5,171.5,31.05,22.19
2016,11,17,16,0,585.0,36.0,1.1,12.0,126.0,28.13,19.32
2016,11,17,16,15,472.5,28.0,1.1,11.0,84.5,22.65,13.85
2016,11,17,16,30,360.0,20.0,1.1,10.0,43.0,16.94,3.63
2016,11,17,16,45,180.0,10.0,1.1,9.5,21.5,9.83,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,116.5,6.5,1.55,3.5,10.5,0.0,0.0
2016,11,18,7,0,233.0,13.0,1.6,4.0,21.0,74.56,0.0
2016,11,18,7,15,377.5,22.5,1.95,5.0,59.0,150.79,96.06
2016,11,18,7,30,522.0,32.0,2.3,6.0,97.0,225.49,172.88
2016,11,18,7,45,599.5,38.5,2.7,7.5,142.5,279.76,222.79
2016,11,18,8,0,677.0,45.0,3.1,9.0,188.0,337.75,274.04
2016,11,18,8,15,724.5,49.5,3.3,10.0,233.0,383.49,314.36
2016,11,18,8,30,772.0,54.0,3.5,11.0,278.0,429.96,353.82
2016,11,18,8,45,802.5,57.0,3.75,12.0,320.0,466.66,384.29
2016,11,18,9,0,833.0,60.0,4.0,13.0,362.0,502.4,412.97
2016,11,18,9,15,854.5,62.5,4.25,13.5,399.5,531.49,436.52
2016,11,18,9,30,876.0,65.0,4.5,14.0,437.0,556.26,456.29
2016,11,18,9,45,889.0,67.5,4.8,15.0,468.0,576.58,471.35
2016,11,18,10,0,902.0,70.0,5.1,16.0,499.0,594.32,483.99
2016,11,18,10,15,912.0,71.0,5.15,16.5,523.5,605.95,491.86
2016,11,18,10,30,922.0,72.0,5.2,17.0,548.0,614.67,497.29
2016,11,18,10,45,927.0,74.0,5.3,17.5,565.0,618.54,498.91
2016,11,18,11,0,932.0,76.0,5.4,18.0,582.0,619.31,498.01
2016,11,18,11,15,935.0,76.0,5.4,18.0,591.0,613.72,492.82
2016,11,18,11,30,938.0,76.0,5.4,18.0,600.0,605.04,485.12
2016,11,18,11,45,936.5,77.0,5.45,18.5,600.5,591.84,472.94
2016,11,18,12,0,935.0,78.0,5.5,19.0,601.0,575.71,458.31
2016,11,18,12,15,931.5,77.5,5.45,19.0,593.5,554.22,439.98
2016,11,18,12,30,928.0,77.0,5.4,19.0,586.0,530.09,419.27
2016,11,18,12,45,923.5,75.5,5.4,19.0,571.0,501.99,395.17
