Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,0,919.0,74.0,5.4,19.0,556.0,471.56,368.72
2016,11,18,13,15,909.0,72.5,5.3,19.0,533.5,436.74,338.14
2016,11,18,13,30,899.0,71.0,5.2,19.0,511.0,400.24,305.66
2016,11,18,13,45,885.5,69.0,5.1,19.0,481.5,360.64,270.18
2016,11,18,14,0,872.0,67.0,5.0,19.0,452.0,320.04,233.38
2016,11,18,14,15,852.5,65.0,4.7,18.5,417.0,274.44,192.75
2016,11,18,14,30,833.0,63.0,4.4,18.0,382.0,231.33,154.22
2016,11,18,14,45,805.5,60.0,4.1,18.0,341.5,186.2,115.12
2016,11,18,15,0,778.0,57.0,3.8,18.0,301.0,142.31,79.58
2016,11,18,15,15,736.0,53.0,3.25,17.0,257.0,97.94,49.11
2016,11,18,15,30,694.0,49.0,2.7,16.0,213.0,56.76,28.94
2016,11,18,15,45,627.0,43.5,2.15,15.0,168.0,33.04,23.67
2016,11,18,16,0,560.0,38.0,1.6,14.0,123.0,30.25,20.96
2016,11,18,16,15,442.0,29.5,1.5,13.0,81.5,24.32,15.07
2016,11,18,16,30,324.0,21.0,1.4,12.0,40.0,16.62,2.62
2016,11,18,16,45,162.0,10.5,1.35,11.0,20.0,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,86.5,6.5,3.8,8.5,9.0,0.0,0.0
2016,11,19,7,0,173.0,13.0,3.9,9.0,18.0,58.09,0.0
2016,11,19,7,15,315.5,23.0,4.15,9.0,53.0,133.91,80.48
2016,11,19,7,30,458.0,33.0,4.4,9.0,88.0,206.58,156.72
2016,11,19,7,45,539.5,39.0,4.65,9.5,130.5,255.86,202.89
2016,11,19,8,0,621.0,45.0,4.9,10.0,173.0,312.74,254.08
2016,11,19,8,15,668.5,49.0,5.05,10.5,216.0,356.08,293.28
2016,11,19,8,30,716.0,53.0,5.2,11.0,259.0,400.27,332.03
2016,11,19,8,45,749.5,55.5,5.35,12.0,299.0,436.37,362.48
2016,11,19,9,0,783.0,58.0,5.5,13.0,339.0,471.81,391.42
2016,11,19,9,15,804.5,60.5,5.55,13.5,374.5,499.9,414.2
2016,11,19,9,30,826.0,63.0,5.6,14.0,410.0,526.22,434.98
2016,11,19,9,45,822.5,70.5,5.7,14.5,437.5,542.12,446.9
2016,11,19,10,0,819.0,78.0,5.8,15.0,465.0,555.11,456.21
2016,11,19,10,15,830.0,79.5,5.8,15.0,488.5,567.07,465.33
2016,11,19,10,30,841.0,81.0,5.8,15.0,512.0,576.36,472.18
2016,11,19,10,45,854.0,80.0,5.85,15.5,529.5,581.37,474.8
2016,11,19,11,0,867.0,79.0,5.9,16.0,547.0,582.35,474.14
2016,11,19,11,15,871.0,79.5,5.9,16.0,556.0,578.3,470.11
2016,11,19,11,30,875.0,80.0,5.9,16.0,565.0,571.35,463.66
2016,11,19,11,45,546.0,168.0,5.9,16.0,471.0,466.89,377.65
2016,11,19,12,0,217.0,256.0,5.9,16.0,377.0,364.7,293.06
2016,11,19,12,15,551.0,165.0,5.85,16.0,467.5,442.7,357.02
2016,11,19,12,30,885.0,74.0,5.8,16.0,558.0,503.85,404.65
2016,11,19,12,45,847.5,84.5,5.8,16.0,538.5,472.51,377.32
2016,11,19,13,0,810.0,95.0,5.8,16.0,519.0,441.34,350.08
2016,11,19,13,15,799.5,93.5,5.7,16.0,497.5,409.3,321.59
2016,11,19,13,30,789.0,92.0,5.6,16.0,476.0,375.93,291.53
2016,11,19,13,45,785.5,86.0,5.6,16.0,449.5,339.46,258.43
2016,11,19,14,0,782.0,80.0,5.6,16.0,423.0,301.57,223.61
2016,11,19,14,15,493.0,119.5,5.45,15.5,330.0,229.64,169.92
2016,11,19,14,30,204.0,159.0,5.3,15.0,237.0,185.03,141.8
2016,11,19,14,45,198.5,143.0,5.15,15.0,212.0,159.29,120.06
2016,11,19,15,0,193.0,127.0,5.0,15.0,187.0,133.84,99.06
2016,11,19,15,15,404.0,90.0,4.7,14.5,192.0,101.51,65.4
2016,11,19,15,30,615.0,53.0,4.4,14.0,197.0,54.12,29.05
2016,11,19,15,45,555.5,46.0,4.1,13.5,155.0,32.42,23.25
2016,11,19,16,0,496.0,39.0,3.8,13.0,113.0,28.64,19.59
2016,11,19,16,15,376.0,30.0,3.55,12.5,74.5,22.82,13.73
2016,11,19,16,30,256.0,21.0,3.3,12.0,36.0,16.71,1.83
2016,11,19,16,45,128.0,10.5,3.1,12.0,18.0,10.32,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,10.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,10.0,11.0,10.81,0.0
2016,11,20,7,15,72.0,26.0,0.95,10.5,34.5,57.93,30.99
2016,11,20,7,30,144.0,41.0,1.1,11.0,58.0,103.16,76.61
2016,11,20,7,45,167.0,59.0,1.25,11.5,87.0,136.04,106.42
2016,11,20,8,0,190.0,77.0,1.4,12.0,116.0,169.68,136.06
2016,11,20,8,15,205.5,94.0,1.4,12.0,145.0,199.58,162.23
2016,11,20,8,30,221.0,111.0,1.4,12.0,174.0,229.67,187.94
2016,11,20,8,45,230.0,127.0,1.45,12.5,201.0,255.47,209.22
2016,11,20,9,0,239.0,143.0,1.5,13.0,228.0,280.88,229.64
2016,11,20,9,15,119.5,134.5,1.5,13.0,177.0,205.6,167.65
2016,11,20,9,30,0.0,126.0,1.5,13.0,126.0,124.09,99.06
2016,11,20,9,45,1.5,140.5,1.5,13.5,141.5,139.19,111.36
2016,11,20,10,0,3.0,155.0,1.5,14.0,157.0,154.26,123.28
2016,11,20,10,15,43.0,190.0,1.45,14.0,212.5,216.14,173.87
2016,11,20,10,30,83.0,225.0,1.4,14.0,268.0,274.38,220.33
2016,11,20,10,45,93.0,234.5,1.4,14.5,284.0,288.33,230.46
2016,11,20,11,0,103.0,244.0,1.4,15.0,300.0,301.84,240.38
2016,11,20,11,15,60.5,224.5,1.5,15.0,258.0,256.04,203.72
2016,11,20,11,30,18.0,205.0,1.6,15.0,216.0,209.3,166.15
2016,11,20,11,45,18.0,205.0,1.75,15.0,215.5,208.52,165.72
2016,11,20,12,0,18.0,205.0,1.9,15.0,215.0,207.7,165.12
2016,11,20,12,15,9.0,146.5,2.0,14.5,151.5,146.06,115.6
2016,11,20,12,30,0.0,88.0,2.1,14.0,88.0,85.14,65.77
2016,11,20,12,45,91.0,162.5,2.25,14.0,210.0,198.05,158.81
2016,11,20,13,0,182.0,237.0,2.4,14.0,332.0,302.22,241.38
2016,11,20,13,15,116.5,220.0,2.4,13.5,280.0,252.97,202.11
2016,11,20,13,30,51.0,203.0,2.4,13.0,228.0,208.94,167.56
2016,11,20,13,45,25.5,123.5,2.4,13.0,136.0,125.7,99.76
2016,11,20,14,0,0.0,44.0,2.4,13.0,44.0,42.5,30.62
2016,11,20,14,15,66.5,102.5,2.35,12.5,127.5,111.87,87.36
2016,11,20,14,30,133.0,161.0,2.3,12.0,211.0,171.43,134.38
2016,11,20,14,45,125.0,145.0,2.25,12.0,188.0,148.36,115.0
2016,11,20,15,0,117.0,129.0,2.2,12.0,165.0,125.9,96.6
2016,11,20,15,15,106.5,111.0,2.0,11.5,140.0,102.39,78.09
2016,11,20,15,30,96.0,93.0,1.8,11.0,115.0,79.91,61.25
2016,11,20,15,45,80.5,74.0,1.6,11.0,89.5,61.44,49.42
2016,11,20,16,0,65.0,55.0,1.4,11.0,64.0,46.59,35.61
2016,11,20,16,15,32.5,37.5,1.3,10.5,42.0,33.78,23.16
2016,11,20,16,30,0.0,20.0,1.2,10.0,20.0,18.96,1.92
2016,11,20,16,45,0.0,10.0,1.1,10.0,10.0,9.83,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,47.0,6.0,1.25,7.5,7.0,0.0,0.0
2016,11,21,7,0,94.0,12.0,1.3,8.0,14.0,35.84,0.0
2016,11,21,7,15,239.0,24.5,1.6,8.5,47.5,109.21,56.99
2016,11,21,7,30,384.0,37.0,1.9,9.0,81.0,183.17,137.02
2016,11,21,7,45,474.0,45.0,2.2,9.5,123.5,237.76,186.73
2016,11,21,8,0,564.0,53.0,2.5,10.0,166.0,297.24,239.12
2016,11,21,8,15,617.5,58.5,2.6,10.0,209.0,342.52,279.62
2016,11,21,8,30,671.0,64.0,2.7,10.0,252.0,389.16,320.22
2016,11,21,8,45,720.0,65.0,2.8,10.5,294.5,427.68,352.77
2016,11,21,9,0,769.0,66.0,2.9,11.0,337.0,468.5,386.25
2016,11,21,9,15,792.5,68.5,3.0,11.0,373.0,497.26,410.05
2016,11,21,9,30,816.0,71.0,3.1,11.0,409.0,524.34,432.05
2016,11,21,9,45,418.0,123.5,3.25,11.5,297.0,369.37,305.4
2016,11,21,10,0,20.0,176.0,3.4,12.0,185.0,185.39,150.26
2016,11,21,10,15,203.0,187.5,3.45,12.0,289.5,308.63,253.84
2016,11,21,10,30,386.0,199.0,3.5,12.0,394.0,428.37,350.92
2016,11,21,10,45,201.0,197.0,3.6,12.5,299.0,314.89,257.06
2016,11,21,11,0,16.0,195.0,3.7,13.0,204.0,199.66,160.64
2016,11,21,11,15,77.0,224.5,3.75,13.0,267.0,265.15,214.78
2016,11,21,11,30,138.0,254.0,3.8,13.0,330.0,328.59,265.95
2016,11,21,11,45,267.0,237.5,3.85,13.5,384.5,380.07,307.26
2016,11,21,12,0,396.0,221.0,3.9,14.0,439.0,424.54,342.01
2016,11,21,12,15,284.5,235.0,3.9,14.0,391.0,372.29,299.31
2016,11,21,12,30,173.0,249.0,3.9,14.0,343.0,322.6,259.02
2016,11,21,12,45,259.5,231.0,3.95,14.0,367.5,338.89,271.84
2016,11,21,13,0,346.0,213.0,4.0,14.0,392.0,349.34,279.05
2016,11,21,13,15,343.5,204.5,3.95,14.0,376.5,327.63,260.49
2016,11,21,13,30,341.0,196.0,3.9,14.0,361.0,305.3,241.27
2016,11,21,13,45,596.0,132.0,3.9,14.0,398.5,315.54,243.1
2016,11,21,14,0,851.0,68.0,3.9,14.0,436.0,307.12,226.51
2016,11,21,14,15,831.5,65.5,3.85,13.5,402.0,264.73,188.1
2016,11,21,14,30,812.0,63.0,3.8,13.0,368.0,222.38,149.9
2016,11,21,14,45,782.5,60.5,3.75,13.0,328.5,178.67,111.76
2016,11,21,15,0,753.0,58.0,3.7,13.0,289.0,136.39,77.45
2016,11,21,15,15,710.0,53.5,3.35,12.5,246.0,93.06,47.7
2016,11,21,15,30,667.0,49.0,3.0,12.0,203.0,53.03,28.55
2016,11,21,15,45,592.0,44.0,2.7,11.5,158.5,33.85,24.72
2016,11,21,16,0,517.0,39.0,2.4,11.0,114.0,28.86,19.94
2016,11,21,16,15,393.5,29.5,2.1,10.5,74.5,22.55,13.53
2016,11,21,16,30,270.0,20.0,1.8,10.0,35.0,15.89,0.0
2016,11,21,16,45,135.0,10.0,1.5,9.5,17.5,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,57.0,5.5,0.45,5.5,6.5,0.0,0.0
2016,11,22,7,0,114.0,11.0,0.4,6.0,13.0,39.63,0.0
2016,11,22,7,15,268.0,22.5,0.35,6.0,47.0,114.16,54.13
2016,11,22,7,30,422.0,34.0,0.3,6.0,81.0,191.31,142.37
2016,11,22,7,45,509.0,41.5,0.3,6.5,124.0,245.04,191.19
2016,11,22,8,0,596.0,49.0,0.3,7.0,167.0,303.54,241.73
2016,11,22,8,15,649.0,54.0,0.3,7.5,210.5,348.74,280.55
2016,11,22,8,30,702.0,59.0,0.3,8.0,254.0,393.32,317.57
2016,11,22,8,45,738.5,62.5,0.3,9.0,295.0,431.43,347.65
2016,11,22,9,0,775.0,66.0,0.3,10.0,336.0,469.0,376.15
2016,11,22,9,15,798.5,69.0,0.4,10.5,372.5,498.37,399.09
2016,11,22,9,30,822.0,72.0,0.5,11.0,409.0,526.05,420.28
2016,11,22,9,45,842.0,73.0,0.65,12.0,440.5,547.66,436.22
2016,11,22,10,0,862.0,74.0,0.8,13.0,472.0,566.99,450.09
2016,11,22,10,15,873.0,75.5,0.85,13.5,496.0,579.28,458.34
2016,11,22,10,30,884.0,77.0,0.9,14.0,520.0,587.11,463.2
2016,11,22,10,45,891.0,78.0,1.0,14.5,537.0,591.16,465.54
2016,11,22,11,0,898.0,79.0,1.1,15.0,554.0,592.25,465.55
2016,11,22,11,15,901.5,79.5,1.1,15.0,563.5,587.86,461.45
2016,11,22,11,30,905.0,80.0,1.1,15.0,573.0,580.49,455.05
2016,11,22,11,45,906.5,79.5,1.1,15.0,574.5,568.05,444.78
2016,11,22,12,0,908.0,79.0,1.1,15.0,576.0,552.74,432.17
2016,11,22,12,15,906.0,78.5,1.1,15.0,570.0,532.84,415.88
2016,11,22,12,30,904.0,78.0,1.1,15.0,564.0,510.31,397.27
2016,11,22,12,45,791.5,100.0,1.1,15.0,517.5,456.38,354.88
2016,11,22,13,0,679.0,122.0,1.1,15.0,471.0,404.89,314.3
2016,11,22,13,15,682.5,115.0,1.1,15.0,453.5,376.96,290.7
2016,11,22,13,30,686.0,108.0,1.1,15.0,436.0,347.19,264.86
2016,11,22,13,45,768.0,89.0,1.1,15.0,436.0,331.92,248.1
2016,11,22,14,0,850.0,70.0,1.1,15.0,436.0,307.16,222.46
2016,11,22,14,15,776.0,71.5,1.1,14.5,385.5,255.2,179.26
2016,11,22,14,30,702.0,73.0,1.1,14.0,335.0,205.43,138.33
2016,11,22,14,45,662.0,73.0,1.1,14.0,299.0,166.86,105.98
2016,11,22,15,0,622.0,73.0,1.1,14.0,263.0,130.83,77.89
2016,11,22,15,15,586.5,65.5,1.0,13.5,223.5,91.29,50.65
2016,11,22,15,30,551.0,58.0,0.9,13.0,184.0,54.48,32.05
2016,11,22,15,45,486.5,50.5,0.8,12.5,144.0,36.73,27.21
2016,11,22,16,0,422.0,43.0,0.7,12.0,104.0,32.7,23.25
2016,11,22,16,15,322.0,31.5,0.75,11.5,68.0,24.57,15.13
2016,11,22,16,30,222.0,20.0,0.8,11.0,32.0,15.97,0.0
2016,11,22,16,45,111.0,10.0,0.85,10.5,16.0,9.83,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,7,15,208.5,17.5,1.6,6.5,40.0,90.15,35.97
2016,11,23,7,30,417.0,35.0,1.8,7.0,80.0,189.22,140.49
2016,11,23,7,45,510.5,42.5,2.0,7.5,123.5,245.0,192.29
2016,11,23,8,0,604.0,50.0,2.2,8.0,167.0,305.85,246.26
2016,11,23,8,15,658.0,55.5,2.35,8.5,211.0,352.16,287.61
2016,11,23,8,30,712.0,61.0,2.5,9.0,255.0,397.64,327.11
2016,11,23,8,45,746.5,64.5,2.7,9.5,296.5,435.0,359.1
2016,11,23,9,0,781.0,68.0,2.9,10.0,338.0,471.68,389.62
2016,11,23,9,15,805.0,71.0,3.0,10.5,374.5,501.4,413.59
2016,11,23,9,30,829.0,74.0,3.1,11.0,411.0,529.41,435.59
2016,11,23,9,45,838.0,78.5,3.25,11.5,441.0,548.89,450.47
2016,11,23,10,0,847.0,83.0,3.4,12.0,471.0,565.8,463.01
2016,11,23,10,15,858.0,84.5,3.35,12.0,495.0,577.96,471.99
2016,11,23,10,30,869.0,86.0,3.3,12.0,519.0,587.37,478.64
2016,11,23,10,45,876.0,87.0,3.3,12.5,536.0,591.14,480.04
2016,11,23,11,0,883.0,88.0,3.3,13.0,553.0,591.98,479.05
2016,11,23,11,15,886.0,88.5,3.3,13.0,562.0,587.1,474.42
2016,11,23,11,30,889.0,89.0,3.3,13.0,571.0,579.28,467.39
2016,11,23,11,45,887.5,90.0,3.3,13.0,572.0,566.65,456.46
2016,11,23,12,0,886.0,91.0,3.3,13.0,573.0,551.25,443.18
2016,11,23,12,15,883.0,90.5,3.35,13.0,566.5,530.91,425.94
2016,11,23,12,30,880.0,90.0,3.4,13.0,560.0,508.06,406.38
2016,11,23,12,45,870.0,90.5,3.5,13.5,545.0,480.65,382.19
2016,11,23,13,0,860.0,91.0,3.6,14.0,530.0,451.33,356.05
2016,11,23,13,15,850.0,89.0,3.6,13.5,508.5,417.89,327.29
2016,11,23,13,30,840.0,87.0,3.6,13.0,487.0,382.96,296.6
2016,11,23,13,45,825.5,85.0,3.65,13.0,458.5,345.28,262.63
2016,11,23,14,0,811.0,83.0,3.7,13.0,430.0,306.85,227.53
2016,11,23,14,15,789.0,80.0,3.7,13.0,395.5,265.11,189.69
2016,11,23,14,30,767.0,77.0,3.7,13.0,361.0,223.71,152.43
2016,11,23,14,45,734.0,73.5,3.7,13.0,321.5,177.87,113.05
2016,11,23,15,0,701.0,70.0,3.7,13.0,282.0,136.39,79.83
2016,11,23,15,15,653.0,64.5,3.35,12.0,239.0,94.23,51.35
2016,11,23,15,30,605.0,59.0,3.0,11.0,196.0,55.89,33.09
2016,11,23,15,45,531.0,51.5,2.65,10.5,152.5,37.79,28.34
2016,11,23,16,0,457.0,44.0,2.3,10.0,109.0,33.8,24.36
2016,11,23,16,15,327.5,32.5,2.05,9.0,70.5,25.67,16.14
2016,11,23,16,30,198.0,21.0,1.8,8.0,32.0,17.07,0.0
2016,11,23,16,45,99.0,10.5,1.55,7.5,16.0,10.32,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,186.0,18.5,0.85,2.5,38.0,83.71,27.01
2016,11,24,7,30,372.0,37.0,0.9,3.0,76.0,175.12,130.69
2016,11,24,7,45,467.0,46.5,0.95,4.0,119.5,231.99,183.18
2016,11,24,8,0,562.0,56.0,1.0,5.0,163.0,294.05,237.41
2016,11,24,8,15,621.0,62.0,1.05,5.5,207.5,341.8,279.47
2016,11,24,8,30,680.0,68.0,1.1,6.0,252.0,391.14,321.55
2016,11,24,8,45,713.0,74.0,1.2,7.0,293.5,429.34,353.12
2016,11,24,9,0,746.0,80.0,1.3,8.0,335.0,466.94,383.17
2016,11,24,9,15,773.0,83.5,1.35,8.5,372.5,497.75,407.51
2016,11,24,9,30,800.0,87.0,1.4,9.0,410.0,525.44,428.84
2016,11,24,9,45,816.0,77.0,1.45,10.0,428.0,532.85,433.6
2016,11,24,10,0,832.0,67.0,1.5,11.0,446.0,537.66,436.27
2016,11,24,10,15,846.0,82.0,1.5,11.5,484.5,566.13,456.49
2016,11,24,10,30,860.0,97.0,1.5,12.0,523.0,591.43,473.65
2016,11,24,10,45,874.5,96.5,1.5,13.0,542.0,597.83,475.96
2016,11,24,11,0,889.0,96.0,1.5,14.0,561.0,601.29,476.05
2016,11,24,11,15,893.5,96.5,1.45,14.5,570.5,597.2,470.92
2016,11,24,11,30,898.0,97.0,1.4,15.0,580.0,590.12,463.5
2016,11,24,11,45,903.5,95.0,1.35,15.5,583.0,578.04,452.31
2016,11,24,12,0,909.0,93.0,1.3,16.0,586.0,563.0,438.77
2016,11,24,12,15,906.5,92.5,1.15,16.0,579.5,542.54,421.13
2016,11,24,12,30,904.0,92.0,1.0,16.0,573.0,519.48,401.26
2016,11,24,12,45,899.5,90.5,0.9,16.5,559.0,492.05,377.42
2016,11,24,13,0,895.0,89.0,0.8,17.0,545.0,462.38,351.54
2016,11,24,13,15,885.0,87.5,0.8,17.0,522.5,428.47,323.28
2016,11,24,13,30,875.0,86.0,0.8,17.0,500.0,392.97,293.13
2016,11,24,13,45,859.5,84.0,0.8,17.0,471.0,353.84,259.62
2016,11,24,14,0,844.0,82.0,0.8,17.0,442.0,313.95,224.9
2016,11,24,14,15,821.5,79.0,0.8,16.5,406.5,270.89,187.91
2016,11,24,14,30,799.0,76.0,0.8,16.0,371.0,228.15,151.15
2016,11,24,14,45,767.5,72.5,0.8,16.0,330.5,184.1,114.36
2016,11,24,15,0,736.0,69.0,0.8,16.0,290.0,138.61,78.8
2016,11,24,15,15,688.0,63.5,0.8,15.0,246.0,94.95,50.14
2016,11,24,15,30,640.0,58.0,0.8,14.0,202.0,55.05,31.86
2016,11,24,15,45,564.0,50.5,0.8,13.0,157.0,36.99,27.36
2016,11,24,16,0,488.0,43.0,0.8,12.0,112.0,32.94,23.42
2016,11,24,16,15,354.0,32.0,0.85,11.0,72.0,25.27,15.6
2016,11,24,16,30,220.0,21.0,0.9,10.0,32.0,17.16,0.0
2016,11,24,16,45,110.0,10.5,0.95,9.5,16.0,10.32,0.0
2016,11,24,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,208.0,16.5,0.85,2.5,37.5,86.45,19.17
2016,11,25,7,30,416.0,33.0,0.8,3.0,75.0,184.19,135.84
2016,11,25,7,45,502.0,42.5,0.8,4.0,118.5,238.71,187.33
2016,11,25,8,0,588.0,52.0,0.8,5.0,162.0,298.02,239.38
2016,11,25,8,15,646.0,58.0,1.05,5.5,207.0,345.84,282.16
2016,11,25,8,30,704.0,64.0,1.3,6.0,252.0,395.22,325.1
2016,11,25,8,45,743.5,67.5,1.55,7.0,294.0,432.09,356.41
2016,11,25,9,0,783.0,71.0,1.8,8.0,336.0,471.05,388.37
2016,11,25,9,15,808.0,74.5,1.8,8.5,373.5,501.8,412.73
2016,11,25,9,30,833.0,78.0,1.8,9.0,411.0,530.86,435.07
2016,11,25,9,45,850.5,80.0,1.85,10.0,443.0,552.3,450.37
2016,11,25,10,0,868.0,82.0,1.9,11.0,475.0,571.36,463.43
2016,11,25,10,15,879.5,84.0,2.0,11.5,499.5,584.52,472.72
2016,11,25,10,30,891.0,86.0,2.1,12.0,524.0,594.87,479.67
2016,11,25,10,45,897.5,87.5,2.25,13.0,541.5,598.97,481.05
2016,11,25,11,0,904.0,89.0,2.4,14.0,559.0,600.08,479.99
2016,11,25,11,15,793.5,109.5,2.45,14.0,527.5,553.54,443.38
2016,11,25,11,30,683.0,130.0,2.5,14.0,496.0,505.34,405.4
2016,11,25,11,45,798.5,109.5,2.55,14.5,538.5,535.2,427.48
2016,11,25,12,0,914.0,89.0,2.6,15.0,581.0,559.5,444.1
2016,11,25,12,15,910.5,88.5,2.6,15.0,574.0,538.58,426.29
2016,11,25,12,30,907.0,88.0,2.6,15.0,567.0,515.08,406.4
2016,11,25,12,45,898.0,88.0,2.6,15.0,552.0,487.18,382.69
2016,11,25,13,0,889.0,88.0,2.6,15.0,537.0,457.24,356.9
2016,11,25,13,15,707.0,119.5,2.55,15.0,468.0,386.93,300.78
2016,11,25,13,30,525.0,151.0,2.5,15.0,399.0,326.05,252.66
2016,11,25,13,45,415.5,161.0,2.45,15.0,350.0,279.56,215.51
2016,11,25,14,0,306.0,171.0,2.4,15.0,301.0,241.18,185.51
2016,11,25,14,15,187.5,161.5,2.1,14.5,239.0,191.82,148.08
2016,11,25,14,30,69.0,152.0,1.8,14.0,177.0,152.12,119.58
2016,11,25,14,45,63.0,136.5,1.55,13.5,157.5,133.03,104.17
2016,11,25,15,0,57.0,121.0,1.3,13.0,138.0,114.42,89.16
2016,11,25,15,15,50.5,103.5,1.15,12.0,117.0,94.78,73.61
2016,11,25,15,30,44.0,86.0,1.0,11.0,96.0,75.84,58.81
2016,11,25,15,45,34.0,68.0,0.9,10.5,74.5,59.59,47.77
2016,11,25,16,0,24.0,50.0,0.8,10.0,53.0,44.64,33.9
2016,11,25,16,15,12.0,32.5,0.85,9.5,34.0,29.72,19.38
2016,11,25,16,30,0.0,15.0,0.9,9.0,15.0,14.48,0.0
2016,11,25,16,45,0.0,7.5,0.95,8.5,7.5,7.37,0.0
2016,11,25,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,7.0,4.0,3.85,0.0
2016,11,26,7,30,0.0,8.0,2.8,7.0,8.0,7.71,0.61
2016,11,26,7,45,0.0,13.5,2.75,7.5,13.5,13.01,5.48
2016,11,26,8,0,0.0,19.0,2.7,8.0,19.0,18.32,10.25
2016,11,26,8,15,0.0,24.5,2.75,8.0,24.5,23.64,15.01
2016,11,26,8,30,0.0,30.0,2.8,8.0,30.0,28.95,19.72
2016,11,26,8,45,0.0,35.0,2.9,8.5,35.0,33.79,23.91
2016,11,26,9,0,0.0,40.0,3.0,9.0,40.0,38.62,28.03
2016,11,26,9,15,0.0,25.0,3.1,9.0,25.0,24.13,15.39
2016,11,26,9,30,0.0,10.0,3.2,9.0,10.0,9.65,2.75
2016,11,26,9,45,0.0,41.0,3.35,9.0,41.0,39.6,28.72
2016,11,26,10,0,0.0,72.0,3.5,9.0,72.0,69.61,54.45
2016,11,26,10,15,0.0,83.0,3.5,8.5,83.0,80.28,63.57
2016,11,26,10,30,0.0,94.0,3.5,8.0,94.0,91.07,72.8
2016,11,26,10,45,0.0,88.5,3.55,8.0,88.5,85.64,68.06
2016,11,26,11,0,0.0,83.0,3.6,8.0,83.0,80.28,63.43
2016,11,26,11,15,0.0,100.5,3.5,8.0,100.5,97.32,77.88
2016,11,26,11,30,0.0,118.0,3.4,8.0,118.0,114.33,92.23
2016,11,26,11,45,9.0,158.5,3.35,8.0,163.5,158.32,129.3
2016,11,26,12,0,18.0,199.0,3.3,8.0,209.0,201.68,165.37
2016,11,26,12,15,45.5,216.0,3.15,8.0,240.0,231.35,189.93
2016,11,26,12,30,73.0,233.0,3.0,8.0,271.0,258.13,211.8
2016,11,26,12,45,83.5,229.0,2.9,8.0,272.0,255.74,209.59
2016,11,26,13,0,94.0,225.0,2.8,8.0,273.0,252.53,206.72
2016,11,26,13,15,321.0,184.5,2.85,8.0,337.0,297.37,241.17
2016,11,26,13,30,548.0,144.0,2.9,8.0,401.0,326.92,260.29
2016,11,26,13,45,333.0,164.0,2.95,8.0,317.5,256.74,204.45
2016,11,26,14,0,118.0,184.0,3.0,8.0,234.0,201.06,162.55
2016,11,26,14,15,345.0,141.0,3.0,8.0,270.0,209.64,161.65
2016,11,26,14,30,572.0,98.0,3.0,8.0,306.0,198.5,141.5
2016,11,26,14,45,515.0,99.0,3.0,8.0,271.0,163.85,112.75
2016,11,26,15,0,458.0,100.0,3.0,8.0,236.0,133.19,89.44
2016,11,26,15,15,419.5,88.5,2.8,7.5,199.0,97.58,64.12
2016,11,26,15,30,381.0,77.0,2.6,7.0,162.0,65.11,45.86
2016,11,26,15,45,310.0,65.0,2.45,7.0,124.0,48.87,38.75
2016,11,26,16,0,239.0,53.0,2.3,7.0,86.0,40.76,30.82
2016,11,26,16,15,119.5,38.0,2.15,7.0,54.5,31.17,20.7
2016,11,26,16,30,0.0,23.0,2.0,7.0,23.0,21.12,0.0
2016,11,26,16,45,0.0,11.5,1.95,7.0,11.5,11.3,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,19.0,4.5,8.0,29.5,59.39,0.0
2016,11,27,7,30,220.0,38.0,4.6,8.0,59.0,127.4,91.14
2016,11,27,7,45,325.5,49.5,4.75,8.0,99.0,182.18,142.25
2016,11,27,8,0,431.0,61.0,4.9,8.0,139.0,243.85,196.97
2016,11,27,8,15,497.0,68.5,5.0,8.0,181.0,291.99,240.5
2016,11,27,8,30,563.0,76.0,5.1,8.0,223.0,342.27,285.15
2016,11,27,8,45,615.0,80.0,5.2,8.5,264.5,384.09,321.48
2016,11,27,9,0,667.0,84.0,5.3,9.0,306.0,426.36,357.34
2016,11,27,9,15,697.5,88.0,5.3,9.0,342.5,457.84,384.14
2016,11,27,9,30,728.0,92.0,5.3,9.0,379.0,488.17,409.45
2016,11,27,9,45,787.5,83.5,5.35,9.5,416.0,517.7,433.33
2016,11,27,10,0,847.0,75.0,5.4,10.0,453.0,547.69,457.12
2016,11,27,10,15,860.0,76.5,5.3,10.0,478.0,561.09,467.36
2016,11,27,10,30,873.0,78.0,5.2,10.0,503.0,571.8,475.24
2016,11,27,10,45,886.5,77.5,5.15,10.5,521.5,576.41,477.39
2016,11,27,11,0,900.0,77.0,5.1,11.0,540.0,579.76,478.32
2016,11,27,11,15,904.5,77.5,5.0,11.0,550.0,576.23,474.33
2016,11,27,11,30,909.0,78.0,4.9,11.0,560.0,569.71,467.82
2016,11,27,11,45,910.5,78.0,4.8,11.5,562.5,558.11,456.26
2016,11,27,12,0,912.0,78.0,4.7,12.0,565.0,543.62,442.23
2016,11,27,12,15,495.5,155.5,4.6,12.0,420.0,396.35,322.55
2016,11,27,12,30,79.0,233.0,4.5,12.0,275.0,260.8,211.32
2016,11,27,12,45,481.0,157.0,4.45,12.0,399.0,364.32,294.81
2016,11,27,13,0,883.0,81.0,4.4,12.0,523.0,444.93,354.65
2016,11,27,13,15,770.5,96.5,4.3,12.0,471.0,388.8,307.13
2016,11,27,13,30,658.0,112.0,4.2,12.0,419.0,335.47,262.5
2016,11,27,13,45,488.0,139.5,4.15,12.0,360.0,281.77,219.18
2016,11,27,14,0,318.0,167.0,4.1,12.0,301.0,240.19,187.17
2016,11,27,14,15,363.0,146.0,3.9,11.5,287.0,217.87,165.9
2016,11,27,14,30,408.0,125.0,3.7,11.0,273.0,189.05,138.66
2016,11,27,14,45,380.5,116.5,3.55,11.0,242.5,157.6,112.19
2016,11,27,15,0,353.0,108.0,3.4,11.0,212.0,127.99,88.67
2016,11,27,15,15,329.0,93.5,2.95,10.5,179.0,95.56,64.97
2016,11,27,15,30,305.0,79.0,2.5,10.0,146.0,65.11,46.52
2016,11,27,15,45,264.5,64.0,2.1,9.5,113.0,48.07,37.64
2016,11,27,16,0,224.0,49.0,1.7,9.0,80.0,37.47,27.64
2016,11,27,16,15,112.0,35.5,1.55,8.0,51.0,29.25,18.93
2016,11,27,16,30,0.0,22.0,1.4,7.0,22.0,20.31,0.0
2016,11,27,16,45,0.0,11.0,1.25,6.5,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,2.0,15.5,2.65,9.0,15.5,15.67,0.0
2016,11,28,7,30,4.0,31.0,2.9,9.0,31.0,33.57,20.79
2016,11,28,7,45,15.5,48.0,3.2,9.0,50.5,58.26,43.31
2016,11,28,8,0,27.0,65.0,3.5,9.0,70.0,80.78,63.32
2016,11,28,8,15,36.0,83.0,3.7,9.0,91.5,103.9,83.76
2016,11,28,8,30,45.0,101.0,3.9,9.0,113.0,127.19,104.14
2016,11,28,8,45,51.0,116.5,4.1,9.0,132.5,146.34,120.75
2016,11,28,9,0,57.0,132.0,4.3,9.0,152.0,165.6,137.23
2016,11,28,9,15,41.5,141.5,4.4,9.0,156.5,167.37,138.53
2016,11,28,9,30,26.0,151.0,4.5,9.0,161.0,164.27,135.58
2016,11,28,9,45,56.5,171.5,4.65,9.5,196.0,205.74,170.35
2016,11,28,10,0,87.0,192.0,4.8,10.0,231.0,243.16,201.27
2016,11,28,10,15,73.0,199.0,4.95,10.0,233.0,241.8,199.66
2016,11,28,10,30,59.0,206.0,5.1,10.0,235.0,240.13,197.84
2016,11,28,10,45,89.5,219.5,5.25,10.5,265.0,269.49,221.88
2016,11,28,11,0,120.0,233.0,5.4,11.0,295.0,301.67,247.91
2016,11,28,11,15,151.5,238.0,5.45,11.0,317.0,321.16,263.84
2016,11,28,11,30,183.0,243.0,5.5,11.0,339.0,339.6,278.82
2016,11,28,11,45,341.5,214.5,5.55,11.5,395.0,392.06,321.8
2016,11,28,12,0,500.0,186.0,5.6,12.0,451.0,438.85,358.96
2016,11,28,12,15,478.5,194.5,5.6,12.0,446.5,424.94,346.47
2016,11,28,12,30,457.0,203.0,5.6,12.0,442.0,410.28,333.46
2016,11,28,12,45,380.0,207.5,5.6,12.0,403.0,366.37,297.05
2016,11,28,13,0,303.0,212.0,5.6,12.0,364.0,326.2,263.82
2016,11,28,13,15,167.5,198.5,5.55,12.0,282.0,251.16,202.93
2016,11,28,13,30,32.0,185.0,5.5,12.0,200.0,185.2,149.99
2016,11,28,13,45,16.0,125.0,5.45,12.0,132.5,124.6,99.84
2016,11,28,14,0,0.0,65.0,5.4,12.0,65.0,62.83,48.12
2016,11,28,14,15,42.5,108.0,5.3,11.5,123.5,111.9,88.62
2016,11,28,14,30,85.0,151.0,5.2,11.0,182.0,154.06,122.62
2016,11,28,14,45,77.0,136.5,5.15,11.0,162.5,134.8,106.5
2016,11,28,15,0,69.0,122.0,5.1,11.0,143.0,116.12,91.11
2016,11,28,15,15,60.0,104.0,4.8,10.5,120.5,95.38,74.41
2016,11,28,15,30,51.0,86.0,4.5,10.0,98.0,75.58,58.83
2016,11,28,15,45,41.5,67.5,4.2,9.5,76.0,59.07,47.43
2016,11,28,16,0,32.0,49.0,3.9,9.0,54.0,43.76,33.15
2016,11,28,16,15,16.0,32.0,3.55,8.5,34.5,29.23,18.77
2016,11,28,16,30,0.0,15.0,3.2,8.0,15.0,14.48,0.0
2016,11,28,16,45,0.0,7.5,2.85,7.5,7.5,7.37,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
