Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.5,13.0,1.3,2.5,33.5,82.81,0.0
2016,11,29,7,30,461.0,26.0,1.5,3.0,67.0,181.84,126.94
2016,11,29,7,45,560.0,32.5,1.7,3.5,110.5,238.55,185.22
2016,11,29,8,0,659.0,39.0,1.9,4.0,154.0,300.54,241.48
2016,11,29,8,15,713.0,43.0,2.05,4.5,198.0,346.23,283.55
2016,11,29,8,30,767.0,47.0,2.2,5.0,242.0,393.11,325.32
2016,11,29,8,45,805.0,49.5,2.35,6.0,284.0,431.7,358.52
2016,11,29,9,0,843.0,52.0,2.5,7.0,326.0,467.38,388.25
2016,11,29,9,15,865.5,54.0,2.6,7.5,363.0,496.28,412.17
2016,11,29,9,30,888.0,56.0,2.7,8.0,400.0,523.41,433.99
2016,11,29,9,45,904.5,57.0,2.85,9.0,431.5,544.19,449.58
2016,11,29,10,0,921.0,58.0,3.0,10.0,463.0,562.52,462.78
2016,11,29,10,15,930.5,59.0,3.0,10.5,487.5,574.4,470.95
2016,11,29,10,30,940.0,60.0,3.0,11.0,512.0,583.37,476.61
2016,11,29,10,45,946.0,61.0,3.0,11.5,529.5,587.4,478.24
2016,11,29,11,0,952.0,62.0,3.0,12.0,547.0,588.33,477.3
2016,11,29,11,15,955.0,62.5,2.95,12.0,556.5,583.97,472.85
2016,11,29,11,30,958.0,63.0,2.9,12.0,566.0,576.49,465.82
2016,11,29,11,45,957.0,63.5,2.9,12.5,567.5,563.82,453.92
2016,11,29,12,0,956.0,64.0,2.9,13.0,569.0,548.17,439.53
2016,11,29,12,15,953.0,63.5,2.9,13.0,562.5,527.65,421.91
2016,11,29,12,30,950.0,63.0,2.9,13.0,556.0,504.42,401.79
2016,11,29,12,45,938.5,65.0,2.9,13.0,541.5,477.32,378.19
2016,11,29,13,0,927.0,67.0,2.9,13.0,527.0,448.13,352.45
2016,11,29,13,15,917.5,65.5,2.85,13.0,505.5,414.46,322.52
2016,11,29,13,30,908.0,64.0,2.8,13.0,484.0,379.06,290.59
2016,11,29,13,45,892.0,63.5,2.8,13.0,455.5,340.99,256.09
2016,11,29,14,0,876.0,63.0,2.8,13.0,427.0,302.02,220.36
2016,11,29,14,15,856.0,60.5,2.75,12.5,393.0,259.61,182.08
2016,11,29,14,30,836.0,58.0,2.7,12.0,359.0,214.4,141.72
2016,11,29,14,45,804.5,56.0,2.7,12.0,319.5,170.69,104.06
2016,11,29,15,0,773.0,54.0,2.7,12.0,280.0,128.49,70.6
2016,11,29,15,15,730.0,50.0,2.3,11.0,237.5,85.56,42.45
2016,11,29,15,30,687.0,46.0,1.9,10.0,195.0,45.83,25.6
2016,11,29,15,45,615.5,40.5,1.55,9.5,151.5,31.1,22.41
2016,11,29,16,0,544.0,35.0,1.2,9.0,108.0,28.17,19.41
2016,11,29,16,15,416.0,26.0,1.2,8.0,69.0,21.54,12.37
2016,11,29,16,30,288.0,17.0,1.2,7.0,30.0,14.57,0.0
2016,11,29,16,45,144.0,8.5,1.2,6.5,15.0,8.36,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,192.5,13.5,0.3,4.5,30.0,64.49,0.0
2016,11,30,7,30,385.0,27.0,0.3,5.0,60.0,162.16,110.13
2016,11,30,7,45,485.0,34.5,0.3,5.5,101.0,216.81,165.36
2016,11,30,8,0,585.0,42.0,0.3,6.0,142.0,274.35,215.88
2016,11,30,8,15,642.0,47.0,0.45,6.5,185.0,320.16,256.73
2016,11,30,8,30,699.0,52.0,0.6,7.0,228.0,367.43,297.68
2016,11,30,8,45,734.5,55.5,0.8,8.0,268.0,404.3,329.05
2016,11,30,9,0,770.0,59.0,1.0,9.0,308.0,440.69,359.03
2016,11,30,9,15,795.0,62.0,1.2,9.5,344.5,470.48,383.65
2016,11,30,9,30,820.0,65.0,1.4,10.0,381.0,498.7,406.43
2016,11,30,9,45,840.0,66.0,1.6,11.0,412.0,520.23,422.78
2016,11,30,10,0,860.0,67.0,1.8,12.0,443.0,537.58,435.52
2016,11,30,10,15,733.5,99.0,1.9,12.0,432.0,511.06,414.23
2016,11,30,10,30,607.0,131.0,2.0,12.0,421.0,476.57,386.68
2016,11,30,10,45,755.0,101.0,2.15,12.5,474.5,525.07,424.88
2016,11,30,11,0,903.0,71.0,2.3,13.0,528.0,569.2,458.47
2016,11,30,11,15,907.5,71.5,2.35,13.0,538.0,565.92,454.97
2016,11,30,11,30,912.0,72.0,2.4,13.0,548.0,559.64,449.32
2016,11,30,11,45,915.0,71.5,2.45,13.5,551.0,548.58,438.99
2016,11,30,12,0,918.0,71.0,2.5,14.0,554.0,534.58,426.2
2016,11,30,12,15,916.0,71.0,2.55,14.0,548.5,515.77,410.19
2016,11,30,12,30,914.0,71.0,2.6,14.0,543.0,494.31,391.74
2016,11,30,12,45,905.0,71.5,2.65,14.0,529.0,467.71,368.87
2016,11,30,13,0,896.0,72.0,2.7,14.0,515.0,439.03,343.84
2016,11,30,13,15,886.0,70.5,2.7,14.0,494.0,406.15,314.85
2016,11,30,13,30,876.0,69.0,2.7,14.0,473.0,371.63,283.95
2016,11,30,13,45,856.5,69.0,2.75,14.0,444.5,331.97,248.59
2016,11,30,14,0,837.0,69.0,2.8,14.0,416.0,293.67,213.84
2016,11,30,14,15,816.0,66.5,2.75,13.5,382.5,252.41,176.84
2016,11,30,14,30,795.0,64.0,2.7,13.0,349.0,211.28,140.2
2016,11,30,14,45,756.5,62.0,2.7,12.5,309.5,168.34,103.98
2016,11,30,15,0,718.0,60.0,2.7,12.0,270.0,127.63,72.29
2016,11,30,15,15,671.0,55.5,2.35,11.5,228.5,86.62,45.43
2016,11,30,15,30,624.0,51.0,2.0,11.0,187.0,46.05,26.65
2016,11,30,15,45,535.5,45.5,1.7,10.5,143.5,32.86,23.88
2016,11,30,16,0,447.0,40.0,1.4,10.0,100.0,30.46,21.32
2016,11,30,16,15,223.5,34.0,1.3,9.5,64.0,26.52,16.35
2016,11,30,16,30,0.0,28.0,1.2,9.0,28.0,24.64,0.0
2016,11,30,16,45,0.0,14.0,1.1,8.5,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,179.0,13.5,1.55,4.5,28.5,60.42,0.0
2016,12,1,7,30,358.0,27.0,1.7,5.0,57.0,152.21,101.56
2016,12,1,7,45,472.5,34.5,1.9,5.5,99.0,211.32,162.27
2016,12,1,8,0,587.0,42.0,2.1,6.0,141.0,273.4,217.81
2016,12,1,8,15,646.0,47.0,2.2,6.5,184.0,319.97,260.15
2016,12,1,8,30,705.0,52.0,2.3,7.0,227.0,368.09,302.58
2016,12,1,8,45,749.5,54.5,2.45,8.0,269.0,408.02,336.74
2016,12,1,9,0,794.0,57.0,2.6,9.0,311.0,447.83,369.67
2016,12,1,9,15,819.5,59.5,2.7,9.5,348.0,477.76,394.33
2016,12,1,9,30,845.0,62.0,2.8,10.0,385.0,506.09,417.05
2016,12,1,9,45,865.0,63.5,2.9,10.5,417.0,526.42,432.95
2016,12,1,10,0,885.0,65.0,3.0,11.0,449.0,546.73,448.4
2016,12,1,10,15,897.0,66.0,3.05,11.0,474.0,559.71,458.45
2016,12,1,10,30,909.0,67.0,3.1,11.0,499.0,569.93,466.14
2016,12,1,10,45,917.0,68.0,3.15,11.5,517.0,575.08,468.83
2016,12,1,11,0,925.0,69.0,3.2,12.0,535.0,577.23,469.03
2016,12,1,11,15,929.5,69.5,3.25,12.0,545.5,573.91,465.68
2016,12,1,11,30,934.0,70.0,3.3,12.0,556.0,567.54,459.8
2016,12,1,11,45,935.0,70.0,3.4,12.5,558.0,555.78,448.84
2016,12,1,12,0,936.0,70.0,3.5,13.0,560.0,541.09,435.35
2016,12,1,12,15,934.0,70.0,3.5,13.0,555.0,522.05,418.75
2016,12,1,12,30,932.0,70.0,3.5,13.0,550.0,500.3,399.66
2016,12,1,12,45,925.5,70.0,3.55,13.0,536.5,473.98,376.64
2016,12,1,13,0,919.0,70.0,3.6,13.0,523.0,445.4,351.28
2016,12,1,13,15,910.5,69.0,3.55,12.5,502.5,413.0,322.79
2016,12,1,13,30,902.0,68.0,3.5,12.0,482.0,378.8,292.13
2016,12,1,13,45,890.5,66.0,3.45,12.0,454.5,341.1,257.53
2016,12,1,14,0,879.0,64.0,3.4,12.0,427.0,302.21,221.46
2016,12,1,14,15,859.5,61.5,3.35,11.5,393.0,259.97,183.06
2016,12,1,14,30,840.0,59.0,3.3,11.0,359.0,214.93,142.61
2016,12,1,14,45,811.5,56.0,3.25,11.0,320.0,170.78,104.29
2016,12,1,15,0,783.0,53.0,3.2,11.0,281.0,127.86,70.02
2016,12,1,15,15,739.5,49.5,2.8,10.0,238.5,85.06,42.08
2016,12,1,15,30,696.0,46.0,2.4,9.0,196.0,45.49,25.71
2016,12,1,15,45,626.0,40.0,2.0,8.5,152.0,30.71,22.14
2016,12,1,16,0,556.0,34.0,1.6,8.0,108.0,27.24,18.63
2016,12,1,16,15,427.0,25.5,1.5,7.0,69.0,21.08,11.97
2016,12,1,16,30,298.0,17.0,1.4,6.0,30.0,14.63,0.0
2016,12,1,16,45,149.0,8.5,1.3,5.5,15.0,8.36,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,231.0,12.0,1.5,0.5,30.0,72.06,0.0
2016,12,2,7,30,462.0,24.0,1.7,1.0,60.0,174.76,114.81
2016,12,2,7,45,561.0,30.0,1.95,2.0,103.0,231.56,178.66
2016,12,2,8,0,660.0,36.0,2.2,3.0,146.0,292.17,234.22
2016,12,2,8,15,715.0,40.5,2.3,3.5,190.0,338.4,277.18
2016,12,2,8,30,770.0,45.0,2.4,4.0,234.0,385.96,319.9
2016,12,2,8,45,806.0,47.5,2.55,5.0,275.5,421.18,350.83
2016,12,2,9,0,842.0,50.0,2.7,6.0,317.0,458.12,381.97
2016,12,2,9,15,865.0,52.5,2.9,6.5,354.5,487.81,407.06
2016,12,2,9,30,888.0,55.0,3.1,7.0,392.0,515.77,430.06
2016,12,2,9,45,900.0,58.0,3.3,8.0,423.0,536.51,445.89
2016,12,2,10,0,912.0,61.0,3.5,9.0,454.0,554.69,459.2
2016,12,2,10,15,922.5,62.0,3.55,9.0,479.0,567.14,468.97
2016,12,2,10,30,933.0,63.0,3.6,9.0,504.0,576.75,476.26
2016,12,2,10,45,939.0,64.0,3.7,9.5,521.5,580.94,478.34
2016,12,2,11,0,945.0,65.0,3.8,10.0,539.0,582.06,477.84
2016,12,2,11,15,948.0,65.5,3.8,10.0,549.0,577.95,473.68
2016,12,2,11,30,951.0,66.0,3.8,10.0,559.0,570.74,466.93
2016,12,2,11,45,951.5,66.5,3.85,10.5,561.0,559.17,455.8
2016,12,2,12,0,952.0,67.0,3.9,11.0,563.0,544.61,442.1
2016,12,2,12,15,949.5,66.5,3.9,11.0,557.5,524.66,424.59
2016,12,2,12,30,947.0,66.0,3.9,11.0,552.0,501.99,404.55
2016,12,2,12,45,939.5,66.0,3.9,11.5,538.0,475.02,379.95
2016,12,2,13,0,932.0,66.0,3.9,12.0,524.0,445.8,353.13
2016,12,2,13,15,923.0,65.0,3.9,12.0,503.0,412.97,323.54
2016,12,2,13,30,914.0,64.0,3.9,12.0,482.0,378.34,291.87
2016,12,2,13,45,898.5,63.0,3.9,12.0,454.0,340.06,256.78
2016,12,2,14,0,883.0,62.0,3.9,12.0,426.0,300.83,220.44
2016,12,2,14,15,862.5,60.0,3.8,11.5,392.0,258.77,182.1
2016,12,2,14,30,842.0,58.0,3.7,11.0,358.0,213.96,141.78
2016,12,2,14,45,810.0,55.5,3.65,11.0,318.5,169.74,103.53
2016,12,2,15,0,778.0,53.0,3.6,11.0,279.0,127.04,69.6
2016,12,2,15,15,733.5,49.0,3.1,10.0,236.5,84.03,41.48
2016,12,2,15,30,689.0,45.0,2.6,9.0,194.0,44.32,24.89
2016,12,2,15,45,614.0,40.0,2.1,8.0,150.0,30.74,22.21
2016,12,2,16,0,539.0,35.0,1.6,7.0,106.0,28.29,19.65
2016,12,2,16,15,407.0,26.0,1.5,6.0,67.5,21.64,12.46
2016,12,2,16,30,275.0,17.0,1.4,5.0,29.0,13.43,0.0
2016,12,2,16,45,137.5,8.5,1.35,4.5,14.5,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,207.5,11.5,0.95,4.5,27.5,64.89,0.0
2016,12,3,7,30,415.0,23.0,0.9,5.0,55.0,158.2,98.89
2016,12,3,7,45,515.0,30.0,0.9,6.0,96.0,214.89,162.1
2016,12,3,8,0,615.0,37.0,0.9,7.0,137.0,275.21,215.61
2016,12,3,8,15,672.0,41.5,1.05,7.5,180.0,320.8,256.85
2016,12,3,8,30,729.0,46.0,1.2,8.0,223.0,367.91,298.16
2016,12,3,8,45,765.0,49.5,1.4,9.0,264.0,405.54,330.4
2016,12,3,9,0,801.0,53.0,1.6,10.0,305.0,442.71,361.15
2016,12,3,9,15,825.5,55.0,1.75,11.0,341.5,469.39,382.62
2016,12,3,9,30,850.0,57.0,1.9,12.0,378.0,496.84,403.92
2016,12,3,9,45,863.0,60.0,2.1,13.0,408.5,517.59,419.54
2016,12,3,10,0,876.0,63.0,2.3,14.0,439.0,535.92,432.83
2016,12,3,10,15,887.5,64.5,2.4,14.5,463.5,549.22,442.36
2016,12,3,10,30,899.0,66.0,2.5,15.0,488.0,559.79,449.55
2016,12,3,10,45,907.0,66.5,2.6,15.5,506.0,564.53,452.11
2016,12,3,11,0,915.0,67.0,2.7,16.0,524.0,566.33,452.26
2016,12,3,11,15,919.5,67.5,2.75,16.0,534.0,563.25,449.19
2016,12,3,11,30,924.0,68.0,2.8,16.0,544.0,557.15,443.65
2016,12,3,11,45,925.0,68.0,2.9,16.5,546.5,545.71,433.18
2016,12,3,12,0,926.0,68.0,3.0,17.0,549.0,531.37,420.25
2016,12,3,12,15,924.0,67.5,3.1,17.0,543.5,512.22,404.13
2016,12,3,12,30,922.0,67.0,3.2,17.0,538.0,490.41,385.54
2016,12,3,12,45,914.0,67.5,3.3,17.0,525.0,464.41,363.24
2016,12,3,13,0,906.0,68.0,3.4,17.0,512.0,436.24,338.7
2016,12,3,13,15,897.0,67.0,3.4,17.0,491.5,404.25,310.47
2016,12,3,13,30,888.0,66.0,3.4,17.0,471.0,370.53,280.26
2016,12,3,13,45,875.5,64.0,3.4,17.0,444.0,333.22,246.7
2016,12,3,14,0,863.0,62.0,3.4,17.0,417.0,294.81,211.78
2016,12,3,14,15,844.0,60.0,3.2,16.5,384.0,253.97,175.19
2016,12,3,14,30,825.0,58.0,3.0,16.0,351.0,210.3,136.61
2016,12,3,14,45,798.5,55.0,2.8,15.5,313.0,167.27,100.08
2016,12,3,15,0,772.0,52.0,2.6,15.0,275.0,125.29,67.26
2016,12,3,15,15,729.5,48.0,2.2,14.0,233.0,82.74,39.88
2016,12,3,15,30,687.0,44.0,1.8,13.0,191.0,43.29,23.68
2016,12,3,15,45,618.5,38.5,1.45,12.0,148.5,29.33,20.57
2016,12,3,16,0,550.0,33.0,1.1,11.0,106.0,26.28,17.53
2016,12,3,16,15,422.0,25.0,1.1,10.0,67.5,20.6,11.34
2016,12,3,16,30,294.0,17.0,1.1,9.0,29.0,14.67,0.0
2016,12,3,16,45,147.0,8.5,1.15,8.5,14.5,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,175.5,12.0,0.3,7.5,25.0,56.68,0.0
2016,12,4,7,30,351.0,24.0,0.3,8.0,50.0,142.15,84.56
2016,12,4,7,45,457.5,32.0,0.35,8.5,90.0,199.98,148.59
2016,12,4,8,0,564.0,40.0,0.4,9.0,130.0,258.35,199.79
2016,12,4,8,15,625.5,45.0,0.5,9.5,172.5,304.78,240.77
2016,12,4,8,30,687.0,50.0,0.6,10.0,215.0,353.0,282.08
2016,12,4,8,45,727.0,53.5,0.7,10.5,255.5,391.36,314.59
2016,12,4,9,0,767.0,57.0,0.8,11.0,296.0,429.5,345.96
2016,12,4,9,15,793.5,60.0,1.0,11.5,333.0,459.92,371.07
2016,12,4,9,30,820.0,63.0,1.2,12.0,370.0,488.86,394.4
2016,12,4,9,45,805.0,73.5,1.4,13.0,396.0,502.8,404.74
2016,12,4,10,0,790.0,84.0,1.6,14.0,422.0,513.55,412.25
2016,12,4,10,15,804.0,86.0,1.75,14.5,446.5,527.82,422.86
2016,12,4,10,30,818.0,88.0,1.9,15.0,471.0,539.61,431.25
2016,12,4,10,45,828.0,89.0,2.1,15.5,489.0,545.55,435.22
2016,12,4,11,0,838.0,90.0,2.3,16.0,507.0,548.75,436.92
2016,12,4,11,15,842.5,91.0,2.4,16.0,517.0,546.21,434.5
2016,12,4,11,30,847.0,92.0,2.5,16.0,527.0,540.86,429.8
2016,12,4,11,45,781.0,103.5,2.6,16.5,506.0,507.31,402.46
2016,12,4,12,0,715.0,115.0,2.7,17.0,485.0,472.47,374.1
2016,12,4,12,15,778.5,103.0,2.7,16.5,502.5,476.81,376.88
2016,12,4,12,30,842.0,91.0,2.7,16.0,520.0,476.06,374.97
2016,12,4,12,45,618.0,140.5,2.7,16.0,451.0,404.63,318.24
2016,12,4,13,0,394.0,190.0,2.7,16.0,382.0,340.67,268.0
2016,12,4,13,15,438.5,172.0,2.7,16.0,378.0,326.83,255.42
2016,12,4,13,30,483.0,154.0,2.7,16.0,374.0,309.23,238.97
2016,12,4,13,45,502.5,140.0,2.7,16.0,357.0,283.72,215.96
2016,12,4,14,0,522.0,126.0,2.7,16.0,340.0,255.91,190.56
2016,12,4,14,15,470.5,123.0,2.45,15.5,304.0,218.92,159.89
2016,12,4,14,30,419.0,120.0,2.2,15.0,268.0,185.07,132.34
2016,12,4,14,45,366.0,117.5,1.95,14.5,236.5,154.91,108.8
2016,12,4,15,0,313.0,115.0,1.7,14.0,205.0,131.0,91.78
2016,12,4,15,15,279.0,100.5,1.5,13.0,171.5,100.13,70.07
2016,12,4,15,30,245.0,86.0,1.3,12.0,138.0,72.06,53.19
2016,12,4,15,45,196.0,69.5,1.15,11.5,105.0,55.2,43.59
2016,12,4,16,0,147.0,53.0,1.0,11.0,72.0,42.78,31.98
2016,12,4,16,15,73.5,35.0,1.0,10.5,44.5,30.18,19.14
2016,12,4,16,30,0.0,17.0,1.0,10.0,17.0,16.16,0.0
2016,12,4,16,45,0.0,8.5,1.0,9.5,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,64.5,13.5,1.4,7.0,18.0,29.61,0.0
2016,12,5,7,30,129.0,27.0,1.6,7.0,36.0,79.74,44.98
2016,12,5,7,45,184.0,43.0,1.8,7.5,66.0,122.57,92.44
2016,12,5,8,0,239.0,59.0,2.0,8.0,96.0,164.66,130.31
2016,12,5,8,15,274.0,73.5,2.0,8.0,129.0,200.2,162.41
2016,12,5,8,30,309.0,88.0,2.0,8.0,162.0,237.06,195.02
2016,12,5,8,45,340.5,100.0,2.0,8.5,194.5,270.53,223.79
2016,12,5,9,0,372.0,112.0,2.0,9.0,227.0,304.46,252.2
2016,12,5,9,15,395.5,120.0,2.0,9.5,255.5,330.31,273.41
2016,12,5,9,30,419.0,128.0,2.0,10.0,284.0,355.74,293.79
2016,12,5,9,45,387.0,146.0,2.05,10.5,299.5,362.56,298.52
2016,12,5,10,0,355.0,164.0,2.1,11.0,315.0,362.27,297.41
2016,12,5,10,15,615.5,119.0,2.1,11.0,398.5,461.79,378.06
2016,12,5,10,30,876.0,74.0,2.1,11.0,482.0,554.42,450.73
2016,12,5,10,45,888.5,73.5,2.15,11.5,500.5,558.94,452.49
2016,12,5,11,0,901.0,73.0,2.2,12.0,519.0,562.21,453.69
2016,12,5,11,15,905.5,73.5,2.2,12.5,529.0,559.29,449.74
2016,12,5,11,30,910.0,74.0,2.2,13.0,539.0,553.41,443.39
2016,12,5,11,45,912.5,73.5,2.25,13.5,542.0,542.51,433.23
2016,12,5,12,0,915.0,73.0,2.3,14.0,545.0,528.72,420.63
2016,12,5,12,15,912.5,72.5,2.35,14.0,540.0,509.67,404.49
2016,12,5,12,30,910.0,72.0,2.4,14.0,535.0,488.01,385.94
2016,12,5,12,45,898.0,73.5,2.45,14.0,521.0,461.69,363.34
2016,12,5,13,0,886.0,75.0,2.5,14.0,507.0,433.42,338.7
2016,12,5,13,15,876.5,74.0,2.45,14.0,486.5,400.42,309.62
2016,12,5,13,30,867.0,73.0,2.4,14.0,466.0,367.02,279.62
2016,12,5,13,45,851.0,71.5,2.4,14.0,439.0,329.69,246.12
2016,12,5,14,0,835.0,70.0,2.4,14.0,412.0,291.58,211.55
2016,12,5,14,15,814.0,68.0,2.3,13.5,379.0,251.3,175.48
2016,12,5,14,30,793.0,66.0,2.2,13.0,346.0,211.12,139.79
2016,12,5,14,45,758.5,63.0,2.1,13.0,307.5,168.35,103.53
2016,12,5,15,0,724.0,60.0,2.0,13.0,269.0,127.42,71.59
2016,12,5,15,15,677.5,55.5,1.7,12.0,227.5,86.5,45.19
2016,12,5,15,30,631.0,51.0,1.4,11.0,186.0,45.9,26.72
2016,12,5,15,45,552.0,44.5,1.1,10.5,143.5,32.12,23.21
2016,12,5,16,0,473.0,38.0,0.8,10.0,101.0,28.69,19.75
2016,12,5,16,15,340.5,28.0,0.75,9.5,64.0,21.77,12.33
2016,12,5,16,30,208.0,18.0,0.7,9.0,27.0,14.45,0.0
2016,12,5,16,45,104.0,9.0,0.7,8.5,13.5,8.85,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,121.5,12.0,1.4,2.5,20.5,42.32,0.0
2016,12,6,7,30,243.0,24.0,1.7,3.0,41.0,108.2,59.08
2016,12,6,7,45,323.0,36.0,2.05,4.0,76.0,158.73,120.24
2016,12,6,8,0,403.0,48.0,2.4,5.0,111.0,210.01,167.03
2016,12,6,8,15,459.5,56.0,2.55,5.5,148.0,252.36,205.71
2016,12,6,8,30,516.0,64.0,2.7,6.0,185.0,296.71,245.23
2016,12,6,8,45,553.5,70.0,2.9,6.5,221.5,332.07,276.56
2016,12,6,9,0,591.0,76.0,3.1,7.0,258.0,367.56,307.18
2016,12,6,9,15,615.0,81.0,3.2,7.5,290.0,395.22,330.53
2016,12,6,9,30,639.0,86.0,3.3,8.0,322.0,421.81,352.4
2016,12,6,9,45,761.5,74.5,3.4,8.5,379.0,478.43,398.42
2016,12,6,10,0,884.0,63.0,3.5,9.0,436.0,535.05,443.44
2016,12,6,10,15,896.5,64.5,3.5,9.5,461.5,549.1,453.4
2016,12,6,10,30,909.0,66.0,3.5,10.0,487.0,560.41,461.11
2016,12,6,10,45,918.0,66.5,3.55,10.5,505.5,565.9,464.15
2016,12,6,11,0,927.0,67.0,3.6,11.0,524.0,568.43,464.68
2016,12,6,11,15,931.5,67.5,3.65,11.0,534.5,565.52,461.62
2016,12,6,11,30,936.0,68.0,3.7,11.0,545.0,559.57,456.0
2016,12,6,11,45,937.5,68.0,3.75,11.0,548.0,548.52,446.17
2016,12,6,12,0,939.0,68.0,3.8,11.0,551.0,534.51,433.74
2016,12,6,12,15,937.5,68.0,3.8,11.0,546.0,516.16,417.48
2016,12,6,12,30,936.0,68.0,3.8,11.0,541.0,495.07,398.67
2016,12,6,12,45,924.5,69.5,3.8,11.0,527.5,468.51,375.12
2016,12,6,13,0,913.0,71.0,3.8,11.0,514.0,439.88,349.43
2016,12,6,13,15,903.5,69.5,3.8,11.0,493.5,407.28,320.02
2016,12,6,13,30,894.0,68.0,3.8,11.0,473.0,372.95,288.59
2016,12,6,13,45,880.5,66.5,3.8,11.0,445.5,335.84,254.4
2016,12,6,14,0,867.0,65.0,3.8,11.0,418.0,295.38,217.02
2016,12,6,14,15,846.5,62.5,3.7,10.5,385.0,253.63,178.91
2016,12,6,14,30,826.0,60.0,3.6,10.0,352.0,211.87,141.11
2016,12,6,14,45,796.5,57.0,3.5,10.0,313.5,168.54,103.47
2016,12,6,15,0,767.0,54.0,3.4,10.0,275.0,126.52,69.92
2016,12,6,15,15,722.0,50.0,3.0,9.0,232.5,84.23,42.25
2016,12,6,15,30,677.0,46.0,2.6,8.0,190.0,45.26,25.88
2016,12,6,15,45,603.5,40.5,2.25,7.5,147.5,31.29,22.74
2016,12,6,16,0,530.0,35.0,1.9,7.0,105.0,28.35,19.68
2016,12,6,16,15,399.5,26.0,1.7,6.5,67.0,21.68,12.41
2016,12,6,16,30,269.0,17.0,1.5,6.0,29.0,13.45,0.0
2016,12,6,16,45,134.5,8.5,1.35,5.5,14.5,8.36,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,180.5,11.0,0.45,1.0,23.0,55.76,0.0
2016,12,7,7,30,361.0,22.0,0.4,1.0,46.0,135.45,69.53
2016,12,7,7,45,471.0,29.0,0.4,1.5,85.5,194.62,145.97
2016,12,7,8,0,581.0,36.0,0.4,2.0,125.0,256.16,201.58
2016,12,7,8,15,640.5,41.0,0.5,2.5,166.5,301.83,243.25
2016,12,7,8,30,700.0,46.0,0.6,3.0,208.0,349.26,285.23
2016,12,7,8,45,527.0,77.0,0.75,3.5,212.0,326.78,270.53
2016,12,7,9,0,354.0,108.0,0.9,4.0,216.0,290.32,242.55
2016,12,7,9,15,361.5,121.0,1.05,4.0,242.5,313.55,262.98
2016,12,7,9,30,369.0,134.0,1.2,4.0,269.0,335.77,281.76
2016,12,7,9,45,306.5,155.5,1.35,4.5,274.5,325.3,272.61
2016,12,7,10,0,244.0,177.0,1.5,5.0,280.0,317.26,265.21
2016,12,7,10,15,122.0,154.5,1.6,5.5,206.0,224.23,187.12
2016,12,7,10,30,0.0,132.0,1.7,6.0,132.0,128.94,105.47
2016,12,7,10,45,11.0,160.0,1.85,6.5,165.5,162.49,133.85
2016,12,7,11,0,22.0,188.0,2.0,7.0,199.0,195.84,161.37
2016,12,7,11,15,214.5,192.5,1.95,7.0,301.5,309.67,256.74
2016,12,7,11,30,407.0,197.0,1.9,7.0,404.0,413.15,340.02
2016,12,7,11,45,450.5,188.0,1.85,7.5,418.5,419.34,343.14
2016,12,7,12,0,494.0,179.0,1.8,8.0,433.0,423.07,344.63
2016,12,7,12,15,375.0,201.0,1.6,7.5,392.5,375.33,305.57
2016,12,7,12,30,256.0,223.0,1.4,7.0,352.0,332.56,270.8
2016,12,7,12,45,367.5,196.0,1.25,7.0,376.5,346.67,280.97
2016,12,7,13,0,479.0,169.0,1.1,7.0,401.0,354.78,284.91
2016,12,7,13,15,328.0,184.5,1.25,7.0,340.5,296.67,238.62
2016,12,7,13,30,177.0,200.0,1.4,7.0,280.0,247.2,200.04
2016,12,7,13,45,124.5,186.0,1.55,7.0,241.0,210.43,170.56
2016,12,7,14,0,72.0,172.0,1.7,7.0,202.0,178.78,145.42
2016,12,7,14,15,36.0,143.5,1.8,7.0,158.5,141.26,114.98
2016,12,7,14,30,0.0,115.0,1.9,7.0,115.0,108.56,88.66
2016,12,7,14,45,0.0,102.5,2.0,7.0,102.5,96.56,78.52
2016,12,7,15,0,0.0,90.0,2.1,7.0,90.0,84.6,68.24
2016,12,7,15,15,0.0,76.5,1.9,6.5,76.5,71.82,57.22
2016,12,7,15,30,0.0,63.0,1.7,6.0,63.0,59.11,46.07
2016,12,7,15,45,0.0,48.5,1.5,6.0,48.5,45.87,36.13
2016,12,7,16,0,0.0,34.0,1.3,6.0,34.0,32.61,23.59
2016,12,7,16,15,0.0,21.5,1.25,5.5,21.5,20.76,11.73
2016,12,7,16,30,0.0,9.0,1.2,5.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.2,5.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,3.75,9.0,5.5,5.41,0.0
2016,12,8,7,30,0.0,11.0,3.8,9.0,11.0,10.61,0.19
2016,12,8,7,45,0.0,21.5,3.9,9.5,21.5,20.75,11.44
2016,12,8,8,0,0.0,32.0,4.0,10.0,32.0,30.9,20.62
2016,12,8,8,15,0.0,43.5,4.0,10.0,43.5,42.11,30.59
2016,12,8,8,30,0.0,55.0,4.0,10.0,55.0,53.6,40.72
2016,12,8,8,45,0.0,66.0,4.0,10.5,66.0,64.51,50.15
2016,12,8,9,0,0.0,77.0,4.0,11.0,77.0,75.39,59.4
2016,12,8,9,15,0.0,87.0,4.0,11.0,87.0,85.21,67.74
2016,12,8,9,30,0.0,97.0,4.0,11.0,97.0,95.01,75.98
2016,12,8,9,45,0.0,87.5,4.0,11.5,87.5,85.05,67.24
2016,12,8,10,0,0.0,78.0,4.0,12.0,78.0,75.45,58.86
2016,12,8,10,15,0.0,88.5,3.95,12.0,88.5,85.78,67.51
2016,12,8,10,30,0.0,99.0,3.9,12.0,99.0,96.08,76.08
2016,12,8,10,45,1.0,128.5,3.9,12.5,129.0,125.71,100.64
2016,12,8,11,0,2.0,158.0,3.9,13.0,159.0,155.27,124.81
2016,12,8,11,15,129.0,191.0,3.85,13.0,256.5,259.89,211.75
2016,12,8,11,30,256.0,224.0,3.8,13.0,354.0,358.84,291.55
2016,12,8,11,45,254.5,225.5,3.75,13.5,355.5,354.41,286.63
2016,12,8,12,0,253.0,227.0,3.7,14.0,357.0,349.18,281.4
2016,12,8,12,15,158.0,222.5,3.6,14.0,303.5,291.7,234.77
2016,12,8,12,30,63.0,218.0,3.5,14.0,250.0,238.5,191.64
2016,12,8,12,45,142.5,216.5,3.45,14.0,286.0,268.75,215.86
2016,12,8,13,0,222.0,215.0,3.4,14.0,322.0,293.73,234.86
2016,12,8,13,15,118.0,190.0,3.3,14.0,247.0,223.62,178.67
2016,12,8,13,30,14.0,165.0,3.2,14.0,172.0,161.8,129.57
2016,12,8,13,45,7.0,131.0,3.15,14.0,134.5,127.21,101.34
2016,12,8,14,0,0.0,97.0,3.1,14.0,97.0,93.18,73.29
2016,12,8,14,15,0.0,89.5,2.95,14.0,89.5,85.95,67.38
2016,12,8,14,30,0.0,82.0,2.8,14.0,82.0,78.74,61.41
2016,12,8,14,45,0.0,73.0,2.65,14.0,73.0,70.15,54.23
2016,12,8,15,0,0.0,64.0,2.5,14.0,64.0,61.59,46.99
2016,12,8,15,15,0.0,54.0,2.25,13.5,54.0,52.14,39.0
2016,12,8,15,30,0.0,44.0,2.0,13.0,44.0,42.5,30.71
2016,12,8,15,45,0.0,34.0,1.8,12.5,34.0,32.83,23.62
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,23.16,14.7
2016,12,8,16,15,0.0,15.0,1.55,12.0,15.0,14.47,6.19
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
