Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,30,923.0,64.0,1.1,9.0,473.0,554.93,447.91
2016,12,19,10,45,931.5,64.5,1.15,10.0,492.5,561.32,451.0
2016,12,19,11,0,940.0,65.0,1.2,11.0,512.0,564.73,451.64
2016,12,19,11,15,944.5,65.5,1.2,11.0,524.0,563.01,449.5
2016,12,19,11,30,949.0,66.0,1.2,11.0,536.0,558.22,444.89
2016,12,19,11,45,950.0,66.5,1.2,11.5,540.0,548.59,435.63
2016,12,19,12,0,951.0,67.0,1.2,12.0,544.0,535.96,423.91
2016,12,19,12,15,949.0,67.0,1.1,12.0,540.5,518.45,408.4
2016,12,19,12,30,947.0,67.0,1.0,12.0,537.0,498.17,390.49
2016,12,19,12,45,943.0,66.0,0.9,12.5,525.5,473.36,368.1
2016,12,19,13,0,939.0,65.0,0.8,13.0,514.0,446.09,343.49
2016,12,19,13,15,930.0,64.0,0.95,13.0,495.0,414.61,317.14
2016,12,19,13,30,921.0,63.0,1.1,13.0,476.0,381.24,288.38
2016,12,19,13,45,907.0,62.0,1.25,13.0,450.0,344.59,256.24
2016,12,19,14,0,893.0,61.0,1.4,13.0,424.0,306.76,222.4
2016,12,19,14,15,874.0,59.0,1.3,12.5,391.5,265.86,185.77
2016,12,19,14,30,855.0,57.0,1.2,12.0,359.0,224.62,148.99
2016,12,19,14,45,824.5,55.0,1.2,11.5,321.0,178.82,109.93
2016,12,19,15,0,794.0,53.0,1.2,11.0,283.0,136.79,76.3
2016,12,19,15,15,752.5,49.0,1.15,10.0,242.0,93.67,46.73
2016,12,19,15,30,711.0,45.0,1.1,9.0,201.0,53.37,27.03
2016,12,19,15,45,644.0,40.0,1.05,8.0,158.0,30.39,21.97
2016,12,19,16,0,577.0,35.0,1.0,7.0,115.0,27.81,19.36
2016,12,19,16,15,456.0,27.0,1.0,6.5,75.5,22.15,13.4
2016,12,19,16,30,335.0,19.0,1.0,6.0,36.0,16.26,0.11
2016,12,19,16,45,167.5,9.5,1.05,5.5,18.0,9.34,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,154.0,7.5,0.95,1.5,14.0,42.51,0.0
2016,12,20,7,30,308.0,15.0,0.9,2.0,28.0,95.38,0.0
2016,12,20,7,45,439.0,23.5,0.85,3.0,66.0,168.51,114.02
2016,12,20,8,0,570.0,32.0,0.8,4.0,104.0,235.54,179.86
2016,12,20,8,15,640.5,37.0,0.95,4.5,146.5,284.13,224.85
2016,12,20,8,30,711.0,42.0,1.1,5.0,189.0,335.28,270.62
2016,12,20,8,45,754.5,45.5,1.3,6.0,231.0,375.49,306.2
2016,12,20,9,0,798.0,49.0,1.5,7.0,273.0,415.78,340.62
2016,12,20,9,15,826.5,51.5,1.5,7.5,311.0,445.41,365.48
2016,12,20,9,30,855.0,54.0,1.5,8.0,349.0,475.97,390.18
2016,12,20,9,45,869.5,57.5,1.5,9.0,381.5,499.13,407.52
2016,12,20,10,0,884.0,61.0,1.5,10.0,414.0,519.96,422.44
2016,12,20,10,15,898.0,62.5,1.45,10.5,441.0,535.84,433.57
2016,12,20,10,30,912.0,64.0,1.4,11.0,468.0,549.07,442.3
2016,12,20,10,45,920.0,65.5,1.4,12.0,487.5,556.33,445.69
2016,12,20,11,0,928.0,67.0,1.4,13.0,507.0,560.65,446.63
2016,12,20,11,15,933.0,67.5,1.3,13.0,519.5,559.31,444.17
2016,12,20,11,30,938.0,68.0,1.2,13.0,532.0,554.94,439.24
2016,12,20,11,45,940.0,68.0,1.1,13.5,536.5,545.49,429.52
2016,12,20,12,0,942.0,68.0,1.0,14.0,541.0,533.05,417.39
2016,12,20,12,15,940.5,68.0,0.8,14.0,537.5,516.02,401.61
2016,12,20,12,30,939.0,68.0,0.6,14.0,534.0,496.21,383.41
2016,12,20,12,45,935.5,67.0,0.45,14.5,523.0,471.87,361.22
2016,12,20,13,0,932.0,66.0,0.3,15.0,512.0,445.07,336.89
2016,12,20,13,15,923.5,65.0,0.3,14.5,493.5,414.03,311.35
2016,12,20,13,30,915.0,64.0,0.3,14.0,475.0,381.1,283.62
2016,12,20,13,45,903.0,62.5,0.35,14.0,449.0,344.85,252.44
2016,12,20,14,0,891.0,61.0,0.4,14.0,423.0,307.31,219.53
2016,12,20,14,15,872.0,59.0,0.45,13.5,391.0,266.52,184.12
2016,12,20,14,30,853.0,57.0,0.5,13.0,359.0,225.4,148.3
2016,12,20,14,45,826.0,54.5,0.6,13.0,321.5,179.79,109.65
2016,12,20,15,0,799.0,52.0,0.7,13.0,284.0,137.66,75.98
2016,12,20,15,15,758.0,48.0,0.75,12.0,243.0,94.33,46.38
2016,12,20,15,30,717.0,44.0,0.8,11.0,202.0,53.75,26.37
2016,12,20,15,45,651.5,39.0,0.9,10.5,159.0,29.38,20.83
2016,12,20,16,0,586.0,34.0,1.0,10.0,116.0,26.74,18.16
2016,12,20,16,15,466.5,26.5,1.05,9.0,76.5,21.55,12.78
2016,12,20,16,30,347.0,19.0,1.1,8.0,37.0,16.17,0.88
2016,12,20,16,45,173.5,9.5,1.15,7.5,18.5,9.34,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,10.0,1.0,5.5,10.0,9.83,0.0
2016,12,21,7,30,0.0,20.0,0.9,6.0,20.0,19.66,0.0
2016,12,21,7,45,145.5,31.0,0.85,6.5,49.0,92.46,61.53
2016,12,21,8,0,291.0,42.0,0.8,7.0,78.0,156.37,119.32
2016,12,21,8,15,336.0,54.0,0.7,7.5,111.5,193.76,153.16
2016,12,21,8,30,381.0,66.0,0.6,8.0,145.0,233.18,187.63
2016,12,21,8,45,407.5,77.5,0.55,8.5,177.5,265.83,215.78
2016,12,21,9,0,434.0,89.0,0.5,9.0,210.0,298.62,243.08
2016,12,21,9,15,454.5,98.0,0.5,9.5,240.0,325.71,265.16
2016,12,21,9,30,475.0,107.0,0.5,10.0,270.0,352.18,286.12
2016,12,21,9,45,479.5,119.0,0.5,10.5,296.5,373.11,302.08
2016,12,21,10,0,484.0,131.0,0.5,11.0,323.0,392.46,316.4
2016,12,21,10,15,551.0,123.5,0.4,11.5,356.5,421.82,337.87
2016,12,21,10,30,618.0,116.0,0.3,12.0,390.0,453.08,359.98
2016,12,21,10,45,762.0,91.5,0.2,12.5,443.0,502.44,395.36
2016,12,21,11,0,906.0,67.0,0.1,13.0,496.0,549.3,427.58
2016,12,21,11,15,911.0,67.5,0.15,13.5,508.5,548.15,425.0
2016,12,21,11,30,916.0,68.0,0.2,14.0,521.0,544.03,420.77
2016,12,21,11,45,917.0,68.5,0.3,15.0,525.5,534.91,412.53
2016,12,21,12,0,918.0,69.0,0.4,16.0,530.0,522.89,401.99
2016,12,21,12,15,916.5,68.5,0.35,16.0,526.5,505.83,387.56
2016,12,21,12,30,915.0,68.0,0.3,16.0,523.0,486.07,370.89
2016,12,21,12,45,910.0,67.5,0.3,16.0,512.0,462.2,351.26
2016,12,21,13,0,905.0,67.0,0.3,16.0,501.0,435.99,329.41
2016,12,21,13,15,896.5,66.0,0.3,16.0,482.5,405.77,304.04
2016,12,21,13,30,888.0,65.0,0.3,16.0,464.0,373.71,276.65
2016,12,21,13,45,874.0,64.0,0.3,16.0,439.0,338.24,246.12
2016,12,21,14,0,860.0,63.0,0.3,16.0,414.0,301.65,214.18
2016,12,21,14,15,841.0,61.0,0.3,15.5,382.5,259.65,178.11
2016,12,21,14,30,822.0,59.0,0.3,15.0,351.0,219.62,143.5
2016,12,21,14,45,794.0,56.5,0.35,15.0,314.5,177.69,108.24
2016,12,21,15,0,766.0,54.0,0.4,15.0,278.0,136.8,75.87
2016,12,21,15,15,724.5,50.0,0.5,14.0,237.5,94.86,47.39
2016,12,21,15,30,683.0,46.0,0.6,13.0,197.0,55.77,27.91
2016,12,21,15,45,617.0,41.0,0.7,12.5,155.0,31.18,22.26
2016,12,21,16,0,551.0,36.0,0.8,12.0,113.0,28.64,19.69
2016,12,21,16,15,434.0,27.5,0.9,11.0,75.0,22.48,13.51
2016,12,21,16,30,317.0,19.0,1.0,10.0,37.0,16.07,1.59
2016,12,21,16,45,158.5,9.5,1.1,9.5,18.5,9.34,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,133.5,7.5,0.25,6.5,12.0,7.37,0.0
2016,12,22,7,30,267.0,15.0,0.2,7.0,24.0,84.07,0.0
2016,12,22,7,45,401.0,23.5,0.15,7.5,61.0,155.75,101.03
2016,12,22,8,0,535.0,32.0,0.1,8.0,98.0,222.91,166.12
2016,12,22,8,15,609.0,37.5,0.15,8.5,140.5,272.21,210.05
2016,12,22,8,30,683.0,43.0,0.2,9.0,183.0,324.38,254.87
2016,12,22,8,45,728.0,47.0,0.3,9.5,224.5,365.13,290.01
2016,12,22,9,0,773.0,51.0,0.4,10.0,266.0,406.12,324.27
2016,12,22,9,15,803.0,54.0,0.35,10.5,304.5,438.85,350.1
2016,12,22,9,30,833.0,57.0,0.3,11.0,343.0,470.36,374.01
2016,12,22,9,45,852.0,59.5,0.3,12.0,376.0,494.33,391.14
2016,12,22,10,0,871.0,62.0,0.3,13.0,409.0,514.18,404.66
2016,12,22,10,15,885.5,63.5,0.35,13.5,436.0,530.36,416.26
2016,12,22,10,30,900.0,65.0,0.4,14.0,463.0,543.96,425.66
2016,12,22,10,45,909.0,66.5,0.45,14.5,483.0,551.91,430.68
2016,12,22,11,0,918.0,68.0,0.5,15.0,503.0,556.94,433.4
2016,12,22,11,15,922.5,68.5,0.65,15.0,515.0,555.58,433.1
2016,12,22,11,30,927.0,69.0,0.8,15.0,527.0,551.21,430.32
2016,12,22,11,45,927.5,69.5,0.95,15.5,531.5,541.82,422.7
2016,12,22,12,0,928.0,70.0,1.1,16.0,536.0,529.5,412.53
2016,12,22,12,15,926.0,70.0,1.25,16.0,532.5,512.62,399.29
2016,12,22,12,30,924.0,70.0,1.4,16.0,529.0,493.02,383.49
2016,12,22,12,45,918.0,69.5,1.6,16.0,517.5,468.58,363.64
2016,12,22,13,0,912.0,69.0,1.8,16.0,506.0,441.82,341.27
2016,12,22,13,15,903.5,68.0,1.85,15.5,488.0,411.45,315.6
2016,12,22,13,30,895.0,67.0,1.9,15.0,470.0,379.22,287.71
2016,12,22,13,45,882.0,65.5,1.95,15.0,444.5,343.39,255.85
2016,12,22,14,0,869.0,64.0,2.0,15.0,419.0,306.37,222.47
2016,12,22,14,15,850.0,62.0,1.75,14.5,387.5,264.07,184.77
2016,12,22,14,30,831.0,60.0,1.5,14.0,356.0,223.7,148.73
2016,12,22,14,45,805.5,57.0,1.3,14.0,319.5,181.34,112.04
2016,12,22,15,0,780.0,54.0,1.1,14.0,283.0,139.8,78.31
2016,12,22,15,15,739.0,50.0,0.95,13.0,242.0,97.23,48.83
2016,12,22,15,30,698.0,46.0,0.8,12.0,201.0,57.45,28.51
2016,12,22,15,45,632.0,41.0,0.7,11.5,158.5,31.1,22.3
2016,12,22,16,0,566.0,36.0,0.6,11.0,116.0,28.55,19.73
2016,12,22,16,15,449.5,28.0,0.55,10.5,77.0,22.91,13.99
2016,12,22,16,30,333.0,20.0,0.5,10.0,38.0,17.06,2.85
2016,12,22,16,45,166.5,10.0,0.5,10.0,19.0,9.83,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,3.75,6.0,3.0,2.95,0.0
2016,12,23,7,30,0.0,6.0,3.9,6.0,6.0,5.9,0.0
2016,12,23,7,45,0.0,16.0,4.1,6.5,16.0,15.44,5.95
2016,12,23,8,0,0.0,26.0,4.3,7.0,26.0,25.1,15.58
2016,12,23,8,15,0.0,38.0,4.35,7.0,38.0,36.72,26.07
2016,12,23,8,30,0.0,50.0,4.4,7.0,50.0,48.78,36.86
2016,12,23,8,45,0.0,61.5,4.5,7.5,61.5,60.22,46.94
2016,12,23,9,0,0.0,73.0,4.6,8.0,73.0,71.63,56.83
2016,12,23,9,15,0.0,84.0,4.6,8.0,84.0,82.47,66.21
2016,12,23,9,30,0.0,95.0,4.6,8.0,95.0,93.29,75.48
2016,12,23,9,45,0.0,85.0,4.65,8.5,85.0,82.68,66.09
2016,12,23,10,0,0.0,75.0,4.7,9.0,75.0,72.52,57.13
2016,12,23,10,15,0.0,42.5,4.65,9.0,42.5,41.05,29.93
2016,12,23,10,30,0.0,10.0,4.6,9.0,10.0,9.65,2.72
2016,12,23,10,45,0.0,76.5,4.55,9.0,76.5,73.97,58.14
2016,12,23,11,0,0.0,143.0,4.5,9.0,143.0,139.49,113.67
2016,12,23,11,15,0.0,95.5,4.35,9.0,95.5,92.48,73.7
2016,12,23,11,30,0.0,48.0,4.2,9.0,48.0,46.38,34.31
2016,12,23,11,45,23.5,129.5,4.05,9.5,141.5,138.67,112.78
2016,12,23,12,0,47.0,211.0,3.9,10.0,235.0,229.35,187.74
2016,12,23,12,15,23.5,148.5,3.75,10.0,160.5,155.62,126.32
2016,12,23,12,30,0.0,86.0,3.6,10.0,86.0,83.19,65.43
2016,12,23,12,45,0.0,82.5,3.45,10.0,82.5,79.79,62.65
2016,12,23,13,0,0.0,79.0,3.3,10.0,79.0,76.4,59.82
2016,12,23,13,15,0.0,51.0,3.35,10.0,51.0,49.28,36.75
2016,12,23,13,30,0.0,23.0,3.4,10.0,23.0,22.2,13.53
2016,12,23,13,45,0.0,19.0,3.5,10.0,19.0,18.34,10.22
2016,12,23,14,0,0.0,15.0,3.6,10.0,15.0,14.47,6.9
2016,12,23,14,15,0.0,44.0,3.7,9.5,44.0,42.5,31.23
2016,12,23,14,30,0.0,73.0,3.8,9.0,73.0,70.47,55.52
2016,12,23,14,45,0.0,65.0,3.9,9.0,65.0,62.83,48.98
2016,12,23,15,0,0.0,57.0,4.0,9.0,57.0,55.08,42.31
2016,12,23,15,15,0.0,49.0,3.85,8.5,49.0,47.33,35.65
2016,12,23,15,30,0.0,41.0,3.7,8.0,41.0,39.59,28.89
2016,12,23,15,45,0.0,32.0,3.55,7.5,32.0,30.89,22.47
2016,12,23,16,0,0.0,23.0,3.4,7.0,23.0,22.19,14.33
2016,12,23,16,15,0.0,15.0,3.3,6.5,15.0,14.47,6.93
2016,12,23,16,30,0.0,7.0,3.2,6.0,7.0,6.75,0.0
2016,12,23,16,45,0.0,3.5,3.15,6.0,3.5,3.44,0.0
2016,12,23,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,68.5,8.0,2.9,3.0,10.5,7.86,0.0
2016,12,24,7,30,137.0,16.0,3.0,3.0,21.0,51.08,0.0
2016,12,24,7,45,287.0,27.0,3.15,3.5,56.0,128.07,83.54
2016,12,24,8,0,437.0,38.0,3.3,4.0,91.0,199.59,153.64
2016,12,24,8,15,519.5,45.0,3.5,4.0,132.5,250.14,200.74
2016,12,24,8,30,602.0,52.0,3.7,4.0,174.0,304.41,250.12
2016,12,24,8,45,661.5,55.5,3.9,4.5,216.0,348.24,289.77
2016,12,24,9,0,721.0,59.0,4.1,5.0,258.0,391.51,328.07
2016,12,24,9,15,754.0,62.5,4.2,5.0,296.0,425.26,358.13
2016,12,24,9,30,787.0,66.0,4.3,5.0,334.0,458.02,386.65
2016,12,24,9,45,821.5,65.5,4.4,5.5,369.0,485.82,409.83
2016,12,24,10,0,856.0,65.0,4.5,6.0,404.0,511.98,431.12
2016,12,24,10,15,870.5,66.5,4.5,6.0,431.0,528.04,444.26
2016,12,24,10,30,885.0,68.0,4.5,6.0,458.0,539.87,453.7
2016,12,24,10,45,556.5,139.0,4.55,6.5,388.0,443.03,371.81
2016,12,24,11,0,228.0,210.0,4.6,7.0,318.0,333.8,278.68
2016,12,24,11,15,574.5,139.5,4.55,7.0,421.5,449.37,376.08
2016,12,24,11,30,921.0,69.0,4.5,7.0,525.0,549.43,457.43
2016,12,24,11,45,924.0,69.0,4.5,7.0,530.0,541.03,449.02
2016,12,24,12,0,927.0,69.0,4.5,7.0,535.0,529.68,438.45
2016,12,24,12,15,926.0,69.0,4.5,7.0,532.5,513.48,423.68
2016,12,24,12,30,925.0,69.0,4.5,7.0,530.0,494.53,406.34
2016,12,24,12,45,912.0,71.5,4.5,7.0,518.0,470.14,384.22
2016,12,24,13,0,899.0,74.0,4.5,7.0,506.0,443.7,360.0
2016,12,24,13,15,891.0,72.5,4.45,7.0,488.0,413.47,332.1
2016,12,24,13,30,883.0,71.0,4.4,7.0,470.0,381.39,302.11
2016,12,24,13,45,476.5,122.5,4.4,7.0,337.0,265.86,210.92
2016,12,24,14,0,70.0,174.0,4.4,7.0,204.0,181.66,148.71
2016,12,24,14,15,35.0,93.5,4.25,7.0,108.5,97.58,78.0
2016,12,24,14,30,0.0,13.0,4.1,7.0,13.0,12.54,5.36
2016,12,24,14,45,0.0,11.5,4.0,7.0,11.5,11.09,4.1
2016,12,24,15,0,0.0,10.0,3.9,7.0,10.0,9.64,2.84
2016,12,24,15,15,345.5,29.5,3.45,6.0,107.0,50.37,24.73
2016,12,24,15,30,691.0,49.0,3.0,5.0,204.0,62.65,32.75
2016,12,24,15,45,628.0,43.0,2.6,4.5,162.0,32.82,24.54
2016,12,24,16,0,565.0,37.0,2.2,4.0,120.0,29.34,21.06
2016,12,24,16,15,447.5,29.0,1.95,3.5,80.5,23.73,15.28
2016,12,24,16,30,330.0,21.0,1.7,3.0,41.0,16.42,4.16
2016,12,24,16,45,165.0,10.5,1.5,2.5,20.5,10.32,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,2.0,9.5,9.34,0.0
2016,12,25,7,30,0.0,19.0,1.0,2.0,19.0,18.68,0.0
2016,12,25,7,45,171.5,29.0,1.15,2.5,50.0,96.2,62.13
2016,12,25,8,0,343.0,39.0,1.3,3.0,81.0,169.65,130.63
2016,12,25,8,15,404.5,49.5,1.4,3.5,117.5,213.43,170.99
2016,12,25,8,30,466.0,60.0,1.5,4.0,154.0,260.02,212.74
2016,12,25,8,45,516.5,66.0,1.6,4.5,191.0,299.49,247.84
2016,12,25,9,0,567.0,72.0,1.7,5.0,228.0,339.94,282.88
2016,12,25,9,15,602.0,75.0,1.75,5.5,262.0,370.57,308.98
2016,12,25,9,30,637.0,78.0,1.8,6.0,296.0,400.71,334.01
2016,12,25,9,45,744.0,71.0,1.85,6.5,349.0,453.53,376.78
2016,12,25,10,0,851.0,64.0,1.9,7.0,402.0,508.54,420.19
2016,12,25,10,15,865.0,65.5,1.9,7.0,428.5,522.55,431.03
2016,12,25,10,30,879.0,67.0,1.9,7.0,455.0,536.04,441.38
2016,12,25,10,45,891.0,67.5,1.95,7.5,475.5,544.7,447.14
2016,12,25,11,0,903.0,68.0,2.0,8.0,496.0,550.55,450.49
2016,12,25,11,15,907.5,68.5,1.95,8.0,508.5,549.54,448.68
2016,12,25,11,30,912.0,69.0,1.9,8.0,521.0,545.57,444.42
2016,12,25,11,45,603.0,143.0,1.9,8.5,443.0,454.66,370.24
2016,12,25,12,0,294.0,217.0,1.9,9.0,365.0,361.42,294.05
2016,12,25,12,15,602.0,143.5,1.9,9.0,444.5,433.34,351.84
2016,12,25,12,30,910.0,70.0,1.9,9.0,524.0,489.81,394.06
2016,12,25,12,45,904.0,69.5,1.9,9.0,513.0,465.9,372.62
2016,12,25,13,0,898.0,69.0,1.9,9.0,502.0,439.71,349.43
2016,12,25,13,15,758.0,94.5,1.9,9.0,451.0,382.29,302.38
2016,12,25,13,30,618.0,120.0,1.9,9.0,400.0,332.48,261.67
2016,12,25,13,45,737.0,92.0,1.95,9.0,408.0,322.42,248.48
2016,12,25,14,0,856.0,64.0,2.0,9.0,416.0,306.93,228.99
2016,12,25,14,15,837.0,62.0,1.95,8.5,385.5,265.2,191.08
2016,12,25,14,30,818.0,60.0,1.9,8.0,355.0,225.38,154.79
2016,12,25,14,45,792.5,57.0,1.9,8.0,318.5,183.55,117.57
2016,12,25,15,0,767.0,54.0,1.9,8.0,282.0,142.53,83.08
2016,12,25,15,15,726.5,50.5,1.65,7.0,242.0,100.89,52.85
2016,12,25,15,30,686.0,47.0,1.4,6.0,202.0,61.99,31.44
2016,12,25,15,45,624.0,41.5,1.2,5.5,160.5,31.28,23.08
2016,12,25,16,0,562.0,36.0,1.0,5.0,119.0,28.22,20.02
2016,12,25,16,15,451.0,28.0,1.0,4.5,80.0,22.58,14.29
2016,12,25,16,30,340.0,20.0,1.0,4.0,41.0,16.72,4.93
2016,12,25,16,45,170.0,10.0,1.05,3.5,20.5,9.83,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,116.0,6.5,1.0,0.5,10.5,0.0,0.0
2016,12,26,7,30,232.0,13.0,1.1,1.0,21.0,72.34,0.0
2016,12,26,7,45,368.5,22.0,1.2,1.5,56.0,142.92,91.29
2016,12,26,8,0,505.0,31.0,1.3,2.0,91.0,210.79,161.5
2016,12,26,8,15,580.0,36.5,1.5,2.5,132.5,259.47,207.19
2016,12,26,8,30,655.0,42.0,1.7,3.0,174.0,311.25,254.15
2016,12,26,8,45,702.0,46.0,1.9,4.0,215.0,352.25,290.91
2016,12,26,9,0,749.0,50.0,2.1,5.0,256.0,393.72,326.85
2016,12,26,9,15,779.5,53.0,2.2,5.5,293.5,426.45,355.04
2016,12,26,9,30,810.0,56.0,2.3,6.0,331.0,458.1,381.5
2016,12,26,9,45,830.0,58.5,2.45,7.0,364.0,482.56,400.91
2016,12,26,10,0,850.0,61.0,2.6,8.0,397.0,502.99,416.56
2016,12,26,10,15,864.5,62.5,2.5,8.0,424.0,519.38,429.32
2016,12,26,10,30,879.0,64.0,2.4,8.0,451.0,533.26,439.72
2016,12,26,10,45,888.0,65.0,2.35,8.5,471.0,541.02,444.41
2016,12,26,11,0,897.0,66.0,2.3,9.0,491.0,545.95,446.66
2016,12,26,11,15,902.5,66.5,2.15,9.0,504.0,545.6,445.03
2016,12,26,11,30,908.0,67.0,2.0,9.0,517.0,542.3,440.91
2016,12,26,11,45,910.0,67.5,1.95,9.5,522.0,534.26,432.53
2016,12,26,12,0,912.0,68.0,1.9,10.0,527.0,523.31,421.73
2016,12,26,12,15,911.0,68.0,1.8,10.0,524.5,507.54,407.53
2016,12,26,12,30,910.0,68.0,1.7,10.0,522.0,489.05,390.94
2016,12,26,12,45,905.5,67.5,1.65,10.5,512.0,465.89,369.89
2016,12,26,13,0,901.0,67.0,1.6,11.0,502.0,440.37,346.64
2016,12,26,13,15,893.0,66.0,1.5,11.0,484.5,410.78,320.23
2016,12,26,13,30,885.0,65.0,1.4,11.0,467.0,379.29,291.8
2016,12,26,13,45,872.0,64.0,1.3,11.0,442.5,344.47,260.28
2016,12,26,14,0,859.0,63.0,1.2,11.0,418.0,308.44,227.31
2016,12,26,14,15,840.5,61.0,1.1,10.5,387.0,266.73,190.01
2016,12,26,14,30,822.0,59.0,1.0,10.0,356.0,226.9,154.16
2016,12,26,14,45,794.5,56.5,0.95,10.0,320.0,185.01,117.44
2016,12,26,15,0,767.0,54.0,0.9,10.0,284.0,144.09,83.46
2016,12,26,15,15,727.5,50.5,0.85,9.0,244.0,102.48,53.38
2016,12,26,15,30,688.0,47.0,0.8,8.0,204.0,63.5,31.75
2016,12,26,15,45,624.5,41.5,0.8,7.5,162.0,31.18,22.81
2016,12,26,16,0,561.0,36.0,0.8,7.0,120.0,28.11,19.77
2016,12,26,16,15,451.5,28.5,0.85,6.5,81.5,22.98,14.56
2016,12,26,16,30,342.0,21.0,0.9,6.0,43.0,17.68,6.04
2016,12,26,16,45,171.0,10.5,0.95,6.0,21.5,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.0,0.8,1.5,10.0,0.0,0.0
2016,12,27,7,30,0.0,20.0,0.7,2.0,20.0,19.66,0.0
2016,12,27,7,45,252.0,26.0,0.65,3.0,56.0,115.76,73.11
2016,12,27,8,0,504.0,32.0,0.6,4.0,92.0,211.19,160.0
2016,12,27,8,15,580.5,38.0,0.65,4.5,134.0,261.06,205.55
2016,12,27,8,30,657.0,44.0,0.7,5.0,176.0,314.08,252.33
2016,12,27,8,45,702.5,48.5,0.75,6.0,217.5,355.19,288.03
2016,12,27,9,0,748.0,53.0,0.8,7.0,259.0,396.66,322.71
2016,12,27,9,15,779.0,56.0,0.75,7.5,297.0,429.7,349.63
2016,12,27,9,30,810.0,59.0,0.7,8.0,335.0,461.66,374.7
2016,12,27,9,45,830.0,62.0,0.65,9.0,368.0,486.75,392.88
2016,12,27,10,0,850.0,65.0,0.6,10.0,401.0,509.82,408.78
2016,12,27,10,15,864.5,66.5,0.8,10.5,428.0,526.12,421.97
2016,12,27,10,30,879.0,68.0,1.0,11.0,455.0,538.19,431.64
2016,12,27,10,45,889.5,69.0,1.25,11.5,475.5,546.79,438.65
2016,12,27,11,0,900.0,70.0,1.5,12.0,496.0,552.57,443.12
2016,12,27,11,15,905.5,70.5,1.55,12.0,509.0,552.27,442.39
2016,12,27,11,30,911.0,71.0,1.6,12.0,522.0,549.01,439.26
2016,12,27,11,45,913.5,71.0,1.7,12.5,527.5,540.73,431.57
2016,12,27,12,0,916.0,71.0,1.8,13.0,533.0,529.52,421.41
2016,12,27,12,15,915.0,71.0,1.85,13.0,530.5,513.74,408.02
2016,12,27,12,30,914.0,71.0,1.9,13.0,528.0,495.23,392.18
2016,12,27,12,45,909.5,70.5,2.0,13.0,518.0,472.03,372.47
2016,12,27,13,0,905.0,70.0,2.1,13.0,508.0,446.44,350.35
2016,12,27,13,15,896.5,69.0,2.1,13.0,490.0,416.57,324.08
2016,12,27,13,30,888.0,68.0,2.1,13.0,472.0,384.82,295.73
2016,12,27,13,45,876.0,66.0,2.1,13.0,447.5,349.28,263.83
2016,12,27,14,0,864.0,64.0,2.1,13.0,423.0,312.47,230.36
2016,12,27,14,15,845.5,62.0,1.95,12.5,392.0,270.6,192.83
2016,12,27,14,30,827.0,60.0,1.8,12.0,361.0,230.57,156.74
2016,12,27,14,45,801.5,57.5,1.65,12.0,324.5,188.8,119.92
2016,12,27,15,0,776.0,55.0,1.5,12.0,288.0,147.8,85.7
2016,12,27,15,15,736.0,51.0,1.35,11.0,248.0,105.24,54.74
2016,12,27,15,30,696.0,47.0,1.2,10.0,208.0,65.32,32.16
2016,12,27,15,45,634.5,42.0,1.1,9.0,166.0,31.55,22.99
2016,12,27,16,0,573.0,37.0,1.0,8.0,124.0,28.98,20.48
2016,12,27,16,15,465.0,29.0,1.0,7.0,84.5,23.37,14.91
2016,12,27,16,30,357.0,21.0,1.0,6.0,45.0,17.55,6.48
2016,12,27,16,45,178.5,10.5,1.05,5.5,22.5,10.32,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,2.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,3.0,21.0,20.64,0.0
2016,12,28,7,45,278.5,25.5,1.1,4.0,58.0,122.73,76.58
2016,12,28,8,0,557.0,30.0,1.1,5.0,95.0,226.38,170.97
2016,12,28,8,15,631.0,35.5,1.3,5.5,138.0,276.37,217.51
2016,12,28,8,30,705.0,41.0,1.5,6.0,181.0,329.35,265.12
2016,12,28,8,45,750.0,44.5,1.7,7.0,223.5,370.43,301.65
2016,12,28,9,0,795.0,48.0,1.9,8.0,266.0,411.78,337.11
2016,12,28,9,15,824.5,50.5,1.9,8.5,304.5,442.38,363.02
2016,12,28,9,30,854.0,53.0,1.9,9.0,343.0,474.06,388.84
2016,12,28,9,45,874.0,55.0,1.95,10.0,377.0,498.96,407.96
2016,12,28,10,0,894.0,57.0,2.0,11.0,411.0,521.77,424.8
2016,12,28,10,15,907.5,58.5,2.05,11.5,438.5,538.32,437.06
2016,12,28,10,30,921.0,60.0,2.1,12.0,466.0,552.21,446.95
2016,12,28,10,45,930.5,60.5,2.15,12.5,486.5,560.08,451.95
2016,12,28,11,0,940.0,61.0,2.2,13.0,507.0,565.01,454.5
2016,12,28,11,15,945.0,62.0,2.2,13.0,520.5,565.05,453.73
2016,12,28,11,30,950.0,63.0,2.2,13.0,534.0,562.0,450.44
2016,12,28,11,45,952.5,63.0,2.2,13.5,539.5,553.52,442.01
2016,12,28,12,0,955.0,63.0,2.2,14.0,545.0,542.01,431.07
2016,12,28,12,15,954.5,63.0,2.2,14.0,543.0,526.02,417.26
2016,12,28,12,30,954.0,63.0,2.2,14.0,541.0,507.17,400.91
2016,12,28,12,45,948.0,63.0,2.25,14.5,530.5,483.1,379.6
2016,12,28,13,0,942.0,63.0,2.3,15.0,520.0,456.58,355.97
2016,12,28,13,15,935.0,62.5,2.3,14.5,502.5,426.9,330.51
2016,12,28,13,30,928.0,62.0,2.3,14.0,485.0,395.15,302.69
2016,12,28,13,45,916.5,60.5,2.3,14.0,460.5,359.06,270.28
2016,12,28,14,0,905.0,59.0,2.3,14.0,436.0,321.56,236.16
2016,12,28,14,15,888.0,57.5,2.1,13.5,405.0,281.45,199.87
2016,12,28,14,30,871.0,56.0,1.9,13.0,374.0,240.75,163.07
2016,12,28,14,45,846.5,53.5,1.75,13.0,337.0,197.49,124.9
2016,12,28,15,0,822.0,51.0,1.6,13.0,300.0,154.74,89.13
2016,12,28,15,15,785.0,48.0,1.45,12.0,259.0,108.52,55.04
2016,12,28,15,30,748.0,45.0,1.3,11.0,218.0,67.32,31.63
2016,12,28,15,45,689.0,40.0,1.15,10.0,175.0,29.63,21.17
2016,12,28,16,0,630.0,35.0,1.0,9.0,132.0,26.95,18.58
2016,12,28,16,15,525.0,28.0,1.0,8.5,91.0,22.27,13.89
2016,12,28,16,30,420.0,21.0,1.0,8.0,50.0,17.44,6.78
2016,12,28,16,45,210.0,10.5,1.05,7.5,25.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,114.5,6.5,1.3,4.5,10.0,0.0,0.0
2016,12,29,7,30,229.0,13.0,1.2,5.0,20.0,71.27,0.0
2016,12,29,7,45,375.5,22.5,1.15,6.0,56.5,144.49,88.35
2016,12,29,8,0,522.0,32.0,1.1,7.0,93.0,216.79,162.54
2016,12,29,8,15,600.0,38.0,1.25,8.0,136.0,267.89,209.1
2016,12,29,8,30,678.0,44.0,1.4,9.0,179.0,322.19,256.62
2016,12,29,8,45,724.0,48.5,1.55,10.5,221.5,364.23,292.76
2016,12,29,9,0,770.0,53.0,1.7,12.0,264.0,406.62,327.76
2016,12,29,9,15,801.0,56.0,1.7,12.5,303.0,440.32,355.56
2016,12,29,9,30,832.0,59.0,1.7,13.0,342.0,472.89,381.54
2016,12,29,9,45,841.5,64.5,1.7,13.5,374.0,496.09,399.43
2016,12,29,10,0,851.0,70.0,1.7,14.0,406.0,516.87,414.9
2016,12,29,10,15,865.5,71.5,1.7,14.5,433.5,533.36,426.71
2016,12,29,10,30,880.0,73.0,1.7,15.0,461.0,547.3,436.25
2016,12,29,10,45,889.0,74.5,1.7,15.5,482.0,555.61,441.26
2016,12,29,11,0,898.0,76.0,1.7,16.0,503.0,561.06,443.91
2016,12,29,11,15,903.5,77.0,1.7,16.5,516.0,560.11,441.65
2016,12,29,11,30,909.0,78.0,1.7,17.0,529.0,557.51,437.98
2016,12,29,11,45,910.0,78.5,1.75,17.5,534.5,549.1,430.06
2016,12,29,12,0,911.0,79.0,1.8,18.0,540.0,537.8,419.8
2016,12,29,12,15,909.0,79.0,1.75,18.0,537.5,521.69,406.07
2016,12,29,12,30,907.0,79.0,1.7,18.0,535.0,502.9,390.03
2016,12,29,12,45,908.5,76.5,1.65,18.5,525.5,480.6,370.32
2016,12,29,13,0,910.0,74.0,1.6,19.0,516.0,455.67,348.23
2016,12,29,13,15,901.5,73.0,1.5,18.5,498.0,425.72,323.06
2016,12,29,13,30,893.0,72.0,1.4,18.0,480.0,393.87,295.81
2016,12,29,13,45,877.0,71.0,1.3,18.0,455.0,355.97,262.92
2016,12,29,14,0,861.0,70.0,1.2,18.0,430.0,318.67,230.0
2016,12,29,14,15,701.5,87.5,1.0,17.5,367.0,258.82,183.52
2016,12,29,14,30,542.0,105.0,0.8,17.0,304.0,211.25,148.1
2016,12,29,14,45,512.0,100.0,0.65,17.0,273.0,177.05,119.61
2016,12,29,15,0,482.0,95.0,0.5,17.0,242.0,144.85,93.86
2016,12,29,15,15,456.0,84.5,0.5,16.0,208.5,110.17,68.36
2016,12,29,15,30,430.0,74.0,0.5,15.0,175.0,77.28,47.63
2016,12,29,15,45,381.5,63.0,0.55,14.5,139.5,46.51,35.7
2016,12,29,16,0,333.0,52.0,0.6,14.0,104.0,39.17,28.92
2016,12,29,16,15,264.0,38.5,0.7,13.5,71.5,29.48,19.8
2016,12,29,16,30,195.0,25.0,0.8,13.0,39.0,19.43,8.39
2016,12,29,16,45,97.5,12.5,0.9,12.5,19.5,12.29,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,6.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,6.0,1.0,0.98,0.0
2016,12,30,7,45,0.0,3.5,1.2,6.5,3.5,3.37,0.0
2016,12,30,8,0,0.0,6.0,1.2,7.0,6.0,5.78,0.0
2016,12,30,8,15,0.0,9.0,1.2,7.5,9.0,8.67,1.85
2016,12,30,8,30,0.0,12.0,1.2,8.0,12.0,11.57,4.45
2016,12,30,8,45,0.0,15.0,1.25,8.5,15.0,14.46,7.02
2016,12,30,9,0,0.0,18.0,1.3,9.0,18.0,17.36,9.56
2016,12,30,9,15,0.0,21.0,1.4,9.5,21.0,20.26,12.06
2016,12,30,9,30,0.0,24.0,1.5,10.0,24.0,23.16,14.53
2016,12,30,9,45,0.0,26.5,1.6,10.5,26.5,25.58,16.56
2016,12,30,10,0,0.0,29.0,1.7,11.0,29.0,27.99,18.56
2016,12,30,10,15,0.0,18.5,1.75,11.0,18.5,17.85,9.78
2016,12,30,10,30,0.0,8.0,1.8,11.0,8.0,7.72,1.01
2016,12,30,10,45,0.0,8.5,1.85,11.0,8.5,8.2,1.42
2016,12,30,11,0,0.0,9.0,1.9,11.0,9.0,8.69,1.83
2016,12,30,11,15,0.0,9.5,1.9,11.0,9.5,9.17,2.24
2016,12,30,11,30,0.0,10.0,1.9,11.0,10.0,9.65,2.65
2016,12,30,11,45,0.0,39.0,1.9,11.5,39.0,37.68,26.59
2016,12,30,12,0,0.0,68.0,1.9,12.0,68.0,65.75,50.28
2016,12,30,12,15,0.0,67.5,1.9,12.0,67.5,65.26,49.84
2016,12,30,12,30,0.0,67.0,1.9,12.0,67.0,64.78,49.45
2016,12,30,12,45,10.0,126.0,1.9,12.5,131.0,126.06,100.61
2016,12,30,13,0,20.0,185.0,1.9,13.0,195.0,185.81,149.36
2016,12,30,13,15,170.0,187.0,1.85,13.0,266.0,244.82,195.88
2016,12,30,13,30,320.0,189.0,1.8,13.0,337.0,293.88,232.3
2016,12,30,13,45,181.5,180.0,1.8,13.0,263.5,228.29,180.63
2016,12,30,14,0,43.0,171.0,1.8,13.0,190.0,172.3,137.76
2016,12,30,14,15,202.0,153.5,1.65,12.5,230.0,193.52,150.66
2016,12,30,14,30,361.0,136.0,1.5,12.0,270.0,199.67,149.08
2016,12,30,14,45,341.0,126.5,1.4,12.0,243.0,172.94,126.27
2016,12,30,15,0,321.0,117.0,1.3,12.0,216.0,145.34,103.59
2016,12,30,15,15,303.0,103.0,1.2,11.0,186.0,115.47,80.57
2016,12,30,15,30,285.0,89.0,1.1,10.0,156.0,86.89,60.73
2016,12,30,15,45,258.0,73.0,1.05,9.5,125.0,54.74,43.84
2016,12,30,16,0,231.0,57.0,1.0,9.0,94.0,43.1,33.07
2016,12,30,16,15,177.5,41.5,1.05,8.5,64.5,31.85,22.38
2016,12,30,16,30,124.0,26.0,1.1,8.0,35.0,20.19,9.62
2016,12,30,16,45,62.0,13.0,1.15,7.5,17.5,12.78,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
